"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"358337",2020-03-05 19:16:00,1.54351,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.6,0.99162,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358338",2020-03-05 19:17:00,1.45735,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.5,1.07604,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358339",2020-03-05 19:18:00,1.35153,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.5,1.01304,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358340",2020-03-05 19:19:00,1.14698,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.7,1.071,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358341",2020-03-05 19:20:00,1.27458,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.6,1.00674,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358342",2020-03-05 19:21:00,1.27358,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.6,0.99981,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358343",2020-03-05 19:22:00,1.21674,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.7,0.99414,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358344",2020-03-05 19:23:00,1.15978,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.8,1.00107,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358345",2020-03-05 19:24:00,1.21021,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.7,1.00674,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358346",2020-03-05 19:25:00,1.14936,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.6,1.00107,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358347",2020-03-05 19:26:00,1.14748,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.7,1.01367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358348",2020-03-05 19:27:00,1.14359,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.9,1.00611,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358349",2020-03-05 19:28:00,1.14853,0,0,16,28,23,22,16,16,16,0,0,20.5,21.5,21.5,21.5,22,22,21.5,7.8,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358350",2020-03-05 19:29:00,0.91515,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.8,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358351",2020-03-05 19:30:00,1.13392,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.8,1.0962,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358352",2020-03-05 19:31:00,1.2768,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.8,1.008,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358353",2020-03-05 19:32:00,1.45261,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.9,0.99981,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358354",2020-03-05 19:33:00,1.35464,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.9,1.00107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358355",2020-03-05 19:34:00,1.50387,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.8,1.00674,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358356",2020-03-05 19:35:00,1.75009,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.7,1.07604,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358357",2020-03-05 19:36:00,2.13122,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,1.09683,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358358",2020-03-05 19:37:00,1.81833,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,1.09872,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358359",2020-03-05 19:38:00,1.85794,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,1.01241,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358360",2020-03-05 19:39:00,1.86618,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,0.9828,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358361",2020-03-05 19:40:00,1.86845,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,1.0899,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358362",2020-03-05 19:41:00,1.86757,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,1.08549,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358363",2020-03-05 19:42:00,1.72958,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.6,0.99414,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358364",2020-03-05 19:43:00,1.6946,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,1.07037,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358365",2020-03-05 19:44:00,1.72977,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,1.1025,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358366",2020-03-05 19:45:00,1.72722,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.02753,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358367",2020-03-05 19:46:00,1.42664,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.09431,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358368",2020-03-05 19:47:00,1.34201,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.05714,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358369",2020-03-05 19:48:00,1.29262,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.0332,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358370",2020-03-05 19:49:00,1.23087,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.03194,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358371",2020-03-05 19:50:00,1.27967,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,1.10376,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358372",2020-03-05 19:51:00,1.22717,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,1.10187,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358373",2020-03-05 19:52:00,1.20071,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.12644,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358374",2020-03-05 19:53:00,1.31314,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.6,1.12077,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358375",2020-03-05 19:54:00,1.18283,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,1.02312,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358376",2020-03-05 19:55:00,1.09106,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.1151,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358377",2020-03-05 19:56:00,1.09214,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,1.1466,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358378",2020-03-05 19:57:00,1.06714,0,3.124,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,4.3974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358379",2020-03-05 19:58:00,1.07776,0,3.061,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,4.34637,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358380",2020-03-05 19:59:00,1.09044,0,3.062,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,4.33503,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358381",2020-03-05 20:00:00,1.0829,0,3.048,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,4.33629,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358382",2020-03-05 20:01:00,1.26003,0,2.987,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,4.31928,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358383",2020-03-05 20:02:00,1.41458,0,3.007,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,4.2651,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358384",2020-03-05 20:03:00,1.24649,0,0.874,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,2.12814,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358385",2020-03-05 20:04:00,1.5004,0,1.96,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,3.3642,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358386",2020-03-05 20:05:00,1.65202,0,0.037,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.20015,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358387",2020-03-05 20:06:00,1.76688,0,0.034,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.08675,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358388",2020-03-05 20:07:00,1.7794,0,0.036,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.15164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358389",2020-03-05 20:08:00,1.77755,0,0.037,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.15857,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358390",2020-03-05 20:09:00,1.75904,0,0.023,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.10817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358391",2020-03-05 20:10:00,1.63009,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.03887,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358392",2020-03-05 20:11:00,1.8652,0,0.009,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,2.18484,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358393",2020-03-05 20:12:00,1.64529,0,0.032,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.07982,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358394",2020-03-05 20:13:00,1.56576,0,0.032,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.13967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358395",2020-03-05 20:14:00,1.59617,0,0.032,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.14975,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358396",2020-03-05 20:15:00,1.61389,0,0.034,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.17054,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358397",2020-03-05 20:16:00,1.47952,0,0.032,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.13904,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358398",2020-03-05 20:17:00,1.36007,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.08801,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358399",2020-03-05 20:18:00,1.39398,0,0.01,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.08801,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358400",2020-03-05 20:19:00,1.24662,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.08234,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358401",2020-03-05 20:20:00,1.16671,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.07667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358402",2020-03-05 20:21:00,1.15113,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.09431,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358403",2020-03-05 20:22:00,1.13989,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.07667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358404",2020-03-05 20:23:00,1.12766,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.0773,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358405",2020-03-05 20:24:00,1.08145,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.08297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358406",2020-03-05 20:25:00,1.2253,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.08297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358407",2020-03-05 20:26:00,1.14557,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.2,1.06344,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358408",2020-03-05 20:27:00,1.15145,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.31922,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358409",2020-03-05 20:28:00,1.03452,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.36017,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358410",2020-03-05 20:29:00,1.01995,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.22094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358411",2020-03-05 20:30:00,0.98101,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.18881,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358412",2020-03-05 20:31:00,1.31171,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.08801,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358413",2020-03-05 20:32:00,1.28693,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.134,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358414",2020-03-05 20:33:00,1.34012,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,1.14597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358415",2020-03-05 20:34:00,1.55837,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.5,1.13967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358416",2020-03-05 20:35:00,1.6478,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.4,1.14471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358417",2020-03-05 20:36:00,1.68644,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.03257,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358418",2020-03-05 20:37:00,1.69164,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.09494,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358419",2020-03-05 20:38:00,1.83401,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.00674,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358420",2020-03-05 20:39:00,1.72907,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.0017,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358421",2020-03-05 20:40:00,1.71667,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.00107,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358422",2020-03-05 20:41:00,1.6209,0,0,16,28,23,22,16,16,16,0,0,20.5,22,21.5,21.5,22,22,21.5,7.3,1.0269,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358423",2020-03-05 20:42:00,1.51864,0,0,16,28,23,22,16,16,16,0,0,20.5,22,22,21.5,22,22,21.5,7.3,1.00737,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358424",2020-03-05 20:43:00,1.49845,0,0,16,28,23,22,16,16,16,0,0,20.5,22,22,21.5,22,22,21.5,7.2,1.00296,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358425",2020-03-05 20:44:00,1.41434,0,0,16,28,23,22,16,16,16,0,0,20.5,22,22,21.5,22,22,21.5,7.2,1.00611,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358426",2020-03-05 20:45:00,1.47697,0,0,16,28,23,22,16,16,16,0,0,20.5,22,22,21.5,22,22,21.5,7.1,1.00674,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358427",2020-03-05 20:46:00,1.3541,0,0,16,28,23,22,16,16,16,0,0,20.5,22,22,21.5,22,22,21.5,7,1.00737,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358428",2020-03-05 20:47:00,1.21898,0,0,16,28,23,22,16,16,16,0,0,20.5,22,22,21.5,22,22,21.5,7.1,1.00422,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358429",2020-03-05 20:48:00,1.18596,0,0,16,28,23,22,16,16,16,0,0,20.5,22,22,21.5,22,22,21.5,7.1,1.00422,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358430",2020-03-05 20:49:00,1.1157,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,7.1,1.00674,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358431",2020-03-05 20:50:00,1.09567,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,7.1,1.00548,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358432",2020-03-05 20:51:00,1.04231,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,22,22,21.5,7.1,1.00674,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358433",2020-03-05 20:52:00,1.166,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,22,22,21.5,7.2,0.99792,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358434",2020-03-05 20:53:00,0.938124,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,22,22,21.5,7.1,1.00107,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358435",2020-03-05 20:54:00,1.03586,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,22,22,21.5,7.1,1.0017,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358436",2020-03-05 20:55:00,0.999285,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,7.2,1.00107,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358437",2020-03-05 20:56:00,1.02059,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,7.1,1.00737,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358438",2020-03-05 20:57:00,1.0194,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,7.1,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358439",2020-03-05 20:58:00,0.886374,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,7.1,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358440",2020-03-05 20:59:00,1.02087,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,7.2,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358441",2020-03-05 21:00:00,0.967633,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,7.1,1.00737,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358442",2020-03-05 21:01:00,1.22278,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,7,0.97965,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358443",2020-03-05 21:02:00,1.29883,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,7,1.01619,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358444",2020-03-05 21:03:00,1.16262,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.9,1.01052,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358445",2020-03-05 21:04:00,1.26273,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.8,1.01241,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358446",2020-03-05 21:05:00,1.3964,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.8,1.0017,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358447",2020-03-05 21:06:00,1.42192,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.7,0.98154,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358448",2020-03-05 21:07:00,1.09596,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.7,0.98091,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358449",2020-03-05 21:08:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.7,0.97902,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358450",2020-03-05 21:09:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,0.98217,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358451",2020-03-05 21:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.7,0.97524,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358452",2020-03-05 21:11:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.7,0.97713,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358453",2020-03-05 21:12:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,0.97083,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358454",2020-03-05 21:13:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,0.97209,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358455",2020-03-05 21:14:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,0.98091,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358456",2020-03-05 21:15:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.7,0.97524,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358457",2020-03-05 21:16:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,0.96894,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358458",2020-03-05 21:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.7,0.96327,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358459",2020-03-05 21:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.7,0.96894,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358460",2020-03-05 21:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.7,0.97461,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358461",2020-03-05 21:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.8,0.96831,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358462",2020-03-05 21:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.8,0.95697,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358463",2020-03-05 21:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.8,0.95571,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358464",2020-03-05 21:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.8,0.94437,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358465",2020-03-05 21:24:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.7,0.945,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358466",2020-03-05 21:25:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.7,0.98847,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358467",2020-03-05 21:26:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.8,0.9576,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358468",2020-03-05 21:27:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,0.95697,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358469",2020-03-05 21:28:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,0.9639,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358470",2020-03-05 21:29:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,0.96957,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358471",2020-03-05 21:30:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.5,0.9891,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358472",2020-03-05 21:31:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,1.06974,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358473",2020-03-05 21:32:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,1.07037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358474",2020-03-05 21:33:00,1.12863,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.5,1.01052,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358475",2020-03-05 21:34:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,1.00359,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358476",2020-03-05 21:35:00,0.683162,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,1.43199,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358477",2020-03-05 21:36:00,4.39538,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,1.449,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358478",2020-03-05 21:37:00,4.0063,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.5,1.49247,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358479",2020-03-05 21:38:00,3.95042,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.5,1.48932,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358480",2020-03-05 21:39:00,4.57167,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.5,1.50381,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358481",2020-03-05 21:40:00,3.42519,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,1.4994,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358482",2020-03-05 21:41:00,4.11972,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,1.4931,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358483",2020-03-05 21:42:00,3.70453,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,1.52523,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358484",2020-03-05 21:43:00,3.25416,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,3.06558,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358485",2020-03-05 21:44:00,2.78595,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,1.52523,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358486",2020-03-05 21:45:00,2.29174,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,1.54035,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358487",2020-03-05 21:46:00,2.14005,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.5,1.55295,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358488",2020-03-05 21:47:00,2.01875,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.5,1.54413,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358489",2020-03-05 21:48:00,1.74581,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.5,1.54287,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358490",2020-03-05 21:49:00,2.11967,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.5,1.57941,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358491",2020-03-05 21:50:00,2.09931,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.5,1.57689,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358492",2020-03-05 21:51:00,2.1833,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.5,1.58256,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358493",2020-03-05 21:52:00,2.41174,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.5,1.58949,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358494",2020-03-05 21:53:00,2.4781,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.5,1.6002,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358495",2020-03-05 21:54:00,2.75558,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.6,1.62036,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358496",2020-03-05 21:55:00,3.21353,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21.5,6.7,1.61406,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358497",2020-03-05 21:56:00,3.3025,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.7,1.6191,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358498",2020-03-05 21:57:00,2.51335,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.9,1.62036,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358499",2020-03-05 21:58:00,2.68979,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.9,1.6191,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358500",2020-03-05 21:59:00,2.13206,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.8,1.6254,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358501",2020-03-05 22:00:00,2.76864,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.7,1.44144,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358502",2020-03-05 22:01:00,2.37294,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.7,1.44522,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358503",2020-03-05 22:02:00,3.61026,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.8,1.58004,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358504",2020-03-05 22:03:00,3.96224,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.7,1.5246,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358505",2020-03-05 22:04:00,4.54234,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.7,1.4112,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358506",2020-03-05 22:05:00,3.75388,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.8,1.44207,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358507",2020-03-05 22:06:00,3.82179,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.8,1.41624,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358508",2020-03-05 22:07:00,4.72373,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.8,1.4238,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358509",2020-03-05 22:08:00,5.43654,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.8,1.42947,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358510",2020-03-05 22:09:00,4.53973,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.8,1.4427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358511",2020-03-05 22:10:00,3.43232,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.8,1.4553,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358512",2020-03-05 22:11:00,2.639,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.8,1.4616,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358513",2020-03-05 22:12:00,2.31184,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.7,1.43577,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358514",2020-03-05 22:13:00,2.05463,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.8,1.43829,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358515",2020-03-05 22:14:00,1.95906,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.7,1.44144,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358516",2020-03-05 22:15:00,2.00972,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.7,1.44144,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358517",2020-03-05 22:16:00,1.96288,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.6,1.44711,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358518",2020-03-05 22:17:00,2.04021,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.7,1.64934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358519",2020-03-05 22:18:00,2.30031,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.7,1.70604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358520",2020-03-05 22:19:00,2.42821,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.8,1.63674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358521",2020-03-05 22:20:00,2.6382,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.8,1.55547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358522",2020-03-05 22:21:00,3.4775,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.8,1.57311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358523",2020-03-05 22:22:00,2.49423,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.6,1.45467,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358524",2020-03-05 22:23:00,2.77947,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,22,22,21,6.6,1.45152,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358525",2020-03-05 22:24:00,2.86372,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,1.45656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358526",2020-03-05 22:25:00,2.93128,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,1.55925,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358527",2020-03-05 22:26:00,2.87528,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,1.47357,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358528",2020-03-05 22:27:00,2.19494,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,1.46034,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358529",2020-03-05 22:28:00,2.43365,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,1.52586,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358530",2020-03-05 22:29:00,2.1583,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,1.50507,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358531",2020-03-05 22:30:00,2.38728,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,1.53594,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358532",2020-03-05 22:31:00,2.28709,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,1.51011,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358533",2020-03-05 22:32:00,3.23737,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,1.49751,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358534",2020-03-05 22:33:00,3.6822,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.86184,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358535",2020-03-05 22:34:00,3.11595,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.86247,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358536",2020-03-05 22:35:00,2.01346,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.85617,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358537",2020-03-05 22:36:00,1.82675,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.82467,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358538",2020-03-05 22:37:00,0.980132,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.83097,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358539",2020-03-05 22:38:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.83601,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358540",2020-03-05 22:39:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.83097,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358541",2020-03-05 22:40:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.82467,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358542",2020-03-05 22:41:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.83097,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358543",2020-03-05 22:42:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.82404,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358544",2020-03-05 22:43:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.82782,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358545",2020-03-05 22:44:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.82404,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358546",2020-03-05 22:45:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.8253,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358547",2020-03-05 22:46:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.83601,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358548",2020-03-05 22:47:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.83601,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358549",2020-03-05 22:48:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.83664,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358550",2020-03-05 22:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.4,0.83097,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358551",2020-03-05 22:50:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.4,0.83664,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358552",2020-03-05 22:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.819,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358553",2020-03-05 22:52:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.4,0.83664,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358554",2020-03-05 22:53:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.4,0.83412,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358555",2020-03-05 22:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.83601,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358556",2020-03-05 22:55:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.8379,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358557",2020-03-05 22:56:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.4,0.84357,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358558",2020-03-05 22:57:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.4,0.8568,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358559",2020-03-05 22:58:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358560",2020-03-05 22:59:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.84924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358561",2020-03-05 23:00:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.84357,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358562",2020-03-05 23:01:00,0.363256,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.4,0.88011,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358563",2020-03-05 23:02:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.4,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358564",2020-03-05 23:03:00,1.03478,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.4,0.86877,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358565",2020-03-05 23:04:00,2.38874,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.4,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358566",2020-03-05 23:05:00,3.02364,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.3,0.89334,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358567",2020-03-05 23:06:00,3.14834,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.3,0.88704,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358568",2020-03-05 23:07:00,3.13056,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.3,0.86184,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358569",2020-03-05 23:08:00,1.99115,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.4,0.85554,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358570",2020-03-05 23:09:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.85554,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358571",2020-03-05 23:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.85617,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358572",2020-03-05 23:11:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.84987,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358573",2020-03-05 23:12:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.85365,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358574",2020-03-05 23:13:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.84987,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358575",2020-03-05 23:14:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.85554,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358576",2020-03-05 23:15:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.85491,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358577",2020-03-05 23:16:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.85302,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358578",2020-03-05 23:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.85176,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358579",2020-03-05 23:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.84357,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358580",2020-03-05 23:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.84735,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358581",2020-03-05 23:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.8505,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358582",2020-03-05 23:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.85428,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358583",2020-03-05 23:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.83601,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358584",2020-03-05 23:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.82782,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358585",2020-03-05 23:24:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.8253,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358586",2020-03-05 23:25:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.83664,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358587",2020-03-05 23:26:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.83664,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358588",2020-03-05 23:27:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.8442,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358589",2020-03-05 23:28:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.84924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358590",2020-03-05 23:29:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.84987,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358591",2020-03-05 23:30:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.84798,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358592",2020-03-05 23:31:00,0.779415,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.9,0.86184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358593",2020-03-05 23:32:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.86373,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358594",2020-03-05 23:33:00,0.540079,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.9,0.86751,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358595",2020-03-05 23:34:00,1.86002,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.9,0.8631,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358596",2020-03-05 23:35:00,2.62762,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,7,0.86751,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358597",2020-03-05 23:36:00,2.92033,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,7.1,0.86184,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358598",2020-03-05 23:37:00,3.10301,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,7.1,0.83034,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358599",2020-03-05 23:38:00,2.00013,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,7.1,0.82404,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358600",2020-03-05 23:39:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,7,0.82404,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358601",2020-03-05 23:40:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.9,0.83034,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358602",2020-03-05 23:41:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,7,0.82341,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358603",2020-03-05 23:42:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.81837,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358604",2020-03-05 23:43:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.9,0.82341,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358605",2020-03-05 23:44:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.82341,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358606",2020-03-05 23:45:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.82341,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358607",2020-03-05 23:46:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,7,0.81837,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358608",2020-03-05 23:47:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.9,0.82152,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358609",2020-03-05 23:48:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.9,0.819,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358610",2020-03-05 23:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.9,0.82467,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358611",2020-03-05 23:50:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.9,0.82152,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358612",2020-03-05 23:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.9,0.8442,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358613",2020-03-05 23:52:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.84105,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358614",2020-03-05 23:53:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.85617,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358615",2020-03-05 23:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.84987,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358616",2020-03-05 23:55:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.86247,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358617",2020-03-05 23:56:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.86184,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358618",2020-03-05 23:57:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.87444,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358619",2020-03-05 23:58:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.88704,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358620",2020-03-05 23:59:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358621",2020-03-06 00:00:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358622",2020-03-06 00:01:00,0.440598,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358623",2020-03-06 00:02:00,0.571641,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.89523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358624",2020-03-06 00:03:00,0.51694,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.91161,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358625",2020-03-06 00:04:00,1.73494,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.92799,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358626",2020-03-06 00:05:00,2.48943,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.90657,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358627",2020-03-06 00:06:00,2.93875,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.8,0.89397,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358628",2020-03-06 00:07:00,3.23512,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.9072,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358629",2020-03-06 00:08:00,2.30485,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.86184,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358630",2020-03-06 00:09:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.85491,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358631",2020-03-06 00:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,1.00674,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358632",2020-03-06 00:11:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,1.12077,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358633",2020-03-06 00:12:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,1.08549,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358634",2020-03-06 00:13:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.96894,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358635",2020-03-06 00:14:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.96264,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358636",2020-03-06 00:15:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.84483,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358637",2020-03-06 00:16:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.6,0.85491,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358638",2020-03-06 00:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.5,0.84672,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358639",2020-03-06 00:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.7,0.86121,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358640",2020-03-06 00:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.9,0.8442,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358641",2020-03-06 00:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.9,0.84924,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358642",2020-03-06 00:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,6.9,0.85617,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358643",2020-03-06 00:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,7,0.85554,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358644",2020-03-06 00:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,7,0.84987,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358645",2020-03-06 00:24:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,7,0.85554,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358646",2020-03-06 00:25:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,22,21.5,21.5,22,21,7.1,0.85869,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358647",2020-03-06 00:26:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7,0.84924,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358648",2020-03-06 00:27:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.2,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358649",2020-03-06 00:28:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.2,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358650",2020-03-06 00:29:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.3,0.8505,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358651",2020-03-06 00:30:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.86184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358652",2020-03-06 00:31:00,-0.476415,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.3,0.86751,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358653",2020-03-06 00:32:00,0.467024,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.3,0.86184,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358654",2020-03-06 00:33:00,0.830786,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.87444,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358655",2020-03-06 00:34:00,2.06274,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,1.0206,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358656",2020-03-06 00:35:00,2.64753,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.88137,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358657",2020-03-06 00:36:00,2.98732,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.8631,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"358658",2020-03-06 00:37:00,3.21205,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.86751,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358659",2020-03-06 00:38:00,3.10036,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.83664,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358660",2020-03-06 00:39:00,1.95914,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.89964,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
