"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"358661",2020-03-06 00:40:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.86121,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358662",2020-03-06 00:41:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.84861,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358663",2020-03-06 00:42:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.8442,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358664",2020-03-06 00:43:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.84357,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358665",2020-03-06 00:44:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.85554,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358666",2020-03-06 00:45:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.8568,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358667",2020-03-06 00:46:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.84357,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358668",2020-03-06 00:47:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.83727,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358669",2020-03-06 00:48:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.84357,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358670",2020-03-06 00:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.8316,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358671",2020-03-06 00:50:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.83664,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358672",2020-03-06 00:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.8379,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358673",2020-03-06 00:52:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.8442,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358674",2020-03-06 00:53:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.8442,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358675",2020-03-06 00:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.96642,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358676",2020-03-06 00:55:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.84798,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358677",2020-03-06 00:56:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.84861,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358678",2020-03-06 00:57:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.85617,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358679",2020-03-06 00:58:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358680",2020-03-06 00:59:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.85554,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358681",2020-03-06 01:00:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.87633,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358682",2020-03-06 01:01:00,-0.903911,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358683",2020-03-06 01:02:00,0.605944,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.88074,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358684",2020-03-06 01:03:00,1.04459,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.88389,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358685",2020-03-06 01:04:00,2.57406,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.87507,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358686",2020-03-06 01:05:00,3.38281,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.87633,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358687",2020-03-06 01:06:00,3.48039,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.90531,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358688",2020-03-06 01:07:00,2.71892,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.88956,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358689",2020-03-06 01:08:00,2.40108,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.86751,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358690",2020-03-06 01:09:00,1.17661,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.86814,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358691",2020-03-06 01:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.86247,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358692",2020-03-06 01:11:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.86247,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358693",2020-03-06 01:12:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.86814,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358694",2020-03-06 01:13:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.87381,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358695",2020-03-06 01:14:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.86247,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358696",2020-03-06 01:15:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.84924,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358697",2020-03-06 01:16:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.86436,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358698",2020-03-06 01:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.82089,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358699",2020-03-06 01:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.53298,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358700",2020-03-06 01:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,1.94418,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358701",2020-03-06 01:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.66087,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358702",2020-03-06 01:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.52794,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358703",2020-03-06 01:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.60039,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358704",2020-03-06 01:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.50589,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358705",2020-03-06 01:24:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.48951,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358706",2020-03-06 01:25:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358707",2020-03-06 01:26:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358708",2020-03-06 01:27:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.51219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358709",2020-03-06 01:28:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.49329,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358710",2020-03-06 01:29:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358711",2020-03-06 01:30:00,0.473616,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358712",2020-03-06 01:31:00,-0.480096,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358713",2020-03-06 01:32:00,0.473473,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358714",2020-03-06 01:33:00,1.99355,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358715",2020-03-06 01:34:00,3.37181,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.49707,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358716",2020-03-06 01:35:00,3.34758,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.9,0.49644,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358717",2020-03-06 01:36:00,2.4309,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358718",2020-03-06 01:37:00,1.46816,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358719",2020-03-06 01:38:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.46935,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358720",2020-03-06 01:39:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358721",2020-03-06 01:40:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.4662,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358722",2020-03-06 01:41:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.48384,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358723",2020-03-06 01:42:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.46116,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358724",2020-03-06 01:43:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.49014,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358725",2020-03-06 01:44:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358726",2020-03-06 01:45:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358727",2020-03-06 01:46:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358728",2020-03-06 01:47:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358729",2020-03-06 01:48:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.46683,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358730",2020-03-06 01:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.46998,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358731",2020-03-06 01:50:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.46242,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358732",2020-03-06 01:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.47124,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358733",2020-03-06 01:52:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.47124,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358734",2020-03-06 01:53:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.4599,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358735",2020-03-06 01:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.47628,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358736",2020-03-06 01:55:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358737",2020-03-06 01:56:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.52731,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358738",2020-03-06 01:57:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.52731,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358739",2020-03-06 01:58:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.51912,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358740",2020-03-06 01:59:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358741",2020-03-06 02:00:00,0.330265,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.52857,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358742",2020-03-06 02:01:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358743",2020-03-06 02:02:00,0.649069,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.81837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358744",2020-03-06 02:03:00,1.53715,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.82467,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358745",2020-03-06 02:04:00,3.16544,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.72324,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358746",2020-03-06 02:05:00,3.18933,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.67347,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358747",2020-03-06 02:06:00,3.40424,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.51534,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358748",2020-03-06 02:07:00,1.79073,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.4977,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358749",2020-03-06 02:08:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.504,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358750",2020-03-06 02:09:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.49455,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358751",2020-03-06 02:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.50904,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358752",2020-03-06 02:11:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.49833,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358753",2020-03-06 02:12:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.4977,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358754",2020-03-06 02:13:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.50148,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358755",2020-03-06 02:14:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.504,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358756",2020-03-06 02:15:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.8,0.50148,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358757",2020-03-06 02:16:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.49707,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358758",2020-03-06 02:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.49896,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358759",2020-03-06 02:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.49644,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358760",2020-03-06 02:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.49329,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358761",2020-03-06 02:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.49077,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358762",2020-03-06 02:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.7,0.49644,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358763",2020-03-06 02:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.49581,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358764",2020-03-06 02:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.50148,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358765",2020-03-06 02:24:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.50778,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358766",2020-03-06 02:25:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358767",2020-03-06 02:26:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.51471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358768",2020-03-06 02:27:00,0.0630435,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358769",2020-03-06 02:28:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358770",2020-03-06 02:29:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358771",2020-03-06 02:30:00,0.816149,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.6,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358772",2020-03-06 02:31:00,0.599054,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.53739,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358773",2020-03-06 02:32:00,0.447833,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358774",2020-03-06 02:33:00,1.96164,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.53424,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358775",2020-03-06 02:34:00,2.99434,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.52794,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358776",2020-03-06 02:35:00,3.44142,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.52101,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"358777",2020-03-06 02:36:00,3.57922,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358778",2020-03-06 02:37:00,1.97421,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358779",2020-03-06 02:38:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.5,0.47124,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358780",2020-03-06 02:39:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.47691,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358781",2020-03-06 02:40:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.47124,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358782",2020-03-06 02:41:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.47691,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358783",2020-03-06 02:42:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.47691,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358784",2020-03-06 02:43:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.4599,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358785",2020-03-06 02:44:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.47124,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358786",2020-03-06 02:45:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.46557,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358787",2020-03-06 02:46:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.2,0.4599,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358788",2020-03-06 02:47:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.3,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358789",2020-03-06 02:48:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.3,0.45927,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358790",2020-03-06 02:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.3,0.45927,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358791",2020-03-06 02:50:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.3,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358792",2020-03-06 02:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.47061,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358793",2020-03-06 02:52:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.46242,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358794",2020-03-06 02:53:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.4,0.46242,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358795",2020-03-06 02:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.3,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358796",2020-03-06 02:55:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,22,21,7.3,0.48951,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358797",2020-03-06 02:56:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.47943,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358798",2020-03-06 02:57:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.4725,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358799",2020-03-06 02:58:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.3,0.47754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358800",2020-03-06 02:59:00,0.0597547,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.4,0.4662,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358801",2020-03-06 03:00:00,-0.330526,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.3,0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358802",2020-03-06 03:01:00,1.01373,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.3,0.49707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358803",2020-03-06 03:02:00,0.825456,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358804",2020-03-06 03:03:00,2.40079,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.3,0.50148,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358805",2020-03-06 03:04:00,3.17834,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.3,0.49077,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"358806",2020-03-06 03:05:00,3.62347,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.48951,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358807",2020-03-06 03:06:00,1.87031,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.3,0.45864,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358808",2020-03-06 03:07:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.1,0.4725,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358809",2020-03-06 03:08:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.49077,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358810",2020-03-06 03:09:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.45297,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358811",2020-03-06 03:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.47124,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358812",2020-03-06 03:11:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.47124,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358813",2020-03-06 03:12:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.47817,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358814",2020-03-06 03:13:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.49014,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358815",2020-03-06 03:14:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.49581,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358816",2020-03-06 03:15:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.1,0.48384,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358817",2020-03-06 03:16:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.1,0.47817,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358818",2020-03-06 03:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.4725,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358819",2020-03-06 03:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.48951,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358820",2020-03-06 03:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.47817,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358821",2020-03-06 03:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.48888,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358822",2020-03-06 03:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.47817,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358823",2020-03-06 03:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.47817,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358824",2020-03-06 03:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.48384,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358825",2020-03-06 03:24:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.48699,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358826",2020-03-06 03:25:00,0,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.48132,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358827",2020-03-06 03:26:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.3,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358828",2020-03-06 03:27:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.50211,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358829",2020-03-06 03:28:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.49581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358830",2020-03-06 03:29:00,0,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.1,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358831",2020-03-06 03:30:00,-0.688829,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.49959,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358832",2020-03-06 03:31:00,0.883029,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358833",2020-03-06 03:32:00,0.862588,0,0,16,28,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358834",2020-03-06 03:33:00,2.51726,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358835",2020-03-06 03:34:00,3.17806,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358836",2020-03-06 03:35:00,3.67131,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7.3,0.50526,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358837",2020-03-06 03:36:00,2.98244,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358838",2020-03-06 03:37:00,2.35419,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7.1,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358839",2020-03-06 03:38:00,2.06428,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.1,0.48636,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358840",2020-03-06 03:39:00,2.38946,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.49077,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358841",2020-03-06 03:40:00,2.45478,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358842",2020-03-06 03:41:00,2.73585,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.1,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358843",2020-03-06 03:42:00,2.4329,0,0,16,10,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358844",2020-03-06 03:43:00,1.80863,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.4788,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358845",2020-03-06 03:44:00,1.78753,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.48699,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358846",2020-03-06 03:45:00,2.49916,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.48825,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358847",2020-03-06 03:46:00,2.93469,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7.1,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358848",2020-03-06 03:47:00,2.76894,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358849",2020-03-06 03:48:00,2.12259,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.48951,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358850",2020-03-06 03:49:00,1.90795,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.49959,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358851",2020-03-06 03:50:00,1.92108,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7.1,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358852",2020-03-06 03:51:00,2.23464,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7.2,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358853",2020-03-06 03:52:00,2.24263,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7,0.49077,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358854",2020-03-06 03:53:00,2.23127,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358855",2020-03-06 03:54:00,2.34765,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358856",2020-03-06 03:55:00,2.04671,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7,0.49707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358857",2020-03-06 03:56:00,1.89854,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7,0.49707,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358858",2020-03-06 03:57:00,2.05713,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.9,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358859",2020-03-06 03:58:00,2.0482,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.9,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358860",2020-03-06 03:59:00,1.99257,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.9,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358861",2020-03-06 04:00:00,2.15905,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,7,0.50148,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358862",2020-03-06 04:01:00,2.40602,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.8,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358863",2020-03-06 04:02:00,2.0752,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.8,0.73584,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358864",2020-03-06 04:03:00,2.32557,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.7,0.77994,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358865",2020-03-06 04:04:00,2.40024,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.8,0.74844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358866",2020-03-06 04:05:00,1.89902,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.6552,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358867",2020-03-06 04:06:00,1.46509,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.2,0.64134,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358868",2020-03-06 04:07:00,1.66237,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.1,0.52731,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358869",2020-03-06 04:08:00,1.56035,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.1,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358870",2020-03-06 04:09:00,1.5702,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.2,0.54117,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358871",2020-03-06 04:10:00,1.84859,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.2,0.52038,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358872",2020-03-06 04:11:00,1.84651,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.5,0.55125,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358873",2020-03-06 04:12:00,1.42068,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.5103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358874",2020-03-06 04:13:00,1.3164,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358875",2020-03-06 04:14:00,1.72866,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358876",2020-03-06 04:15:00,2.0147,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.7,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358877",2020-03-06 04:16:00,2.01668,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.8,0.51345,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358878",2020-03-06 04:17:00,1.98621,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.8,0.52227,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358879",2020-03-06 04:18:00,1.90557,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.8,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358880",2020-03-06 04:19:00,1.82859,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.8,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358881",2020-03-06 04:20:00,1.71037,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.7,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358882",2020-03-06 04:21:00,1.73233,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.5103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358883",2020-03-06 04:22:00,1.63235,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.7,0.5103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358884",2020-03-06 04:23:00,1.59839,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.7,0.51408,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358885",2020-03-06 04:24:00,1.59381,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.7,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358886",2020-03-06 04:25:00,1.59858,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358887",2020-03-06 04:26:00,1.66823,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.8,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358888",2020-03-06 04:27:00,1.53155,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.8,0.5166,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358889",2020-03-06 04:28:00,1.70316,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.8,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358890",2020-03-06 04:29:00,1.70423,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.9,0.53361,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358891",2020-03-06 04:30:00,1.71144,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.8,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358892",2020-03-06 04:31:00,1.80393,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.8,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358893",2020-03-06 04:32:00,1.79782,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.7,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358894",2020-03-06 04:33:00,1.98593,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.8,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358895",2020-03-06 04:34:00,2.14772,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.7,0.51219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358896",2020-03-06 04:35:00,1.78742,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358897",2020-03-06 04:36:00,1.9709,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.51156,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358898",2020-03-06 04:37:00,2.01485,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358899",2020-03-06 04:38:00,1.99561,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.50904,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358900",2020-03-06 04:39:00,1.82319,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.7,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358901",2020-03-06 04:40:00,1.60733,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.5,0.50841,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358902",2020-03-06 04:41:00,1.44173,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.5,0.50841,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358903",2020-03-06 04:42:00,1.45823,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358904",2020-03-06 04:43:00,1.62393,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.3,0.51471,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358905",2020-03-06 04:44:00,1.51515,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358906",2020-03-06 04:45:00,1.31401,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.48699,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358907",2020-03-06 04:46:00,0.985478,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358908",2020-03-06 04:47:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358909",2020-03-06 04:48:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.3,0.46116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358910",2020-03-06 04:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.2,0.4536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358911",2020-03-06 04:50:00,0.03961,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.2,0.45612,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358912",2020-03-06 04:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358913",2020-03-06 04:52:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.2,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358914",2020-03-06 04:53:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.3,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358915",2020-03-06 04:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358916",2020-03-06 04:55:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.3,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358917",2020-03-06 04:56:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.45612,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"358918",2020-03-06 04:57:00,0,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.46557,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358919",2020-03-06 04:58:00,0,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.46683,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358920",2020-03-06 04:59:00,0,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.46557,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358921",2020-03-06 05:00:00,0,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.85554,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358922",2020-03-06 05:01:00,0.027153,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.74277,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358923",2020-03-06 05:02:00,0,0,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.70434,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358924",2020-03-06 05:03:00,0.412184,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.4,0.6993,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358925",2020-03-06 05:04:00,0,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.5,0.6867,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358926",2020-03-06 05:05:00,0.46055,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.5,0.69174,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"358927",2020-03-06 05:06:00,1.7575,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"358928",2020-03-06 05:07:00,2.20634,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.67284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358929",2020-03-06 05:08:00,2.47917,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.66843,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358930",2020-03-06 05:09:00,2.60706,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.67158,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358931",2020-03-06 05:10:00,2.33325,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.6615,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358932",2020-03-06 05:11:00,1.76228,0,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21.5,21.5,20.5,6.6,0.66024,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358933",2020-03-06 05:12:00,1.76498,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.6,0.6489,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358934",2020-03-06 05:13:00,2.09938,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.6,0.66654,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358935",2020-03-06 05:14:00,1.90332,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.65457,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358936",2020-03-06 05:15:00,1.73334,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.65394,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358937",2020-03-06 05:16:00,1.71614,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.6,0.62307,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358938",2020-03-06 05:17:00,0.3077,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.8,0.62244,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358939",2020-03-06 05:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.62559,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358940",2020-03-06 05:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.6111,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358941",2020-03-06 05:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.61677,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358942",2020-03-06 05:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.8,0.65961,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358943",2020-03-06 05:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.6426,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358944",2020-03-06 05:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.6426,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358945",2020-03-06 05:24:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.64197,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358946",2020-03-06 05:25:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.8,0.63693,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358947",2020-03-06 05:26:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.6363,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358948",2020-03-06 05:27:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.64827,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358949",2020-03-06 05:28:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.63504,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358950",2020-03-06 05:29:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.65961,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358951",2020-03-06 05:30:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.64071,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358952",2020-03-06 05:31:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.6,0.62937,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358953",2020-03-06 05:32:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.6,0.64134,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358954",2020-03-06 05:33:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.6,0.63504,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358955",2020-03-06 05:34:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.6,0.63504,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"358956",2020-03-06 05:35:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.7,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358957",2020-03-06 05:36:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.6,0.64701,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358958",2020-03-06 05:37:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.6,0.64701,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358959",2020-03-06 05:38:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.6,0.64134,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358960",2020-03-06 05:39:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.6,0.62937,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358961",2020-03-06 05:40:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.6,0.61677,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358962",2020-03-06 05:41:00,0.16804,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.5,0.64071,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358963",2020-03-06 05:42:00,-0.399774,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.6,0.64638,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358964",2020-03-06 05:43:00,0.458825,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.5,0.63,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358965",2020-03-06 05:44:00,1.77322,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.5,0.64134,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358966",2020-03-06 05:45:00,2.85717,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.5,0.63504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358967",2020-03-06 05:46:00,2.57834,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.5,0.60984,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358968",2020-03-06 05:47:00,1.71493,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.5,0.60417,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358969",2020-03-06 05:48:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.5,0.60417,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358970",2020-03-06 05:49:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.4,0.60984,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358971",2020-03-06 05:50:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.5,0.60543,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358972",2020-03-06 05:51:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.5,0.60795,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358973",2020-03-06 05:52:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.5,0.60984,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358974",2020-03-06 05:53:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.4,0.60417,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358975",2020-03-06 05:54:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.4,0.6048,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358976",2020-03-06 05:55:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.3,0.59787,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358977",2020-03-06 05:56:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.3,0.60354,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358978",2020-03-06 05:57:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.3,0.61551,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358979",2020-03-06 05:58:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.2,0.60669,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358980",2020-03-06 05:59:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.2,0.5922,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
