"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"358981",2020-03-06 06:00:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.3,0.5985,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358982",2020-03-06 06:01:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.3,0.60354,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358983",2020-03-06 06:02:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.1,0.59787,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358984",2020-03-06 06:03:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.2,0.60228,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358985",2020-03-06 06:04:00,0.0751853,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.1,0.60165,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358986",2020-03-06 06:05:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.1,0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358987",2020-03-06 06:06:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6.1,0.60984,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358988",2020-03-06 06:07:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21.5,21.5,20.5,6,0.61551,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358989",2020-03-06 06:08:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6,0.86184,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358990",2020-03-06 06:09:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6.1,0.88704,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358991",2020-03-06 06:10:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6,0.77427,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358992",2020-03-06 06:11:00,0.793579,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6,0.75789,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358993",2020-03-06 06:12:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6,0.63504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358994",2020-03-06 06:13:00,0.635317,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6,0.63504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358995",2020-03-06 06:14:00,2.05491,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6,0.62874,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"358996",2020-03-06 06:15:00,3.06037,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,0.65016,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358997",2020-03-06 06:16:00,0.221097,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6,0.61677,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358998",2020-03-06 06:17:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6,0.61677,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"358999",2020-03-06 06:18:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,0.62811,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359000",2020-03-06 06:19:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6,0.61677,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359001",2020-03-06 06:20:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,0.62307,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359002",2020-03-06 06:21:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,0.62307,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359003",2020-03-06 06:22:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,0.63504,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359004",2020-03-06 06:23:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,0.63378,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359005",2020-03-06 06:24:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,0.62307,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359006",2020-03-06 06:25:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,0.63441,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359007",2020-03-06 06:26:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,0.62874,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359008",2020-03-06 06:27:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.8,0.63441,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359009",2020-03-06 06:28:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.8,0.6174,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359010",2020-03-06 06:29:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.8,0.62244,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359011",2020-03-06 06:30:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.8,0.61677,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359012",2020-03-06 06:31:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.8,0.63441,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359013",2020-03-06 06:32:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,0.61992,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359014",2020-03-06 06:33:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.8,0.62811,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359015",2020-03-06 06:34:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.8,0.62118,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359016",2020-03-06 06:35:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.8,0.62244,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359017",2020-03-06 06:36:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.8,0.62811,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359018",2020-03-06 06:37:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.7,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359019",2020-03-06 06:38:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.7,0.63504,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359020",2020-03-06 06:39:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.7,0.64764,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359021",2020-03-06 06:40:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.7,0.6174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359022",2020-03-06 06:41:00,0.881771,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.7,0.63693,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359023",2020-03-06 06:42:00,0,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.6,0.65016,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359024",2020-03-06 06:43:00,0.689623,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.6,0.6489,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359025",2020-03-06 06:44:00,2.23751,0,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.6,0.6552,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359026",2020-03-06 06:45:00,3.15918,9,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.6,0.64701,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359027",2020-03-06 06:46:00,3.14008,9,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.5,0.62874,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359028",2020-03-06 06:47:00,2.67679,7,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.6,0.62244,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359029",2020-03-06 06:48:00,0,7,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.6,0.62307,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359030",2020-03-06 06:49:00,0,8,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.6,0.62811,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359031",2020-03-06 06:50:00,0,8,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.6,0.62244,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359032",2020-03-06 06:51:00,0,9,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.5,0.62244,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359033",2020-03-06 06:52:00,0,9,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.6,0.61614,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359034",2020-03-06 06:53:00,0,10,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.6,0.6111,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359035",2020-03-06 06:54:00,0,10,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.5,0.62307,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359036",2020-03-06 06:55:00,0,10,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.5,0.59157,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359037",2020-03-06 06:56:00,0,11,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.5,0.60354,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359038",2020-03-06 06:57:00,0,11,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.6,0.59157,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359039",2020-03-06 06:58:00,0,11,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.5,0.59724,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359040",2020-03-06 06:59:00,0,12,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.4,0.59724,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359041",2020-03-06 07:00:00,0,12,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.4,0.59724,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359042",2020-03-06 07:01:00,0,12,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.5,0.58905,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359043",2020-03-06 07:02:00,0,13,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.4,0.59094,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359044",2020-03-06 07:03:00,0,13,0,16,10,23,22,16,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.4,0.58401,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359045",2020-03-06 07:04:00,0,14,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.59094,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359046",2020-03-06 07:05:00,0,14,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.61047,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359047",2020-03-06 07:06:00,0,14,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359048",2020-03-06 07:07:00,0,15,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.59724,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359049",2020-03-06 07:08:00,0,15,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.59724,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359050",2020-03-06 07:09:00,0,16,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.59157,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359051",2020-03-06 07:10:00,0,16,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.59157,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359052",2020-03-06 07:11:00,0.999294,16,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359053",2020-03-06 07:12:00,0,16,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.60921,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359054",2020-03-06 07:13:00,0.676583,17,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.60354,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359055",2020-03-06 07:14:00,1.84393,18,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.59535,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359056",2020-03-06 07:15:00,3.17922,18,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.59283,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359057",2020-03-06 07:16:00,2.58355,18,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.5481,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359058",2020-03-06 07:17:00,0,20,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.55314,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359059",2020-03-06 07:18:00,0,20,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.54558,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359060",2020-03-06 07:19:00,0,21,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.53487,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359061",2020-03-06 07:20:00,0,23,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.53172,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359062",2020-03-06 07:21:00,0,23,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.52794,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359063",2020-03-06 07:22:00,0,23,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.52164,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359064",2020-03-06 07:23:00,0,23,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.50967,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359065",2020-03-06 07:24:00,0,25,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.50463,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359066",2020-03-06 07:25:00,0,28,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.49266,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359067",2020-03-06 07:26:00,0,28,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.49014,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359068",2020-03-06 07:27:00,0,29,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.4914,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359069",2020-03-06 07:28:00,0,32,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.4725,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359070",2020-03-06 07:29:00,0,35,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.45234,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359071",2020-03-06 07:30:00,0,40,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.43281,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359072",2020-03-06 07:31:00,0,44,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.42714,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359073",2020-03-06 07:32:00,0,46,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.41517,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359074",2020-03-06 07:33:00,1.14663,48,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.41454,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359075",2020-03-06 07:34:00,0,50,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.40509,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359076",2020-03-06 07:35:00,0.529945,53,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"359077",2020-03-06 07:36:00,1.59807,56,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.37863,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"359078",2020-03-06 07:37:00,3.02846,60,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.35406,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359079",2020-03-06 07:38:00,3.58613,62,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359080",2020-03-06 07:39:00,3.46854,66,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.31437,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359081",2020-03-06 07:40:00,2.33042,72,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.28728,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359082",2020-03-06 07:41:00,2.34519,75,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.26082,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359083",2020-03-06 07:42:00,2.42131,74,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.26334,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359084",2020-03-06 07:43:00,2.5319,78,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.33264,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359085",2020-03-06 07:44:00,2.39604,81,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359086",2020-03-06 07:45:00,2.19366,89,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.41517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359087",2020-03-06 07:46:00,1.3061,91,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359088",2020-03-06 07:47:00,0,94,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359089",2020-03-06 07:48:00,0,96,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.14301,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359090",2020-03-06 07:49:00,0,95,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.3,0.15309,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359091",2020-03-06 07:50:00,0,92,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.13734,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359092",2020-03-06 07:51:00,0,94,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.13167,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359093",2020-03-06 07:52:00,0,90,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.17451,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359094",2020-03-06 07:53:00,0,86,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.14994,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359095",2020-03-06 07:54:00,0,94,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.1386,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359096",2020-03-06 07:55:00,0.547098,94,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.14994,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359097",2020-03-06 07:56:00,0.499881,91,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.15372,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359098",2020-03-06 07:57:00,2.3886,91,0,16,28,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.18207,0,1,1,0,0,0,1,0,1,0,0,1,0,0,1,0,1,0,0,0,0
"359099",2020-03-06 07:58:00,4.24057,85,0,16,28,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.189,0,1,1,0,0,0,1,0,1,0,0,1,0,1,1,0,1,0,0,0,0
"359100",2020-03-06 07:59:00,4.46282,86,0,16,28,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.20664,0,1,1,0,0,0,1,0,1,0,0,1,0,1,1,0,1,0,0,0,0
"359101",2020-03-06 08:00:00,4.37236,86,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.22554,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"359102",2020-03-06 08:01:00,4.38676,86,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.25641,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"359103",2020-03-06 08:02:00,4.07207,84,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.30303,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"359104",2020-03-06 08:03:00,4.15166,80,0,28,10,23,22,16,28,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.30933,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"359105",2020-03-06 08:04:00,3.94166,77,0,28,10,23,22,16,28,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.34461,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"359106",2020-03-06 08:05:00,3.97742,70,0,28,10,23,22,16,28,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.35847,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"359107",2020-03-06 08:06:00,4.17734,79,0,28,10,23,22,16,28,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.3213,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"359108",2020-03-06 08:07:00,4.30301,79,0,28,10,23,22,16,28,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.30807,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359109",2020-03-06 08:08:00,3.97101,90,0,28,10,23,22,16,28,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.23562,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359110",2020-03-06 08:09:00,3.82524,96,0,28,10,23,22,16,28,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.189,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359111",2020-03-06 08:10:00,4.58545,107,0,28,10,23,22,16,28,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.14364,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359112",2020-03-06 08:11:00,5.53058,116,0,28,10,23,22,16,28,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.08442,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359113",2020-03-06 08:12:00,6.15145,122,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.06174,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359114",2020-03-06 08:13:00,5.7621,120,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.04725,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"359115",2020-03-06 08:14:00,6.1963,123,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.03087,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"359116",2020-03-06 08:15:00,6.78495,122,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.04284,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"359117",2020-03-06 08:16:00,6.23817,117,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.06174,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"359118",2020-03-06 08:17:00,5.3729,116,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.06867,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"359119",2020-03-06 08:18:00,4.67829,129,0,16,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,-0.01323,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"359120",2020-03-06 08:19:00,4.1109,129,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,-0.0315,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359121",2020-03-06 08:20:00,2.69993,128,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,-0.02016,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359122",2020-03-06 08:21:00,0.0966804,127,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,-0.0252,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359123",2020-03-06 08:22:00,0.0966804,126,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.01575,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359124",2020-03-06 08:23:00,0,127,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,-0.02583,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359125",2020-03-06 08:24:00,0,125,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,-0.00693,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359126",2020-03-06 08:25:00,0,124,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.02394,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359127",2020-03-06 08:26:00,0,125,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.01764,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359128",2020-03-06 08:27:00,0,127,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.02331,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359129",2020-03-06 08:28:00,0,125,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.02394,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"359130",2020-03-06 08:29:00,0,125,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.02394,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"359131",2020-03-06 08:30:00,0,123,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.02394,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"359132",2020-03-06 08:31:00,0,124,0,22,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.08127,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,0,0,0
"359133",2020-03-06 08:32:00,0,125,0,16,28,23,22,16,22,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.0693,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"359134",2020-03-06 08:33:00,0.160498,122,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.10584,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"359135",2020-03-06 08:34:00,-0.516787,119,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.14301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"359136",2020-03-06 08:35:00,0.802088,117,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.13923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"359137",2020-03-06 08:36:00,2.51215,112,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.15624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"359138",2020-03-06 08:37:00,4.12855,113,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.14994,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"359139",2020-03-06 08:38:00,6.03628,112,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.15057,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"359140",2020-03-06 08:39:00,7.44294,109,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"359141",2020-03-06 08:40:00,8.11348,105,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.44919,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"359142",2020-03-06 08:41:00,6.62777,106,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.31878,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"359143",2020-03-06 08:42:00,6.42311,109,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.28854,1,0,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359144",2020-03-06 08:43:00,6.21464,110,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.14364,1,0,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359145",2020-03-06 08:44:00,6.06796,114,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.11907,1,0,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359146",2020-03-06 08:45:00,6.20582,119,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.09954,1,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359147",2020-03-06 08:46:00,6.50316,121,0,28,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.063,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359148",2020-03-06 08:47:00,6.33867,125,0,28,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.05607,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359149",2020-03-06 08:48:00,6.20932,128,0,28,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.04284,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359150",2020-03-06 08:49:00,5.8311,128,0,28,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.4,0.03717,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359151",2020-03-06 08:50:00,5.62202,125,0,28,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.05922,1,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359152",2020-03-06 08:51:00,5.08278,118,0,28,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.08505,1,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359153",2020-03-06 08:52:00,5.14461,118,0,28,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.07686,1,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359154",2020-03-06 08:53:00,3.76049,117,0,28,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.0819,1,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359155",2020-03-06 08:54:00,3.33189,119,0,28,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.5,0.07749,1,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359156",2020-03-06 08:55:00,3.68612,125,0,28,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.7,0.0378,1,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359157",2020-03-06 08:56:00,3.42527,131,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.7,-0.0504,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359158",2020-03-06 08:57:00,0.207931,139,0,16,10,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.6,-0.07749,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359159",2020-03-06 08:58:00,0.0820017,138,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.6,-0.04536,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359160",2020-03-06 08:59:00,0,137,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.6,-0.05166,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359161",2020-03-06 09:00:00,0,141,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.7,-0.07875,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359162",2020-03-06 09:01:00,0,151,0,16,28,23,22,16,16,16,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.7,-0.13293,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359163",2020-03-06 09:02:00,0,161,0,28,28,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.7,-0.14301,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"359164",2020-03-06 09:03:00,0,166,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.7,-0.16506,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"359165",2020-03-06 09:04:00,0.942487,168,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.7,-0.14553,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"359166",2020-03-06 09:05:00,0.80768,165,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.7,-0.1323,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"359167",2020-03-06 09:06:00,2.90524,162,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.6,-0.12033,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"359168",2020-03-06 09:07:00,4.76565,167,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.8,-0.16569,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"359169",2020-03-06 09:08:00,5.35218,178,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.7,-0.23373,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359170",2020-03-06 09:09:00,5.30608,192,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.8,-0.30933,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359171",2020-03-06 09:10:00,5.30179,200,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.8,-0.34965,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359172",2020-03-06 09:11:00,5.17873,210,0,28,10,23,22,16,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.8,-0.39123,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359173",2020-03-06 09:12:00,5.42482,216,0,28,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.8,-0.41076,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"359174",2020-03-06 09:13:00,5.61343,219,0,28,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.8,-0.4284,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"359175",2020-03-06 09:14:00,5.46702,217,0,28,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.9,-0.43659,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359176",2020-03-06 09:15:00,5.52885,218,0,28,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.8,-0.42903,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359177",2020-03-06 09:16:00,5.69159,213,0,28,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.9,-0.42273,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359178",2020-03-06 09:17:00,5.43163,208,0,28,10,23,22,28,16,28,0,0,20,22.5,21.5,21.5,21,21.5,20.5,5.8,-0.36666,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359179",2020-03-06 09:18:00,5.77225,193,0,28,10,23,22,28,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,-0.30429,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359180",2020-03-06 09:19:00,5.58746,176,0,28,10,23,22,28,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,6,-0.19152,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359181",2020-03-06 09:20:00,5.63812,169,0,28,10,23,22,28,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,6,-0.18648,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359182",2020-03-06 09:21:00,5.19157,176,0,28,10,23,22,28,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,5.8,-0.23373,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359183",2020-03-06 09:22:00,5.00251,178,0,28,10,23,22,28,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,5.8,-0.22806,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359184",2020-03-06 09:23:00,4.67161,180,0,28,10,23,22,28,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,5.8,-0.24696,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359185",2020-03-06 09:24:00,4.47083,177,0,28,10,23,22,28,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,-0.20664,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359186",2020-03-06 09:25:00,4.50929,180,0,28,10,23,22,28,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,6,-0.24381,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359187",2020-03-06 09:26:00,5.05295,192,0,28,10,23,22,28,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,6.1,-0.30618,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359188",2020-03-06 09:27:00,4.73979,208,0,28,10,23,22,28,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,6.1,-0.40383,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"359189",2020-03-06 09:28:00,4.23151,211,0,28,28,23,22,28,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6.1,-0.39186,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"359190",2020-03-06 09:29:00,4.02888,208,0,28,28,23,22,28,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6.1,-0.28476,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"359191",2020-03-06 09:30:00,3.69443,207,0,28,10,23,22,28,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6,-0.10143,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"359192",2020-03-06 09:31:00,3.68524,208,0,28,10,23,22,28,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,5.8,-0.0945,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"359193",2020-03-06 09:32:00,3.78395,208,0,28,10,23,22,28,16,16,0,0,20,23,21.5,21.5,21,21.5,20.5,6,-0.22617,1,1,1,0,1,0,0,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"359194",2020-03-06 09:33:00,4.20833,196,0,28,10,23,22,28,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,-0.16506,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"359195",2020-03-06 09:34:00,4.01241,178,0,28,10,23,22,28,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,6,-0.21168,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"359196",2020-03-06 09:35:00,3.94715,187,0,28,10,23,22,28,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,6.1,-0.26523,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"359197",2020-03-06 09:36:00,4.05593,193,0,28,10,23,22,16,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,6,-0.29673,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"359198",2020-03-06 09:37:00,4.10178,190,0,28,10,23,22,16,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,5.9,-0.27783,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"359199",2020-03-06 09:38:00,4.28315,184,0,16,10,23,22,16,16,28,0,0,20,23,21.5,21.5,21,21.5,20.5,6,-0.27783,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"359200",2020-03-06 09:39:00,4.69101,183,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,21.5,21,21.5,21,5.8,-0.26523,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"359201",2020-03-06 09:40:00,4.73886,183,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,21.5,21,21.5,21,5.7,-0.27216,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"359202",2020-03-06 09:41:00,4.61861,184,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,21.5,21,21.5,21,5.7,-0.27783,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"359203",2020-03-06 09:42:00,4.59017,182,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,21.5,21,21.5,21,5.7,-0.24003,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"359204",2020-03-06 09:43:00,4.24647,177,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,21.5,21,21.5,21,5.7,-0.20853,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"359205",2020-03-06 09:44:00,3.94582,172,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,21.5,21,21.5,21,5.7,-0.20853,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359206",2020-03-06 09:45:00,3.22589,177,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,21.5,21,21.5,21,5.6,-0.21609,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359207",2020-03-06 09:46:00,2.77576,170,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,21.5,21,21.5,21,5.6,-0.17703,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359208",2020-03-06 09:47:00,2.69747,167,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,21.5,21,21.5,21,5.6,-0.17703,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359209",2020-03-06 09:48:00,2.69313,166,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,21.5,21,21.5,21,5.6,-0.1638,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359210",2020-03-06 09:49:00,3.06962,156,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,21,5.6,-0.11466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359211",2020-03-06 09:50:00,3.06962,154,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,21,5.5,-0.13923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359212",2020-03-06 09:51:00,1.50796,145,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,21,5.6,-0.09513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359213",2020-03-06 09:52:00,0,144,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,21,5.6,-0.10143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359214",2020-03-06 09:53:00,0,149,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,21,5.7,-0.12978,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359215",2020-03-06 09:54:00,0,142,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,21.5,21,5.8,-0.07812,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359216",2020-03-06 09:55:00,0,136,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,21.5,21,5.7,-0.04536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359217",2020-03-06 09:56:00,0,125,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,21.5,21,5.8,0.00504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359218",2020-03-06 09:57:00,0,141,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,21.5,21,5.8,-0.08883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359219",2020-03-06 09:58:00,0,144,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,21.5,21,5.7,-0.08379,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359220",2020-03-06 09:59:00,0,144,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,21.5,21,5.8,1.28142,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359221",2020-03-06 10:00:00,0,152,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,21.5,21,5.6,-0.30303,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359222",2020-03-06 10:01:00,0,156,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,21.5,21,5.5,-0.30366,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359223",2020-03-06 10:02:00,0,163,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,21.5,21,5.5,-0.34713,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359224",2020-03-06 10:03:00,0,171,0,28,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.6,-0.3465,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"359225",2020-03-06 10:04:00,0,176,0,28,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.8,-0.37737,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359226",2020-03-06 10:05:00,0,177,0,28,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.7,-0.3843,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359227",2020-03-06 10:06:00,0,174,0,28,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.6,-0.36351,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359228",2020-03-06 10:07:00,0,174,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.6,-0.35406,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359229",2020-03-06 10:08:00,0,174,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.7,-0.34209,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359230",2020-03-06 10:09:00,0.258699,171,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.7,-0.29106,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359231",2020-03-06 10:10:00,1.03146,164,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.7,-0.27216,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359232",2020-03-06 10:11:00,1.28939,156,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.7,-0.23688,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359233",2020-03-06 10:12:00,3.31167,152,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.7,-0.24948,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359234",2020-03-06 10:13:00,4.66627,160,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.6,-0.29043,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"359235",2020-03-06 10:14:00,4.91953,162,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.7,-0.29421,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359236",2020-03-06 10:15:00,5.51168,160,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.7,-0.29421,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359237",2020-03-06 10:16:00,6.25732,160,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,21.5,21,5.7,-0.28791,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359238",2020-03-06 10:17:00,5.6831,161,0,16,10,23,22,16,16,28,6.71135135135135,0,20.5,23,21.5,22,21,21.5,21,5.6,-0.14175,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359239",2020-03-06 10:18:00,3.99363,143,0,16,10,23,22,16,16,16,7.03923076923077,0,20.5,23,21.5,22,21,21.5,21,5.6,-0.04662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359240",2020-03-06 10:19:00,3.58303,140,0,16,10,23,22,16,16,16,7.08622641509434,0,20.5,23,21.5,22,21,21.5,21,5.6,0.17514,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359241",2020-03-06 10:20:00,0,130,0,16,10,23,22,16,16,16,7.08134615384615,0,20.5,23,21.5,22,21,21.5,21,5.7,0.28161,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359242",2020-03-06 10:21:00,0,132,0,16,10,23,22,16,16,16,7.06807692307692,0,20.5,23,21.5,22,21,21.5,21,5.7,0.13104,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359243",2020-03-06 10:22:00,0,145,0,16,10,23,22,16,16,16,7.0666,0,20.5,23,21.5,22,21,21.5,21,5.5,-0.01386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359244",2020-03-06 10:23:00,0,159,0,16,10,23,22,16,16,16,7.04345454545455,0,20.5,23,21.5,22,21,22,21,5.8,-0.19593,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359245",2020-03-06 10:24:00,0,160,0,16,10,23,22,16,16,16,7.03372549019608,0,20.5,23,21.5,22,21,22,21,5.7,-0.17136,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359246",2020-03-06 10:25:00,0,139,0,16,10,23,22,16,16,16,7.02313725490196,0,20.5,23,21.5,22,21,22,21,5.7,-0.08883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359247",2020-03-06 10:26:00,0,145,0,16,10,23,22,16,16,16,6.98921568627451,0,20.5,23,21.5,22,21,22,21,5.7,-0.12096,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359248",2020-03-06 10:27:00,0,169,0,16,10,23,22,16,16,16,0.567777777777778,0,20.5,23,21.5,22,21,22,21,5.7,-0.36666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359249",2020-03-06 10:28:00,0,188,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,22,21,5.7,-0.44793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359250",2020-03-06 10:29:00,0,194,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,22,21,5.8,-0.36603,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359251",2020-03-06 10:30:00,0,175,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,22,21,6,-0.30996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359252",2020-03-06 10:31:00,0,184,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,22,21,6,-0.42399,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359253",2020-03-06 10:32:00,0,187,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,22,21,6.2,-0.43092,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359254",2020-03-06 10:33:00,0,192,0,28,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,6.1,-0.41139,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"359255",2020-03-06 10:34:00,0,176,0,28,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,5.9,-0.3465,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359256",2020-03-06 10:35:00,0,183,0,28,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,5.9,-0.39816,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359257",2020-03-06 10:36:00,0,214,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,5.9,-0.5481,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359258",2020-03-06 10:37:00,0,217,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,6,-0.55062,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359259",2020-03-06 10:38:00,0,221,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,6,-0.57708,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359260",2020-03-06 10:39:00,0,222,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,6.1,-0.55566,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359261",2020-03-06 10:40:00,0,220,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,6.2,-0.54306,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359262",2020-03-06 10:41:00,3.3782,219,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,6,-0.54936,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359263",2020-03-06 10:42:00,4.54578,240,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,5.9,-0.70245,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359264",2020-03-06 10:43:00,5.59988,258,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,5.9,-0.77931,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"359265",2020-03-06 10:44:00,5.88984,259,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,5.9,-0.7812,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359266",2020-03-06 10:45:00,6.04325,266,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,5.9,-0.78246,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359267",2020-03-06 10:46:00,5.16013,235,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,5.9,-0.65646,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359268",2020-03-06 10:47:00,4.61909,270,0,16,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21,22,21,6.1,-0.88641,0,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0
"359269",2020-03-06 10:48:00,3.98958,286,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,22,21,6.2,-0.96579,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359270",2020-03-06 10:49:00,0,297,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,22,21,6.2,-1.01493,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359271",2020-03-06 10:50:00,0,259,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,22,21,6.4,-0.74466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359272",2020-03-06 10:51:00,0,233,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,22,21,6.2,-0.64386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359273",2020-03-06 10:52:00,0,237,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21,22,21,6.2,-0.69363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359274",2020-03-06 10:53:00,0,230,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21.5,22,21,6.3,-0.65709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359275",2020-03-06 10:54:00,0,220,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21.5,22,21,6.1,-0.61803,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359276",2020-03-06 10:55:00,0,224,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21.5,22,21,6.1,-0.6363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359277",2020-03-06 10:56:00,0,205,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21.5,22,21,6.1,-0.52416,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359278",2020-03-06 10:57:00,0,204,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21.5,22,21,6.2,-0.52983,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359279",2020-03-06 10:58:00,0,209,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21.5,22,21,6.2,1.48554,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359280",2020-03-06 10:59:00,0,206,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21.5,22,21,6.2,1.53027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359281",2020-03-06 11:00:00,0,196,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21.5,22,21,6.4,-0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359282",2020-03-06 11:01:00,0,208,0,16,10,23,22,16,16,16,0,0,20.5,23,21.5,22,21.5,22,21,6.3,-0.5985,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359283",2020-03-06 11:02:00,0,220,0,28,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21.5,22,21,6.2,-0.567,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"359284",2020-03-06 11:03:00,0,220,0,28,10,23,22,16,16,28,0,0,20.5,23,21.5,22,21.5,22,21,6.3,-0.60228,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"359285",2020-03-06 11:04:00,0,257,0,28,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21,6.2,-0.85113,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359286",2020-03-06 11:05:00,0,297,0,28,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21,6.2,-1.01493,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359287",2020-03-06 11:06:00,0,320,0,28,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21,6.2,-1.10943,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359288",2020-03-06 11:07:00,0,338,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21,6.2,-1.05273,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359289",2020-03-06 11:08:00,1.07746,324,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.4,-0.83286,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359290",2020-03-06 11:09:00,1.23169,292,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.4,-0.58149,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359291",2020-03-06 11:10:00,0,284,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.5,-0.72828,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359292",2020-03-06 11:11:00,2.44606,279,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.5,-0.7308,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359293",2020-03-06 11:12:00,4.36815,271,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.3,-0.83916,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359294",2020-03-06 11:13:00,5.52962,269,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.6,-0.8442,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359295",2020-03-06 11:14:00,5.21,266,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.4,-0.85743,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359296",2020-03-06 11:15:00,2.92197,267,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.3,-0.88263,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359297",2020-03-06 11:16:00,0,273,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.6,-0.88263,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359298",2020-03-06 11:17:00,0,253,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.8,-0.78813,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359299",2020-03-06 11:18:00,0,235,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.4,-0.70119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359300",2020-03-06 11:19:00,0,232,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.4,-0.68103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359301",2020-03-06 11:20:00,0,207,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.4,-0.55629,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
