"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"359302",2020-03-06 11:21:00,0,198,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.4,-0.51849,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359303",2020-03-06 11:22:00,0,202,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.5,-0.53235,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359304",2020-03-06 11:23:00,0,181,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.4,-0.41391,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359305",2020-03-06 11:24:00,0,168,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.5,-0.34776,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359306",2020-03-06 11:25:00,0,171,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.4,-0.36351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359307",2020-03-06 11:26:00,0,168,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.2,-0.3654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359308",2020-03-06 11:27:00,0,170,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.2,-0.36036,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359309",2020-03-06 11:28:00,0,162,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.2,-0.28539,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359310",2020-03-06 11:29:00,0,145,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6,-0.24759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359311",2020-03-06 11:30:00,0,159,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.1,-0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359312",2020-03-06 11:31:00,0,162,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.2,-0.28476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359313",2020-03-06 11:32:00,0,153,0,28,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21.5,6.2,-0.20979,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"359314",2020-03-06 11:33:00,0,152,0,28,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21.5,6.2,-0.21546,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"359315",2020-03-06 11:34:00,0,157,0,28,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21.5,6.1,-0.23499,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359316",2020-03-06 11:35:00,0,158,0,16,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21.5,6.1,-0.2646,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359317",2020-03-06 11:36:00,0,170,0,16,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21.5,6.1,-0.29799,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359318",2020-03-06 11:37:00,0,156,0,16,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21.5,6.2,-0.20979,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359319",2020-03-06 11:38:00,1.11883,144,0,16,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21.5,6,-0.18207,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359320",2020-03-06 11:39:00,0.957836,164,0,16,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21.5,6.1,-0.27846,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359321",2020-03-06 11:40:00,0.943109,164,0,16,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21.5,6.3,-0.28476,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359322",2020-03-06 11:41:00,3.50916,167,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.2,-0.28476,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"359323",2020-03-06 11:42:00,5.41694,164,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.2,-0.30996,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359324",2020-03-06 11:43:00,5.96268,177,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.1,-0.3969,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359325",2020-03-06 11:44:00,6.31607,208,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.1,-0.5418,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359326",2020-03-06 11:45:00,4.49747,215,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.2,-0.53046,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359327",2020-03-06 11:46:00,0,219,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.3,-0.56763,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359328",2020-03-06 11:47:00,0,243,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.2,-0.69993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359329",2020-03-06 11:48:00,0,271,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.2,-0.84483,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359330",2020-03-06 11:49:00,0,320,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.1,-1.14723,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359331",2020-03-06 11:50:00,0,335,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.3,-1.12644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359332",2020-03-06 11:51:00,0,327,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.5,-0.98154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359333",2020-03-06 11:52:00,0,332,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.4,-0.88263,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359334",2020-03-06 11:53:00,0,345,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.4,-0.91476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"359335",2020-03-06 11:54:00,0,341,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.6,-1.00926,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359336",2020-03-06 11:55:00,0,349,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.6,-1.0962,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359337",2020-03-06 11:56:00,0,342,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.7,-1.16739,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359338",2020-03-06 11:57:00,0,318,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.5,-1.05273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359339",2020-03-06 11:58:00,0,317,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.5,-1.10313,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359340",2020-03-06 11:59:00,0,323,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.6,-1.06659,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359341",2020-03-06 12:00:00,0,302,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.4,-0.98028,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359342",2020-03-06 12:01:00,0,290,0,16,10,23,22,16,16,16,0,0,20.5,23,22,22,21.5,22,21.5,6.2,-0.8757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359343",2020-03-06 12:02:00,0,289,0,28,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21.5,6.3,-0.76419,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359344",2020-03-06 12:03:00,0,286,0,28,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21.5,6.6,-0.7623,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359345",2020-03-06 12:04:00,1.3763,272,0,28,10,23,22,16,16,28,0,0,20.5,23,22,22,21.5,22,21.5,6.6,-0.21483,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359346",2020-03-06 12:05:00,0.679343,253,0,28,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.3,-0.06993,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359347",2020-03-06 12:06:00,2.46713,231,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.2,0.05481,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359348",2020-03-06 12:07:00,4.11334,208,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.2,0.15057,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359349",2020-03-06 12:08:00,5.38821,196,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.2,0.19971,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359350",2020-03-06 12:09:00,7.14281,206,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.3,0.15057,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359351",2020-03-06 12:10:00,8.48742,204,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.3,0.15687,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359352",2020-03-06 12:11:00,6.64849,208,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.4,0.11214,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359353",2020-03-06 12:12:00,6.12285,218,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.4,0.0315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359354",2020-03-06 12:13:00,6.8563,220,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.4,0.03087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359355",2020-03-06 12:14:00,6.27449,219,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.4,0.05607,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359356",2020-03-06 12:15:00,5.71102,222,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.6,0.04347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359357",2020-03-06 12:16:00,4.54518,231,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.4,0.03654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359358",2020-03-06 12:17:00,3.04368,236,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.4,0.01764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359359",2020-03-06 12:18:00,1.78132,235,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.3,-0.00630002,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359360",2020-03-06 12:19:00,1.9991,257,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.3,-0.09639,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359361",2020-03-06 12:20:00,1.98206,282,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.3,-0.24696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359362",2020-03-06 12:21:00,1.79164,284,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.2,-0.24696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359363",2020-03-06 12:22:00,1.87755,276,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.2,-0.18459,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359364",2020-03-06 12:23:00,1.94742,268,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.3,-0.1638,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359365",2020-03-06 12:24:00,2.01645,260,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.2,-0.12663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359366",2020-03-06 12:25:00,2.13847,258,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.1,-0.13923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359367",2020-03-06 12:26:00,2.3444,263,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.3,-0.14553,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359368",2020-03-06 12:27:00,2.52885,258,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.1,-0.11592,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359369",2020-03-06 12:28:00,2.46793,264,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.1,-0.16191,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359370",2020-03-06 12:29:00,2.68664,278,0.21,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.1,-0.00126001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359371",2020-03-06 12:30:00,2.89348,286,1.162,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6,1.05084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359372",2020-03-06 12:31:00,2.68473,295,0.511,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.1,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359373",2020-03-06 12:32:00,2.18242,292,0.49,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.1,0.47754,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359374",2020-03-06 12:33:00,2.32362,290,0.092,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.1,-0.09576,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359375",2020-03-06 12:34:00,2.31314,291,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.1,-0.16443,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359376",2020-03-06 12:35:00,2.37571,292,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6,0.03843,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359377",2020-03-06 12:36:00,2.31025,287,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6,0.10017,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359378",2020-03-06 12:37:00,2.30751,273,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.1,0.13482,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359379",2020-03-06 12:38:00,2.42942,265,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.2,0.0441,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359380",2020-03-06 12:39:00,2.94166,257,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.4,-0.04914,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359381",2020-03-06 12:40:00,4.23902,257,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.4,-0.05922,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359382",2020-03-06 12:41:00,4.78277,261,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.4,-0.05985,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359383",2020-03-06 12:42:00,4.40588,244,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.3,0.02394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359384",2020-03-06 12:43:00,3.09078,248,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.1,0.01071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359385",2020-03-06 12:44:00,4.47341,255,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.1,-0.02709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359386",2020-03-06 12:45:00,5.24347,237,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6,0.06867,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359387",2020-03-06 12:46:00,4.15884,223,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.3,0.15813,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359388",2020-03-06 12:47:00,2.98832,208,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.2,0.25011,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359389",2020-03-06 12:48:00,2.31416,210,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.3,0.22554,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359390",2020-03-06 12:49:00,2.01302,213,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.3,0.23499,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359391",2020-03-06 12:50:00,2.11693,192,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.2,0.36729,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359392",2020-03-06 12:51:00,1.81407,181,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6,0.3843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359393",2020-03-06 12:52:00,1.62124,188,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.1,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359394",2020-03-06 12:53:00,1.54728,197,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6,0.27531,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359395",2020-03-06 12:54:00,1.77442,208,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.4,0.21924,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359396",2020-03-06 12:55:00,1.94957,212,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.1,0.20097,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359397",2020-03-06 12:56:00,2.17984,214,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6,-0.40635,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359398",2020-03-06 12:57:00,1.19135,208,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6,-0.4347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359399",2020-03-06 12:58:00,0.187635,221,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6,-0.52353,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359400",2020-03-06 12:59:00,0,255,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.1,-0.69993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359401",2020-03-06 13:00:00,0,280,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.2,-0.77616,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359402",2020-03-06 13:01:00,0,291,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6,-0.89901,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359403",2020-03-06 13:02:00,0,303,0,28,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,5.9,-0.97461,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359404",2020-03-06 13:03:00,0,296,0,28,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6,0.45297,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359405",2020-03-06 13:04:00,0,289,0,28,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.2,-0.7875,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359406",2020-03-06 13:05:00,0,286,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.2,-0.91413,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359407",2020-03-06 13:06:00,0,289,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.1,-0.95193,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359408",2020-03-06 13:07:00,0,300,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.2,-1.00863,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359409",2020-03-06 13:08:00,0.456122,314,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21.5,6.2,-1.04706,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359410",2020-03-06 13:09:00,2.1793,330,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.2,-1.14093,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359411",2020-03-06 13:10:00,0,381,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.3,-1.35009,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359412",2020-03-06 13:11:00,1.35327,369,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.4,-1.32363,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359413",2020-03-06 13:12:00,2.92039,391,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.3,-1.4427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359414",2020-03-06 13:13:00,2.80448,391,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.4,-1.449,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359415",2020-03-06 13:14:00,0,436,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.5,-1.70919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359416",2020-03-06 13:15:00,0,437,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.6,-1.6695,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359417",2020-03-06 13:16:00,0,397,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.7,-1.44711,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359418",2020-03-06 13:17:00,0,361,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21.5,6.7,-0.93366,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359419",2020-03-06 13:18:00,0,369,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.8,-1.09116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359420",2020-03-06 13:19:00,0,369,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.7,-0.96264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359421",2020-03-06 13:20:00,0,333,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.8,-0.92106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359422",2020-03-06 13:21:00,0,289,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.9,-0.91539,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359423",2020-03-06 13:22:00,0,264,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.6,-0.82593,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359424",2020-03-06 13:23:00,0,255,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.7,-0.7875,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359425",2020-03-06 13:24:00,0,245,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.7,-0.73836,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359426",2020-03-06 13:25:00,0,239,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.4,-0.71883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359427",2020-03-06 13:26:00,0,248,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.6,-0.77616,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359428",2020-03-06 13:27:00,0,252,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.6,-0.80073,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359429",2020-03-06 13:28:00,0,257,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.5,-0.80829,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359430",2020-03-06 13:29:00,0,241,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.5,-0.71316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359431",2020-03-06 13:30:00,0,233,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.6,-0.65583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359432",2020-03-06 13:31:00,0,224,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.4,-0.60921,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359433",2020-03-06 13:32:00,0,196,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,22,6.3,-0.46683,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359434",2020-03-06 13:33:00,0,198,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,22,6.1,-0.4914,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359435",2020-03-06 13:34:00,0.0639173,196,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,22,6.3,-0.48636,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359436",2020-03-06 13:35:00,0,195,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,22,6.3,-0.48384,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359437",2020-03-06 13:36:00,0,197,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,22,6.2,-0.49581,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359438",2020-03-06 13:37:00,0,219,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,22,6.2,-0.62433,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359439",2020-03-06 13:38:00,0.269226,258,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.3,-0.80703,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359440",2020-03-06 13:39:00,0,285,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.2,-0.92547,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359441",2020-03-06 13:40:00,1.01258,281,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.3,-0.89964,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359442",2020-03-06 13:41:00,2.75355,288,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.4,-0.93429,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359443",2020-03-06 13:42:00,3.54662,292,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.4,-0.96705,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359444",2020-03-06 13:43:00,3.1941,302,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.6,-1.04076,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359445",2020-03-06 13:44:00,2.56253,305,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.3,-1.06533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359446",2020-03-06 13:45:00,0,325,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.3,-1.10628,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359447",2020-03-06 13:46:00,0,337,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.1,-1.19889,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359448",2020-03-06 13:47:00,0,334,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.1,-1.18566,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359449",2020-03-06 13:48:00,0,314,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6,-1.05336,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359450",2020-03-06 13:49:00,0,293,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6,-1.00233,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359451",2020-03-06 13:50:00,0,286,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.1,-0.97146,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359452",2020-03-06 13:51:00,0,282,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6,-0.95256,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359453",2020-03-06 13:52:00,0,272,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.1,-0.9198,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359454",2020-03-06 13:53:00,0,270,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.1,-0.91287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359455",2020-03-06 13:54:00,0,270,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6.2,-0.90216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359456",2020-03-06 13:55:00,0,271,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,5.7,-0.91476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359457",2020-03-06 13:56:00,0,270,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,5.8,-0.86373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359458",2020-03-06 13:57:00,0,266,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6,-0.83286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359459",2020-03-06 13:58:00,0,264,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,5.9,-0.84546,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359460",2020-03-06 13:59:00,0,261,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6,-0.82467,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359461",2020-03-06 14:00:00,0,258,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6,-0.49518,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359462",2020-03-06 14:01:00,0,244,0,16,10,23,22,16,16,16,0,0,21,23,22,22,21.5,22,22,6,-0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359463",2020-03-06 14:02:00,0,233,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,22,6,-0.46746,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359464",2020-03-06 14:03:00,0,231,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,22,6,-0.52353,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359465",2020-03-06 14:04:00,0,227,0,16,10,23,22,16,16,28,0,0,21,23,22,22,21.5,22,22,6.1,-0.49896,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359466",2020-03-06 14:05:00,0,222,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,6.3,-0.58716,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359467",2020-03-06 14:06:00,0,216,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,6.3,-0.57645,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359468",2020-03-06 14:07:00,0,205,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.2,-0.48636,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359469",2020-03-06 14:08:00,0.499216,191,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.41643,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359470",2020-03-06 14:09:00,-0.418324,179,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.34713,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359471",2020-03-06 14:10:00,0.654731,176,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.34776,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359472",2020-03-06 14:11:00,2.09258,177,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.34083,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359473",2020-03-06 14:12:00,3.10505,178,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.34776,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359474",2020-03-06 14:13:00,3.09739,176,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.36351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359475",2020-03-06 14:14:00,0,180,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.39816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359476",2020-03-06 14:15:00,0,191,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.41706,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359477",2020-03-06 14:16:00,0,196,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.50841,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359478",2020-03-06 14:17:00,0,202,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.53613,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359479",2020-03-06 14:18:00,0,207,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.54873,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359480",2020-03-06 14:19:00,0,208,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.57393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359481",2020-03-06 14:20:00,0,215,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.58779,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359482",2020-03-06 14:21:00,0,224,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359483",2020-03-06 14:22:00,0,233,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.69993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359484",2020-03-06 14:23:00,0,232,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.66402,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359485",2020-03-06 14:24:00,0,229,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.66402,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359486",2020-03-06 14:25:00,0,242,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.74088,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359487",2020-03-06 14:26:00,0,252,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.76671,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359488",2020-03-06 14:27:00,0,254,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.77238,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359489",2020-03-06 14:28:00,0,251,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.73521,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359490",2020-03-06 14:29:00,0,257,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.82971,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359491",2020-03-06 14:30:00,0,282,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.2,-0.52542,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359492",2020-03-06 14:31:00,0,299,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-1.0773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359493",2020-03-06 14:32:00,0,320,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,6.1,-1.13841,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359494",2020-03-06 14:33:00,0,329,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,6,-1.15857,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359495",2020-03-06 14:34:00,0,335,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,6.1,-1.2033,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359496",2020-03-06 14:35:00,0,341,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,6.1,-1.22976,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359497",2020-03-06 14:36:00,0,340,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,6.1,-1.21653,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359498",2020-03-06 14:37:00,0,335,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-1.1718,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359499",2020-03-06 14:38:00,0.0850837,326,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-1.134,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359500",2020-03-06 14:39:00,-0.459033,316,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-1.07541,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359501",2020-03-06 14:40:00,0.663061,301,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.2,-0.90909,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359502",2020-03-06 14:41:00,1.61899,283,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.2,-0.63756,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359503",2020-03-06 14:42:00,2.89173,273,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.56259,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359504",2020-03-06 14:43:00,3.12388,258,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.61866,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359505",2020-03-06 14:44:00,2.48309,250,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.61866,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359506",2020-03-06 14:45:00,0,243,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.65583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359507",2020-03-06 14:46:00,0,237,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.6804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359508",2020-03-06 14:47:00,0,226,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.62496,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359509",2020-03-06 14:48:00,0.12391,224,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.62433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359510",2020-03-06 14:49:00,0,227,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.64323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359511",2020-03-06 14:50:00,0,229,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.64323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359512",2020-03-06 14:51:00,0,224,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.6237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359513",2020-03-06 14:52:00,0,215,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.54306,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359514",2020-03-06 14:53:00,0,196,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.33138,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359515",2020-03-06 14:54:00,0,177,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.2,-0.24066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359516",2020-03-06 14:55:00,0,162,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.2,-0.18144,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359517",2020-03-06 14:56:00,0,158,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.17199,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359518",2020-03-06 14:57:00,0,159,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.18018,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359519",2020-03-06 14:58:00,0,152,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.13986,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359520",2020-03-06 14:59:00,0,146,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.11403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359521",2020-03-06 15:00:00,0,144,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.7,-0.07056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359522",2020-03-06 15:01:00,0,152,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.16443,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359523",2020-03-06 15:02:00,0,157,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.16632,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359524",2020-03-06 15:03:00,0,158,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,5.6,-0.17766,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359525",2020-03-06 15:04:00,0,165,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,5.7,-0.21294,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359526",2020-03-06 15:05:00,0,174,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,5.7,-0.2709,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359527",2020-03-06 15:06:00,0,175,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.26586,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359528",2020-03-06 15:07:00,0,173,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.25767,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359529",2020-03-06 15:08:00,0.917547,173,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.24192,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359530",2020-03-06 15:09:00,0.299989,175,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.252,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359531",2020-03-06 15:10:00,0.768774,176,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.24696,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359532",2020-03-06 15:11:00,2.18517,174,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.2457,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359533",2020-03-06 15:12:00,3.12317,169,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.30933,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359534",2020-03-06 15:13:00,2.50894,161,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359535",2020-03-06 15:14:00,0,155,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.25956,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359536",2020-03-06 15:15:00,0,153,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.22995,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359537",2020-03-06 15:16:00,0,152,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.24948,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359538",2020-03-06 15:17:00,0,149,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.19656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359539",2020-03-06 15:18:00,0,141,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.17199,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359540",2020-03-06 15:19:00,0,143,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.21483,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359541",2020-03-06 15:20:00,0,140,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.20223,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359542",2020-03-06 15:21:00,0,139,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.20286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359543",2020-03-06 15:22:00,0,141,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.2016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359544",2020-03-06 15:23:00,0,146,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.25893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359545",2020-03-06 15:24:00,0,147,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.01449,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359546",2020-03-06 15:25:00,0,145,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,0.04095,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359547",2020-03-06 15:26:00,0,139,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,0.0252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359548",2020-03-06 15:27:00,0,141,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.07119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359549",2020-03-06 15:28:00,0,143,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.10773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359550",2020-03-06 15:29:00,0,145,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.24129,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359551",2020-03-06 15:30:00,0,147,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.11529,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359552",2020-03-06 15:31:00,0,144,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.24066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359553",2020-03-06 15:32:00,0,140,0,28,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,5.7,-0.17829,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359554",2020-03-06 15:33:00,0,141,0,28,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.19593,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359555",2020-03-06 15:34:00,0,144,0,28,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,6,-0.20916,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359556",2020-03-06 15:35:00,0,146,0,28,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,6,-0.12915,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359557",2020-03-06 15:36:00,0,145,0,28,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,6,-0.2205,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359558",2020-03-06 15:37:00,0,142,0,28,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.20349,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359559",2020-03-06 15:38:00,0.906613,139,0,28,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.07875,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359560",2020-03-06 15:39:00,1.70435,134,0,28,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.10395,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359561",2020-03-06 15:40:00,1.23642,129,0,28,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.08316,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359562",2020-03-06 15:41:00,3.09988,128,0,28,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.1134,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"359563",2020-03-06 15:42:00,5.24208,129,0,28,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.12096,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359564",2020-03-06 15:43:00,6.25398,128,0,28,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,-0.08883,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359565",2020-03-06 15:44:00,7.0869,126,0,28,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.1008,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"359566",2020-03-06 15:45:00,6.25323,124,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.09576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359567",2020-03-06 15:46:00,3.49103,122,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.12411,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359568",2020-03-06 15:47:00,0,119,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.10143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359569",2020-03-06 15:48:00,0,114,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.0756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359570",2020-03-06 15:49:00,0,109,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.04536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359571",2020-03-06 15:50:00,0,107,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.03339,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359572",2020-03-06 15:51:00,0,108,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,-0.03339,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359573",2020-03-06 15:52:00,0,102,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.01323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359574",2020-03-06 15:53:00,0,97,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,0.01701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359575",2020-03-06 15:54:00,0,92,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,0.04977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359576",2020-03-06 15:55:00,0,84,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.2,0.0945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359577",2020-03-06 15:56:00,0,81,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.3,0.09387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359578",2020-03-06 15:57:00,0,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.4,0.14994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359579",2020-03-06 15:58:00,0,81,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,0.11277,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359580",2020-03-06 15:59:00,0,83,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6.1,0.10647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359581",2020-03-06 16:00:00,0,82,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359582",2020-03-06 16:01:00,0,83,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,6,0.35532,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359583",2020-03-06 16:02:00,0,86,0,16,10,23,22,28,16,28,0,0,21,22.5,22,22,21.5,22,22,6,0.33201,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"359584",2020-03-06 16:03:00,0,87,0,16,10,23,22,28,16,28,0,0,21,22.5,22,22,21.5,22,22,6,0.30366,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"359585",2020-03-06 16:04:00,0,92,0,16,10,23,22,28,16,28,0,0,21,22.5,22,22,21.5,22,22,5.9,0.27027,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"359586",2020-03-06 16:05:00,0,94,0,16,10,23,22,28,16,28,0,0,21,22.5,22,22,21.5,22,22,5.9,0.25641,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"359587",2020-03-06 16:06:00,0,94,0,16,10,23,22,28,16,28,0,0,21,22.5,22,22,21.5,22,22,5.9,0.23814,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"359588",2020-03-06 16:07:00,0,96,0,16,10,23,22,28,16,16,0,0,21,22.5,22,22,21.5,22,22,6,0.2079,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"359589",2020-03-06 16:08:00,0.900425,100,0,16,10,23,22,28,16,16,0,0,21,22.5,22,22,21.5,22,22,6,0.22365,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"359590",2020-03-06 16:09:00,0,99,0,16,10,23,22,28,16,16,0,0,21,22.5,22,22,21.5,22,22,6,0.43344,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"359591",2020-03-06 16:10:00,1.31225,98,0,16,10,23,22,28,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,0.50274,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"359592",2020-03-06 16:11:00,3.26976,96,0,16,10,23,22,28,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,0.43407,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"359593",2020-03-06 16:12:00,3.96721,100,0,16,10,23,22,28,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.32697,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"359594",2020-03-06 16:13:00,4.01152,104,0,16,10,23,22,28,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.30177,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"359595",2020-03-06 16:14:00,4.4288,110,0,16,10,23,22,28,16,16,0,0,21,22.5,22,22,21.5,22,22,6,0.14994,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"359596",2020-03-06 16:15:00,3.73252,117,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,0.11277,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359597",2020-03-06 16:16:00,2.39201,121,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,0.03465,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359598",2020-03-06 16:17:00,0.0880543,126,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.01701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359599",2020-03-06 16:18:00,0,128,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.7,-0.0063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359600",2020-03-06 16:19:00,0,129,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.02016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359601",2020-03-06 16:20:00,0,134,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,1.98387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359602",2020-03-06 16:21:00,0,134,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,1.97757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359603",2020-03-06 16:22:00,0,134,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,-0.03969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359604",2020-03-06 16:23:00,0,134,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.0441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359605",2020-03-06 16:24:00,0,134,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.04536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359606",2020-03-06 16:25:00,0,133,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.0252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359607",2020-03-06 16:26:00,0,134,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.03906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359608",2020-03-06 16:27:00,0,131,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.02583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359609",2020-03-06 16:28:00,0,128,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,-0.00189,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359610",2020-03-06 16:29:00,0,125,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.02142,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359611",2020-03-06 16:30:00,0,117,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.0504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359612",2020-03-06 16:31:00,0,107,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.11214,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359613",2020-03-06 16:32:00,0,99,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,5.8,0.1638,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359614",2020-03-06 16:33:00,0,91,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,5.8,0.22491,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359615",2020-03-06 16:34:00,0,85,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,5.8,0.24381,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359616",2020-03-06 16:35:00,0,81,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,5.8,0.2583,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359617",2020-03-06 16:36:00,0,78,0,16,10,23,22,16,16,28,0,0,21,22.5,22,22,21.5,22,22,5.8,0.26775,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359618",2020-03-06 16:37:00,0,77,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.27594,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359619",2020-03-06 16:38:00,0.733529,80,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.28854,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359620",2020-03-06 16:39:00,0,82,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.26334,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359621",2020-03-06 16:40:00,1.16425,86,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.24507,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359622",2020-03-06 16:41:00,2.64292,90,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.25641,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359623",2020-03-06 16:42:00,3.0587,91,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.23877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359624",2020-03-06 16:43:00,2.18288,92,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.21294,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359625",2020-03-06 16:44:00,0,91,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.20727,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359626",2020-03-06 16:45:00,0,92,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.21924,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359627",2020-03-06 16:46:00,0,90,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.23121,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359628",2020-03-06 16:47:00,0,86,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.23877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359629",2020-03-06 16:48:00,0,85,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.24444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359630",2020-03-06 16:49:00,0,85,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.8,0.26334,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359631",2020-03-06 16:50:00,0,81,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,0.27594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359632",2020-03-06 16:51:00,0,77,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359633",2020-03-06 16:52:00,0,72,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
