"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"359634",2020-03-06 16:53:00,0,68,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,0.34587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359635",2020-03-06 16:54:00,0,64,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,0.44163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359636",2020-03-06 16:55:00,0,62,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,0.64386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359637",2020-03-06 16:56:00,0,62,0,16,10,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,22,5.9,0.69237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359638",2020-03-06 16:57:00,0,62,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.9,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359639",2020-03-06 16:58:00,0,63,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.8,0.51093,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359640",2020-03-06 16:59:00,0,64,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.8,0.37233,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359641",2020-03-06 17:00:00,0,64,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.8,0.37107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359642",2020-03-06 17:01:00,0,63,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.8,0.37989,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359643",2020-03-06 17:02:00,0,61,0,16,10,23,22,16,16,28,0,0,21,22.5,21.5,22,21.5,22,22,5.7,0.3906,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359644",2020-03-06 17:03:00,0,63,0,16,10,23,22,16,16,28,0,0,21,22.5,21.5,22,21.5,22,22,5.7,0.38934,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359645",2020-03-06 17:04:00,0,64,0,16,10,23,22,16,16,28,0,0,21,22.5,21.5,22,21.5,22,22,5.7,0.40131,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359646",2020-03-06 17:05:00,0,63,0,16,10,23,22,16,16,28,0,0,21,22.5,21.5,22,21.5,22,22,5.7,0.39123,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359647",2020-03-06 17:06:00,0,61,0,16,10,23,22,16,16,28,0,0,21,22.5,21.5,22,21.5,22,22,5.6,0.40761,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359648",2020-03-06 17:07:00,0,58,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.6,0.42021,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359649",2020-03-06 17:08:00,0.757729,56,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.5,0.44667,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359650",2020-03-06 17:09:00,0,51,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.5,0.47754,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359651",2020-03-06 17:10:00,0.952252,48,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.4,0.48951,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359652",2020-03-06 17:11:00,2.36323,49,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.4,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359653",2020-03-06 17:12:00,2.80625,50,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.4,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359654",2020-03-06 17:13:00,0.958252,49,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.3,0.44226,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359655",2020-03-06 17:14:00,0,47,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.3,0.4536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359656",2020-03-06 17:15:00,0,48,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.3,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359657",2020-03-06 17:16:00,0,47,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.3,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359658",2020-03-06 17:17:00,0,43,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.3,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359659",2020-03-06 17:18:00,0,39,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.3,0.51471,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359660",2020-03-06 17:19:00,0,38,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.3,0.51408,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359661",2020-03-06 17:20:00,0,37,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.2,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359662",2020-03-06 17:21:00,0,38,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.2,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359663",2020-03-06 17:22:00,0,38,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.2,0.48132,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359664",2020-03-06 17:23:00,0,38,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.1,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359665",2020-03-06 17:24:00,0,37,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.1,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359666",2020-03-06 17:25:00,0,36,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.1,0.66087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359667",2020-03-06 17:26:00,0,36,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.1,0.65457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359668",2020-03-06 17:27:00,0,36,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.2,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359669",2020-03-06 17:28:00,0,35,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.2,0.66024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359670",2020-03-06 17:29:00,0,33,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.2,0.6615,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359671",2020-03-06 17:30:00,0,32,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.2,0.68229,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359672",2020-03-06 17:31:00,0,32,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.2,0.69174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359673",2020-03-06 17:32:00,0,29,0,16,10,23,22,16,16,28,0,0,21,22.5,21.5,22,21.5,22,22,5.2,0.70056,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359674",2020-03-06 17:33:00,0,30,0,16,10,23,22,16,16,28,0,0,21,22.5,21.5,22,21.5,22,22,5.2,0.70371,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359675",2020-03-06 17:34:00,0,29,0,16,10,23,22,16,16,28,0,0,21,22.5,21.5,22,21.5,22,22,5.1,0.71001,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359676",2020-03-06 17:35:00,0,29,0,16,10,23,22,16,16,28,0,0,21,22.5,21.5,22,21.5,22,22,5.1,0.71127,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359677",2020-03-06 17:36:00,0,27,0,16,10,23,22,16,16,28,0,0,21,22.5,21.5,22,21.5,22,22,5.1,0.72891,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359678",2020-03-06 17:37:00,0,25,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.1,0.73332,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359679",2020-03-06 17:38:00,0.481688,25,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.2,0.74844,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359680",2020-03-06 17:39:00,-0.326467,23,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.2,0.75159,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359681",2020-03-06 17:40:00,0.740396,24,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.2,0.77679,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359682",2020-03-06 17:41:00,1.9451,23,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.1,0.79191,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"359683",2020-03-06 17:42:00,3.14225,22,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.1,0.7623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359684",2020-03-06 17:43:00,3.11536,21,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.1,0.7371,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359685",2020-03-06 17:44:00,2.47413,21,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5.1,0.75222,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359686",2020-03-06 17:45:00,0,20,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5,1.0332,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359687",2020-03-06 17:46:00,0,20,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5,1.05147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359688",2020-03-06 17:47:00,0,19,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5,0.94311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359689",2020-03-06 17:48:00,0,18,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,5,0.87507,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359690",2020-03-06 17:49:00,0,16,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,4.9,0.7623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359691",2020-03-06 17:50:00,0,18,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,4.9,0.77112,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359692",2020-03-06 17:51:00,0,17,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,4.9,0.76167,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359693",2020-03-06 17:52:00,0,17,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,4.9,0.76167,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359694",2020-03-06 17:53:00,0,17,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,4.9,0.7623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359695",2020-03-06 17:54:00,0,16,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,4.8,0.80514,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359696",2020-03-06 17:55:00,0,16,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,4.8,0.8001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359697",2020-03-06 17:56:00,0,15,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,4.8,1.0269,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359698",2020-03-06 17:57:00,0,16,0,16,10,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,22,4.8,1.02627,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359699",2020-03-06 17:58:00,0,16,0,16,10,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.8,1.03383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359700",2020-03-06 17:59:00,0,15,0,16,10,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.8,1.05147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359701",2020-03-06 18:00:00,0,16,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.8,1.02753,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359702",2020-03-06 18:01:00,0,15,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.7,1.0395,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359703",2020-03-06 18:02:00,0,14,0,16,28,23,22,16,16,28,0,0,21,22,21.5,22,21.5,22,22,4.7,1.04643,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359704",2020-03-06 18:03:00,0,14,0,16,28,23,22,16,16,28,0,0,21,22,21.5,22,21.5,22,22,4.7,1.05714,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359705",2020-03-06 18:04:00,0,14,0,16,28,23,22,16,16,28,0,0,21,22,21.5,22,21.5,22,22,4.6,1.04265,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359706",2020-03-06 18:05:00,0,13,0,16,28,23,22,16,16,28,0,0,21,22,21.5,22,21.5,22,22,4.6,1.05084,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359707",2020-03-06 18:06:00,0,13,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.6,1.0647,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359708",2020-03-06 18:07:00,-0.675767,12,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.0647,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359709",2020-03-06 18:08:00,0.5861,12,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.07037,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359710",2020-03-06 18:09:00,1.88096,12,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.07541,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359711",2020-03-06 18:10:00,3.10588,12,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.07604,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359712",2020-03-06 18:11:00,4.21774,11,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.08171,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359713",2020-03-06 18:12:00,4.81496,12,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.05777,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359714",2020-03-06 18:13:00,4.98844,11,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.05777,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359715",2020-03-06 18:14:00,4.09794,11,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.06911,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359716",2020-03-06 18:15:00,3.45738,11,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.04013,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359717",2020-03-06 18:16:00,3.04567,10,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.05084,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359718",2020-03-06 18:17:00,2.66367,8,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.0395,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359719",2020-03-06 18:18:00,2.20731,9,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.07919,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359720",2020-03-06 18:19:00,1.87056,8,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.6,1.06218,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359721",2020-03-06 18:20:00,1.43293,8,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.05714,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359722",2020-03-06 18:21:00,1.39432,7,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,22,4.5,1.0521,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359723",2020-03-06 18:22:00,1.20778,7,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.5,1.05651,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359724",2020-03-06 18:23:00,1.20766,8,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.5,1.05147,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359725",2020-03-06 18:24:00,1.27024,8,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.5,1.06029,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359726",2020-03-06 18:25:00,1.16948,9,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.5,1.05714,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359727",2020-03-06 18:26:00,1.15542,10,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.5,1.05714,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359728",2020-03-06 18:27:00,1.07907,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.5,1.05147,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359729",2020-03-06 18:28:00,1.07125,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.5,1.06029,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359730",2020-03-06 18:29:00,0.912066,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.6,1.0521,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359731",2020-03-06 18:30:00,1.04701,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.5,1.05777,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359732",2020-03-06 18:31:00,1.03932,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.5,1.06218,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359733",2020-03-06 18:32:00,1.00478,0,0,16,28,23,22,16,16,28,0,0,21,22,21.5,22,21.5,22,21.5,4.5,1.06407,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359734",2020-03-06 18:33:00,1.05903,0,0,16,28,23,22,16,16,28,0,0,21,22,21.5,22,21.5,22,21.5,4.6,1.18944,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359735",2020-03-06 18:34:00,0.991889,0,0,16,28,23,22,16,16,28,0,0,21,22,21.5,22,21.5,22,21.5,4.4,1.32804,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359736",2020-03-06 18:35:00,1.01366,0,0,16,28,23,22,16,16,28,0,0,21,22,21.5,22,21.5,22,21.5,4.4,1.32237,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359737",2020-03-06 18:36:00,0.884775,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.4,1.19574,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359738",2020-03-06 18:37:00,1.77321,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.4,1.19007,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359739",2020-03-06 18:38:00,1.65335,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.4,1.0647,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359740",2020-03-06 18:39:00,1.82525,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.4,1.04517,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359741",2020-03-06 18:40:00,2.15382,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.3,1.0521,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359742",2020-03-06 18:41:00,2.4012,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.4,1.21464,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359743",2020-03-06 18:42:00,2.48576,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.4,1.06281,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359744",2020-03-06 18:43:00,2.48433,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.4,1.07667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359745",2020-03-06 18:44:00,2.44468,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.4,1.07667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359746",2020-03-06 18:45:00,2.36408,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.4,1.0773,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359747",2020-03-06 18:46:00,2.18037,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.2,1.08234,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359748",2020-03-06 18:47:00,2.21414,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.2,1.11384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359749",2020-03-06 18:48:00,1.56953,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.4,1.07037,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359750",2020-03-06 18:49:00,1.22026,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.3,1.071,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359751",2020-03-06 18:50:00,1.20134,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.3,1.0836,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359752",2020-03-06 18:51:00,1.04319,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.2,1.08864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359753",2020-03-06 18:52:00,0.893829,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.3,1.08612,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359754",2020-03-06 18:53:00,0.964693,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.2,1.08108,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359755",2020-03-06 18:54:00,0.972699,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.2,1.08234,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359756",2020-03-06 18:55:00,0.916267,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4,1.08927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359757",2020-03-06 18:56:00,0.824994,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.2,1.07037,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359758",2020-03-06 18:57:00,0.816889,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.1,1.07982,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359759",2020-03-06 18:58:00,0.831185,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4,1.08801,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359760",2020-03-06 18:59:00,0.845689,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4.2,1.07667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359761",2020-03-06 19:00:00,0.757117,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4,1.07667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359762",2020-03-06 19:01:00,0.852858,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,4,1.07604,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359763",2020-03-06 19:02:00,0.83913,0,0,16,28,23,22,16,16,28,0,0,21,22,21.5,22,21.5,22,21.5,4,1.1151,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359764",2020-03-06 19:03:00,0.815405,0,0,16,28,23,22,16,16,28,0,0,21,22,21.5,22,21.5,22,21.5,4,1.08864,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359765",2020-03-06 19:04:00,0.829692,0,0,16,28,23,22,16,16,28,0,0,21,22,21.5,22,21.5,22,21.5,3.9,1.10187,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359766",2020-03-06 19:05:00,0.723991,0,0,16,28,23,22,16,16,28,0,0,21,22,21.5,22,21.5,22,21.5,3.9,1.08234,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359767",2020-03-06 19:06:00,0.843597,0,3.027,16,28,23,22,16,16,28,0,0,21,22,21.5,22,21.5,22,21.5,3.9,4.347,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359768",2020-03-06 19:07:00,1.80989,0,3.017,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,3.9,4.34574,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359769",2020-03-06 19:08:00,1.50297,0,3.008,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,3.9,4.33881,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359770",2020-03-06 19:09:00,1.86865,0,3,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,3.9,4.33314,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359771",2020-03-06 19:10:00,1.63277,0,3.012,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,3.8,4.4289,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359772",2020-03-06 19:11:00,2.13524,0,0.011,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,3.9,3.3831,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"359773",2020-03-06 19:12:00,2.22491,0,1.913,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,3.9,3.25584,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359774",2020-03-06 19:13:00,2.30583,0,1.944,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,3.9,3.3138,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359775",2020-03-06 19:14:00,1.91763,0,0.033,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,3.7,1.14975,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359776",2020-03-06 19:15:00,2.10544,0,0.747,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,3.7,3.35979,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359777",2020-03-06 19:16:00,1.99555,0,0.033,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,3.7,1.13337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359778",2020-03-06 19:17:00,2.07902,0,1.131,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,3.7,3.33711,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359779",2020-03-06 19:18:00,1.72298,0,0,16,28,23,22,16,16,16,0,0,21,22,21.5,22,21.5,22,21.5,3.7,1.07604,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359780",2020-03-06 19:19:00,1.27168,0,1.086,16,28,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,3.27033,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359781",2020-03-06 19:20:00,1.23892,0,0.009,16,28,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,21.5,3.8,1.08297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359782",2020-03-06 19:21:00,1.08155,0,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,1.07478,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359783",2020-03-06 19:22:00,0.828907,0,2.277,16,28,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,1.37214,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359784",2020-03-06 19:23:00,0.814306,0,1.955,16,28,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,3.25017,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359785",2020-03-06 19:24:00,0.878042,0,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,2.32344,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359786",2020-03-06 19:25:00,1.05224,0,0.009,16,28,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,21.5,3.5,1.05714,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359787",2020-03-06 19:26:00,0.755131,0,0,16,28,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,1.06155,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359788",2020-03-06 19:27:00,0.738718,0,2.281,16,28,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,3.56391,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359789",2020-03-06 19:28:00,0.747857,0,1.951,16,28,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,3.25458,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359790",2020-03-06 19:29:00,0.963728,0,1.098,16,28,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,3.27348,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359791",2020-03-06 19:30:00,0.716883,0,0.01,16,28,23,22,16,16,16,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,1.06785,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"359792",2020-03-06 19:31:00,0.775394,0,0,22,22,23,22,22,16,16,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,1.11384,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0
"359793",2020-03-06 19:32:00,0.737454,0,2.286,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.47319,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359794",2020-03-06 19:33:00,0.344676,0,2.014,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.41523,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359795",2020-03-06 19:34:00,0,0,2.029,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.33396,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359796",2020-03-06 19:35:00,0,0,0.033,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.5,1.14597,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359797",2020-03-06 19:36:00,0,0,0.036,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,1.22661,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359798",2020-03-06 19:37:00,0,0,2.282,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.48264,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359799",2020-03-06 19:38:00,0,0,1.98,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.29364,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359800",2020-03-06 19:39:00,0.675007,0,0.826,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,1.14534,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359801",2020-03-06 19:40:00,1.08522,0,2.006,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.52674,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359802",2020-03-06 19:41:00,1.57339,0,0.034,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,1.13967,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359803",2020-03-06 19:42:00,3.52942,0,1.956,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.47634,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359804",2020-03-06 19:43:00,5.04138,0,0,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.5,1.13904,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359805",2020-03-06 19:44:00,5.54883,0,1.954,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.65967,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359806",2020-03-06 19:45:00,5.63122,0,0,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,1.34757,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359807",2020-03-06 19:46:00,5.53729,0,2.293,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.60927,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359808",2020-03-06 19:47:00,5.54801,0,2.279,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.5,2.17917,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359809",2020-03-06 19:48:00,5.40396,0,1.972,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.49398,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359810",2020-03-06 19:49:00,5.30809,0,1.991,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.31569,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359811",2020-03-06 19:50:00,4.95539,0,0.009,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,1.0836,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359812",2020-03-06 19:51:00,4.71153,0,0,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,1.08927,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359813",2020-03-06 19:52:00,4.43935,0,2.293,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.49776,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359814",2020-03-06 19:53:00,4.10867,0,1.997,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.31821,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359815",2020-03-06 19:54:00,4.13712,0,2.003,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,3.36609,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359816",2020-03-06 19:55:00,3.90747,0,0.034,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,1.13274,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359817",2020-03-06 19:56:00,3.879,0,0.034,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,1.13274,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359818",2020-03-06 19:57:00,3.78444,0,2.352,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.57651,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359819",2020-03-06 19:58:00,3.38843,0,1.984,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,3.53304,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359820",2020-03-06 19:59:00,3.73131,0,1.981,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.3264,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359821",2020-03-06 20:00:00,3.67989,0,0.011,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,1.08927,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359822",2020-03-06 20:01:00,3.59341,0,0,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,1.10124,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359823",2020-03-06 20:02:00,3.51084,0,2.293,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,3.5217,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359824",2020-03-06 20:03:00,3.34496,0,1.982,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.35034,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359825",2020-03-06 20:04:00,3.50087,0,1.982,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,3.33774,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359826",2020-03-06 20:05:00,3.48066,0,0,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,1.1025,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359827",2020-03-06 20:06:00,3.50088,0,2.356,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.67794,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359828",2020-03-06 20:07:00,3.55077,0,1.164,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.37617,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359829",2020-03-06 20:08:00,3.53535,0,2.343,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.7,2.18421,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359830",2020-03-06 20:09:00,3.47653,0,0.654,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.339,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359831",2020-03-06 20:10:00,3.28809,0,0.902,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.5,1.16109,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359832",2020-03-06 20:11:00,3.52879,0,1.049,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.5,3.33207,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359833",2020-03-06 20:12:00,3.67127,0,2.304,22,22,22,22,22,22,22,0,0,21,22.5,21.5,22,21.5,22,21.5,3.6,3.52674,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359834",2020-03-06 20:13:00,3.6941,0,1.47,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.6,3.3264,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359835",2020-03-06 20:14:00,3.78635,0,2.301,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.7,3.52737,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359836",2020-03-06 20:15:00,3.67712,0,1.558,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.6,3.30687,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359837",2020-03-06 20:16:00,3.68659,0,0.364,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.09431,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359838",2020-03-06 20:17:00,3.7347,0,1.989,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,3.3075,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359839",2020-03-06 20:18:00,3.58148,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.6,1.07667,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359840",2020-03-06 20:19:00,3.59397,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.08801,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359841",2020-03-06 20:20:00,3.34594,0,2.305,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,2.08782,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359842",2020-03-06 20:21:00,3.7515,0,1.983,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,3.3075,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359843",2020-03-06 20:22:00,3.52343,0,1.979,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,3.30687,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359844",2020-03-06 20:23:00,3.40016,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,1.0836,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359845",2020-03-06 20:24:00,3.26234,0,2.336,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,3.5091,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359846",2020-03-06 20:25:00,3.21548,0,2.026,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,3.37113,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359847",2020-03-06 20:26:00,3.09731,0,2.299,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,3.50784,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359848",2020-03-06 20:27:00,3.45542,0,1.984,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,3.34908,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359849",2020-03-06 20:28:00,3.19882,0,2.319,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,3.53052,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359850",2020-03-06 20:29:00,3.00783,0,0.038,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,1.16361,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359851",2020-03-06 20:30:00,2.97895,0,0.034,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,1.15101,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"359852",2020-03-06 20:31:00,2.95135,0,0.986,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.11384,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359853",2020-03-06 20:32:00,2.83276,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,1.1277,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359854",2020-03-06 20:33:00,2.99835,0,2.006,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,3.37554,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359855",2020-03-06 20:34:00,2.89461,0,0.034,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.15857,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359856",2020-03-06 20:35:00,2.65435,0,2.288,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,3.50847,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359857",2020-03-06 20:36:00,3.41023,0,0.034,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.6,2.34801,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359858",2020-03-06 20:37:00,2.95481,0,2.329,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,3.59037,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359859",2020-03-06 20:38:00,3.07284,0,0.602,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,2.85642,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359860",2020-03-06 20:39:00,3.29076,0,0.034,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.17054,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359861",2020-03-06 20:40:00,3.08277,0,0.034,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.17054,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"359862",2020-03-06 20:41:00,2.99934,0,2.018,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,3.57147,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359863",2020-03-06 20:42:00,3.06225,0,0.033,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.17117,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359864",2020-03-06 20:43:00,3.08985,0,2.01,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,3.38184,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359865",2020-03-06 20:44:00,3.09958,0,1.985,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,3.50217,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359866",2020-03-06 20:45:00,3.12663,0,1.99,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.6,3.31632,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359867",2020-03-06 20:46:00,3.21592,0,0.034,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.6,1.15164,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359868",2020-03-06 20:47:00,3.2034,0,2.029,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,3.36294,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359869",2020-03-06 20:48:00,3.14999,0,2.132,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,3.55131,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359870",2020-03-06 20:49:00,3.19989,0,1.957,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,3.33144,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359871",2020-03-06 20:50:00,3.21417,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.12077,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359872",2020-03-06 20:51:00,3.19925,0,1.958,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,3.32892,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359873",2020-03-06 20:52:00,3.09823,0,0.117,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.1151,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359874",2020-03-06 20:53:00,3.03028,0,1.93,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.6,3.33144,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359875",2020-03-06 20:54:00,2.74093,0,0.033,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.16487,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359876",2020-03-06 20:55:00,3.04603,0,2.015,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.6,3.38751,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359877",2020-03-06 20:56:00,2.62758,0,0.033,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.6,1.17054,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"359878",2020-03-06 20:57:00,2.59125,0,0.032,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.6,1.20834,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"359879",2020-03-06 20:58:00,2.58073,0,0.032,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,1.197,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"359880",2020-03-06 20:59:00,2.48961,0,0.032,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.197,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"359881",2020-03-06 21:00:00,2.47517,0,0.032,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,1.14912,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"359882",2020-03-06 21:01:00,2.56038,0,0.034,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.10376,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"359883",2020-03-06 21:02:00,2.62245,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.10565,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"359884",2020-03-06 21:03:00,2.33856,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.10124,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"359885",2020-03-06 21:04:00,2.43189,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,1.10124,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"359886",2020-03-06 21:05:00,2.27815,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.10691,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"359887",2020-03-06 21:06:00,2.30503,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.11573,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"359888",2020-03-06 21:07:00,2.24102,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.6,1.10817,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"359889",2020-03-06 21:08:00,2.32512,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,1.13841,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"359890",2020-03-06 21:09:00,1.86427,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.10187,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"359891",2020-03-06 21:10:00,2.12829,0,0,22,22,22,22,22,22,22,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,1.08927,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"359892",2020-03-06 21:11:00,2.0989,0,0,16,22,23,22,16,22,16,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.0458,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359893",2020-03-06 21:12:00,1.91978,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.06218,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359894",2020-03-06 21:13:00,0.9492,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,1.05084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359895",2020-03-06 21:14:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,1.04517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359896",2020-03-06 21:15:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.5,1.04391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359897",2020-03-06 21:16:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,22,21.5,22,21.5,3.4,1.05084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"359898",2020-03-06 21:17:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.05084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359899",2020-03-06 21:18:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.05147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359900",2020-03-06 21:19:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.05714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359901",2020-03-06 21:20:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.1529,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359902",2020-03-06 21:21:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.1529,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359903",2020-03-06 21:22:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.05714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359904",2020-03-06 21:23:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.05147,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359905",2020-03-06 21:24:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.06407,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359906",2020-03-06 21:25:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.0458,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359907",2020-03-06 21:26:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.0458,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359908",2020-03-06 21:27:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.0395,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359909",2020-03-06 21:28:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.04265,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359910",2020-03-06 21:29:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.03509,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359911",2020-03-06 21:30:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.03383,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359912",2020-03-06 21:31:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.03824,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359913",2020-03-06 21:32:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.03887,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359914",2020-03-06 21:33:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.4,1.04391,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359915",2020-03-06 21:34:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.4,1.03257,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359916",2020-03-06 21:35:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.03257,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359917",2020-03-06 21:36:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.03824,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359918",2020-03-06 21:37:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.03824,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359919",2020-03-06 21:38:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.03257,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359920",2020-03-06 21:39:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.04265,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359921",2020-03-06 21:40:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.03824,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359922",2020-03-06 21:41:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.04076,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359923",2020-03-06 21:42:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.02942,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359924",2020-03-06 21:43:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.05273,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359925",2020-03-06 21:44:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.05147,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359926",2020-03-06 21:45:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.04832,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359927",2020-03-06 21:46:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.05273,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359928",2020-03-06 21:47:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.05525,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359929",2020-03-06 21:48:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.06407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359930",2020-03-06 21:49:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.05777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359931",2020-03-06 21:50:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.05084,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359932",2020-03-06 21:51:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,1.05462,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359933",2020-03-06 21:52:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.06407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359934",2020-03-06 21:53:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.19196,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359935",2020-03-06 21:54:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.07163,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359936",2020-03-06 21:55:00,0.690403,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.0773,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359937",2020-03-06 21:56:00,1.83926,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.07793,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359938",2020-03-06 21:57:00,2.0667,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.13967,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359939",2020-03-06 21:58:00,1.70625,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.26063,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359940",2020-03-06 21:59:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.26882,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359941",2020-03-06 22:00:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.98091,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359942",2020-03-06 22:01:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.96201,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359943",2020-03-06 22:02:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,0.94689,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359944",2020-03-06 22:03:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,0.86877,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359945",2020-03-06 22:04:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.86751,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359946",2020-03-06 22:05:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,2.30454,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359947",2020-03-06 22:06:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,2.24154,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359948",2020-03-06 22:07:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.84924,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359949",2020-03-06 22:08:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.85491,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359950",2020-03-06 22:09:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.88704,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359951",2020-03-06 22:10:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,0.86688,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359952",2020-03-06 22:11:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.85176,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359953",2020-03-06 22:12:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.87633,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359954",2020-03-06 22:13:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.85239,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
