"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"359955",2020-03-06 22:14:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.84987,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359956",2020-03-06 22:15:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.84987,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359957",2020-03-06 22:16:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.86184,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359958",2020-03-06 22:17:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.85617,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359959",2020-03-06 22:18:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.85617,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359960",2020-03-06 22:19:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.85554,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359961",2020-03-06 22:20:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.84987,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359962",2020-03-06 22:21:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.85239,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359963",2020-03-06 22:22:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.86499,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359964",2020-03-06 22:23:00,-0.696044,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.87633,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359965",2020-03-06 22:24:00,1.02864,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,1.05273,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359966",2020-03-06 22:25:00,2.08326,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.91728,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359967",2020-03-06 22:26:00,3.21648,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.90594,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359968",2020-03-06 22:27:00,3.20943,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.86436,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359969",2020-03-06 22:28:00,2.9169,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.78057,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359970",2020-03-06 22:29:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.78057,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359971",2020-03-06 22:30:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.81774,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359972",2020-03-06 22:31:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.77994,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359973",2020-03-06 22:32:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.78687,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359974",2020-03-06 22:33:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.7812,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359975",2020-03-06 22:34:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.78309,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359976",2020-03-06 22:35:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.78687,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359977",2020-03-06 22:36:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.7623,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359978",2020-03-06 22:37:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.79254,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359979",2020-03-06 22:38:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.78057,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359980",2020-03-06 22:39:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.78183,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359981",2020-03-06 22:40:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.79002,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359982",2020-03-06 22:41:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.78687,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359983",2020-03-06 22:42:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.78687,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359984",2020-03-06 22:43:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.78183,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359985",2020-03-06 22:44:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.78624,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359986",2020-03-06 22:45:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.7749,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359987",2020-03-06 22:46:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.78498,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359988",2020-03-06 22:47:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.7812,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359989",2020-03-06 22:48:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.77994,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359990",2020-03-06 22:49:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.78687,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359991",2020-03-06 22:50:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.78687,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359992",2020-03-06 22:51:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.78057,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359993",2020-03-06 22:52:00,0.739736,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.7938,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359994",2020-03-06 22:53:00,-0.273318,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4,0.80577,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359995",2020-03-06 22:54:00,0.927027,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.80514,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359996",2020-03-06 22:55:00,1.88192,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.80514,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"359997",2020-03-06 22:56:00,3.36144,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.80577,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359998",2020-03-06 22:57:00,0.553563,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.78624,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"359999",2020-03-06 22:58:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.76734,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360000",2020-03-06 22:59:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.76797,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360001",2020-03-06 23:00:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.76797,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360002",2020-03-06 23:01:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.78813,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360003",2020-03-06 23:02:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.76671,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360004",2020-03-06 23:03:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.76797,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360005",2020-03-06 23:04:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.77112,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360006",2020-03-06 23:05:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.76797,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360007",2020-03-06 23:06:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.74907,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360008",2020-03-06 23:07:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.75474,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360009",2020-03-06 23:08:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.75474,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360010",2020-03-06 23:09:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,2.68254,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360011",2020-03-06 23:10:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,2.67372,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360012",2020-03-06 23:11:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.80577,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360013",2020-03-06 23:12:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.79884,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360014",2020-03-06 23:13:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.7938,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360015",2020-03-06 23:14:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4,0.69489,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360016",2020-03-06 23:15:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.69552,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360017",2020-03-06 23:16:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4,0.70182,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360018",2020-03-06 23:17:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.69867,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360019",2020-03-06 23:18:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.70497,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360020",2020-03-06 23:19:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.69867,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360021",2020-03-06 23:20:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4,0.69804,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360022",2020-03-06 23:21:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.69237,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360023",2020-03-06 23:22:00,1.24544,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4,0.71694,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360024",2020-03-06 23:23:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4,0.71883,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360025",2020-03-06 23:24:00,0.939216,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4,0.72324,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360026",2020-03-06 23:25:00,1.92242,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.1,0.72324,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360027",2020-03-06 23:26:00,3.26688,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.72009,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360028",2020-03-06 23:27:00,3.23249,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.69237,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360029",2020-03-06 23:28:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.69237,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360030",2020-03-06 23:29:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.69741,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360031",2020-03-06 23:30:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,0.69174,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360032",2020-03-06 23:31:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.69741,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360033",2020-03-06 23:32:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.69237,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360034",2020-03-06 23:33:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.69363,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360035",2020-03-06 23:34:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.69048,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360036",2020-03-06 23:35:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.73458,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360037",2020-03-06 23:36:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.74151,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360038",2020-03-06 23:37:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.71757,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360039",2020-03-06 23:38:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.72261,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360040",2020-03-06 23:39:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.72261,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360041",2020-03-06 23:40:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.7497,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360042",2020-03-06 23:41:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.72387,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360043",2020-03-06 23:42:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.72072,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360044",2020-03-06 23:43:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.72891,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360045",2020-03-06 23:44:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.80136,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360046",2020-03-06 23:45:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.78687,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360047",2020-03-06 23:46:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360048",2020-03-06 23:47:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.80577,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360049",2020-03-06 23:48:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.80199,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360050",2020-03-06 23:49:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.81081,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360051",2020-03-06 23:50:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.8001,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360052",2020-03-06 23:51:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360053",2020-03-06 23:52:00,1.24003,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.81837,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360054",2020-03-06 23:53:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.82467,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360055",2020-03-06 23:54:00,1.13779,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.84357,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360056",2020-03-06 23:55:00,2.50398,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.8442,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360057",2020-03-06 23:56:00,3.66324,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.8127,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360058",2020-03-06 23:57:00,3.98075,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,0.81837,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360059",2020-03-06 23:58:00,3.73399,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,0.81774,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360060",2020-03-06 23:59:00,3.13665,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.81522,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360061",2020-03-07 00:00:00,2.61584,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360062",2020-03-07 00:01:00,2.4533,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.81207,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360063",2020-03-07 00:02:00,2.77536,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.82341,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360064",2020-03-07 00:03:00,3.12537,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.82404,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360065",2020-03-07 00:04:00,3.04123,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.81144,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360066",2020-03-07 00:05:00,2.97089,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.81837,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360067",2020-03-07 00:06:00,2.76512,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.80577,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360068",2020-03-07 00:07:00,2.48762,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.83097,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360069",2020-03-07 00:08:00,2.38934,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.74214,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360070",2020-03-07 00:09:00,2.37097,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.82908,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360071",2020-03-07 00:10:00,2.33787,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360072",2020-03-07 00:11:00,2.4047,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,0.80766,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360073",2020-03-07 00:12:00,2.26096,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.79947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360074",2020-03-07 00:13:00,2.38082,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.80262,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360075",2020-03-07 00:14:00,2.19681,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.80073,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360076",2020-03-07 00:15:00,2.21217,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.80514,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360077",2020-03-07 00:16:00,2.15791,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.7938,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360078",2020-03-07 00:17:00,2.12411,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.85617,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360079",2020-03-07 00:18:00,2.18352,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.01997,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360080",2020-03-07 00:19:00,1.99575,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,1.01367,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360081",2020-03-07 00:20:00,2.02807,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.88704,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360082",2020-03-07 00:21:00,1.97425,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.882,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360083",2020-03-07 00:22:00,1.97613,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.78057,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360084",2020-03-07 00:23:00,1.99104,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.78624,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360085",2020-03-07 00:24:00,1.97113,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.77427,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360086",2020-03-07 00:25:00,1.9458,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.77742,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360087",2020-03-07 00:26:00,1.78993,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.77994,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360088",2020-03-07 00:27:00,2.11952,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.77994,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360089",2020-03-07 00:28:00,1.89808,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,0.77427,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360090",2020-03-07 00:29:00,1.92292,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.7749,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360091",2020-03-07 00:30:00,1.9365,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.77427,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360092",2020-03-07 00:31:00,1.91572,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.78561,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360093",2020-03-07 00:32:00,1.91543,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,0.7686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360094",2020-03-07 00:33:00,1.86333,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.6,0.77994,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360095",2020-03-07 00:34:00,1.80132,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.8,0.7686,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360096",2020-03-07 00:35:00,1.85098,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,0.87444,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360097",2020-03-07 00:36:00,1.82575,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,0.88137,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360098",2020-03-07 00:37:00,1.79085,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.8,0.93051,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360099",2020-03-07 00:38:00,1.88013,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.9,0.94374,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360100",2020-03-07 00:39:00,1.78299,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.8,0.93744,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360101",2020-03-07 00:40:00,1.7695,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,0.91287,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360102",2020-03-07 00:41:00,1.79499,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,0.94689,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360103",2020-03-07 00:42:00,1.97909,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,0.95571,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360104",2020-03-07 00:43:00,1.79873,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,0.92232,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360105",2020-03-07 00:44:00,1.81559,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,1.36017,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360106",2020-03-07 00:45:00,3.59482,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,1.40994,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360107",2020-03-07 00:46:00,2.64368,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,1.41435,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360108",2020-03-07 00:47:00,3.0284,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,1.44333,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360109",2020-03-07 00:48:00,3.73301,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,1.44396,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360110",2020-03-07 00:49:00,3.88,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,1.46727,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360111",2020-03-07 00:50:00,3.98702,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.8,1.46979,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360112",2020-03-07 00:51:00,4.05939,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.8,1.46097,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360113",2020-03-07 00:52:00,3.96157,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.9,1.45593,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360114",2020-03-07 00:53:00,4.04127,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.9,1.4742,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360115",2020-03-07 00:54:00,3.7,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,1.48239,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360116",2020-03-07 00:55:00,3.85316,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,1.50696,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360117",2020-03-07 00:56:00,3.85225,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,1.49373,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360118",2020-03-07 00:57:00,3.86155,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.5,1.50507,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360119",2020-03-07 00:58:00,3.98405,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,1.4679,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360120",2020-03-07 00:59:00,3.90547,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,1.14408,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360121",2020-03-07 01:00:00,3.91774,0,0.008,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.6,1.12077,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360122",2020-03-07 01:01:00,4.06846,0,0.008,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.6,1.27827,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360123",2020-03-07 01:02:00,3.93175,0,0.009,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.6,1.13652,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360124",2020-03-07 01:03:00,4.02093,0,0.006,16,22,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21.5,22,21.5,3.7,1.2285,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360125",2020-03-07 01:04:00,4.01239,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.22157,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360126",2020-03-07 01:05:00,4.01183,0,0.017,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.18062,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360127",2020-03-07 01:06:00,4.0238,0,0.032,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.19889,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360128",2020-03-07 01:07:00,4.04493,0,0.017,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.14597,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360129",2020-03-07 01:08:00,3.93703,0,0.021,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,1.13337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360130",2020-03-07 01:09:00,3.90713,0,0,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,1.08927,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360131",2020-03-07 01:10:00,3.87715,0,0.028,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,1.15164,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360132",2020-03-07 01:11:00,3.8952,0,1.862,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.5,3.1059,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360133",2020-03-07 01:12:00,3.8774,0,1.836,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,3.0366,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360134",2020-03-07 01:13:00,3.86181,0,1.887,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,3.09267,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360135",2020-03-07 01:14:00,3.83225,0,1.882,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,3.10338,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360136",2020-03-07 01:15:00,3.81283,0,1.893,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,3.1122,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360137",2020-03-07 01:16:00,3.84049,0,1.891,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,3.11661,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360138",2020-03-07 01:17:00,3.83564,0,1.862,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,3.19914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360139",2020-03-07 01:18:00,3.85022,0,1.896,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,3.1122,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360140",2020-03-07 01:19:00,1.57556,0,1.892,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,3.16827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360141",2020-03-07 01:20:00,2.82925,0,1.906,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.6,3.18654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360142",2020-03-07 01:21:00,3.55425,0,1.877,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,3.13551,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360143",2020-03-07 01:22:00,3.32226,0,0.015,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,2.95911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360144",2020-03-07 01:23:00,3.06174,0,1.897,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,3.18591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360145",2020-03-07 01:24:00,2.55167,0,1.898,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.1,3.18591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360146",2020-03-07 01:25:00,2.27092,0,1.905,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,3.18591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360147",2020-03-07 01:26:00,2.16291,0,1.912,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,3.19914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360148",2020-03-07 01:27:00,1.80335,0,1.88,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,3.16575,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360149",2020-03-07 01:28:00,1.4803,0,1.894,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.7,3.18591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360150",2020-03-07 01:29:00,2.03868,0,1.9,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,3.18654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360151",2020-03-07 01:30:00,2.0112,0,0.031,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,1.22661,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360152",2020-03-07 01:31:00,2.04513,0,0.032,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,1.23291,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360153",2020-03-07 01:32:00,2.11037,0,0.017,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.8,1.20267,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360154",2020-03-07 01:33:00,2.28869,0,0.025,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,3.9,1.22598,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360155",2020-03-07 01:34:00,2.88167,0,0.025,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.1,1.23291,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360156",2020-03-07 01:35:00,2.05739,0,0.033,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21.5,4.2,1.23984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360157",2020-03-07 01:36:00,1.11749,0,0.031,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,4.2,0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360158",2020-03-07 01:37:00,0.995987,0,0.025,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,3.9,0.55377,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360159",2020-03-07 01:38:00,0,0,0.022,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,3.8,0.53676,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360160",2020-03-07 01:39:00,0,0,0.013,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,3.9,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360161",2020-03-07 01:40:00,0,0,0.029,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,3.8,0.5481,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360162",2020-03-07 01:41:00,0,0,0.03,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,3.9,0.54684,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360163",2020-03-07 01:42:00,0,0,0.022,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,3.9,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360164",2020-03-07 01:43:00,0,0,0.026,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,3.9,0.56574,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360165",2020-03-07 01:44:00,0.307517,0,0.017,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,3.9,0.56133,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360166",2020-03-07 01:45:00,0.901333,0,0.032,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,3.8,0.59094,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360167",2020-03-07 01:46:00,0.360452,0,0.033,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,3.8,0.56637,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360168",2020-03-07 01:47:00,0.328698,0,0.025,16,22,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21.5,22,21,3.8,0.59031,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360169",2020-03-07 01:48:00,0.667258,0,0.025,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.7,0.54747,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360170",2020-03-07 01:49:00,0.038317,0,0.032,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.8,0.57771,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360171",2020-03-07 01:50:00,0,0,0.033,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.8,0.5733,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360172",2020-03-07 01:51:00,0,0,0.015,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.8,0.52857,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360173",2020-03-07 01:52:00,0,0,0.024,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.8,0.55881,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360174",2020-03-07 01:53:00,0,0,0.024,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.8,0.54747,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360175",2020-03-07 01:54:00,0,0,0.031,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.7,0.59157,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360176",2020-03-07 01:55:00,0,0,0.032,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.8,0.55377,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360177",2020-03-07 01:56:00,0,0,0.015,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.8,0.53109,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360178",2020-03-07 01:57:00,0,0,0.025,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.8,0.54684,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360179",2020-03-07 01:58:00,0,0,0.025,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.7,0.54684,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360180",2020-03-07 01:59:00,0,0,0.032,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.7,0.55566,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360181",2020-03-07 02:00:00,0.0200355,0,0,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.7,0.51093,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360182",2020-03-07 02:01:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.7,0.59976,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360183",2020-03-07 02:02:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.7,0.49707,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360184",2020-03-07 02:03:00,0,0,0.03,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.7,0.57771,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360185",2020-03-07 02:04:00,0,0,0.013,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.6,0.5103,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360186",2020-03-07 02:05:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.6,0.50337,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360187",2020-03-07 02:06:00,0,0,0.008,16,22,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,21,3.7,0.70812,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360188",2020-03-07 02:07:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.81144,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360189",2020-03-07 02:08:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.74214,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360190",2020-03-07 02:09:00,0,0,0.004,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.59157,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360191",2020-03-07 02:10:00,0,0,1.884,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,2.60631,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360192",2020-03-07 02:11:00,0,0,1.885,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,2.51307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360193",2020-03-07 02:12:00,0,0,1.851,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,2.46897,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360194",2020-03-07 02:13:00,0,0,1.863,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,2.49732,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360195",2020-03-07 02:14:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,0.50904,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360196",2020-03-07 02:15:00,0.656874,0,1.888,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,2.52567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360197",2020-03-07 02:16:00,1.58909,0,1.87,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,2.51811,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360198",2020-03-07 02:17:00,2.40776,0,1.856,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,2.49921,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360199",2020-03-07 02:18:00,2.66267,0,1.83,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,2.43432,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360200",2020-03-07 02:19:00,2.20512,0,1.817,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.4,2.41164,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360201",2020-03-07 02:20:00,0,0,1.868,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,2.47527,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360202",2020-03-07 02:21:00,0,0,1.866,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,2.47779,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360203",2020-03-07 02:22:00,0,0,0.022,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.52794,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360204",2020-03-07 02:23:00,0,0,0.007,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.48447,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360205",2020-03-07 02:24:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.49014,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360206",2020-03-07 02:25:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.48384,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360207",2020-03-07 02:26:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.49014,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360208",2020-03-07 02:27:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.47817,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360209",2020-03-07 02:28:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.47817,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360210",2020-03-07 02:29:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.48951,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360211",2020-03-07 02:30:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.48384,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360212",2020-03-07 02:31:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.48573,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360213",2020-03-07 02:32:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.48951,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360214",2020-03-07 02:33:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.4,0.47817,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360215",2020-03-07 02:34:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.47817,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360216",2020-03-07 02:35:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.4788,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360217",2020-03-07 02:36:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.49077,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360218",2020-03-07 02:37:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.49707,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360219",2020-03-07 02:38:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360220",2020-03-07 02:39:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.50148,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360221",2020-03-07 02:40:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.49077,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360222",2020-03-07 02:41:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.49392,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360223",2020-03-07 02:42:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.50211,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360224",2020-03-07 02:43:00,0.463625,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,0.50778,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360225",2020-03-07 02:44:00,-0.386205,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360226",2020-03-07 02:45:00,0.629076,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,0.52227,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360227",2020-03-07 02:46:00,1.40952,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,0.51597,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360228",2020-03-07 02:47:00,2.53037,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,0.50904,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360229",2020-03-07 02:48:00,2.77202,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.48447,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360230",2020-03-07 02:49:00,2.47522,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.48699,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360231",2020-03-07 02:50:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.48951,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360232",2020-03-07 02:51:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.47817,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360233",2020-03-07 02:52:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.47817,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360234",2020-03-07 02:53:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.50148,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360235",2020-03-07 02:54:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.4,0.48384,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360236",2020-03-07 02:55:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.48384,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360237",2020-03-07 02:56:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.4,0.48384,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360238",2020-03-07 02:57:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.47754,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360239",2020-03-07 02:58:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.4,0.48321,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360240",2020-03-07 02:59:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.47439,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360241",2020-03-07 03:00:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.47187,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360242",2020-03-07 03:01:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.48321,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360243",2020-03-07 03:02:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.48321,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360244",2020-03-07 03:03:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.47754,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360245",2020-03-07 03:04:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.4662,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360246",2020-03-07 03:05:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.48321,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360247",2020-03-07 03:06:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.47754,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360248",2020-03-07 03:07:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360249",2020-03-07 03:08:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,0.48951,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360250",2020-03-07 03:09:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,0.48384,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360251",2020-03-07 03:10:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360252",2020-03-07 03:11:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.4788,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360253",2020-03-07 03:12:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.48006,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360254",2020-03-07 03:13:00,0.819155,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360255",2020-03-07 03:14:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360256",2020-03-07 03:15:00,0.751902,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,0.50652,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360257",2020-03-07 03:16:00,1.63312,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.50337,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360258",2020-03-07 03:17:00,2.72461,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360259",2020-03-07 03:18:00,2.98805,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,0.45927,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360260",2020-03-07 03:19:00,0.539994,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,0.46242,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360261",2020-03-07 03:20:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.9,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360262",2020-03-07 03:21:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.9,0.46053,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360263",2020-03-07 03:22:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.9,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360264",2020-03-07 03:23:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360265",2020-03-07 03:24:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.46494,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360266",2020-03-07 03:25:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.46179,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360267",2020-03-07 03:26:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.45927,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360268",2020-03-07 03:27:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.4914,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360269",2020-03-07 03:28:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.5,0.51534,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360270",2020-03-07 03:29:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.6,0.52164,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"360271",2020-03-07 03:30:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,0.54117,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"360272",2020-03-07 03:31:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,22,21,3.7,0.50967,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"360273",2020-03-07 03:32:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.51534,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"360274",2020-03-07 03:33:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.51534,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"360275",2020-03-07 03:34:00,0.630727,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.52857,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
