"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"360276",2020-03-07 03:35:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.5355,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"360277",2020-03-07 03:36:00,1.40913,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.53487,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"360278",2020-03-07 03:37:00,2.27519,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.55251,1,0,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"360279",2020-03-07 03:38:00,4.59856,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.53361,1,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0,1
"360280",2020-03-07 03:39:00,6.26613,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360281",2020-03-07 03:40:00,6.80553,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.52227,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360282",2020-03-07 03:41:00,5.96124,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360283",2020-03-07 03:42:00,4.05905,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360284",2020-03-07 03:43:00,3.69881,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.51597,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360285",2020-03-07 03:44:00,2.65077,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.5103,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360286",2020-03-07 03:45:00,1.8672,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360287",2020-03-07 03:46:00,1.8986,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.52164,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360288",2020-03-07 03:47:00,2.49494,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.52731,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360289",2020-03-07 03:48:00,2.67784,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.5103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360290",2020-03-07 03:49:00,2.60768,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360291",2020-03-07 03:50:00,2.09137,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.52731,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360292",2020-03-07 03:51:00,1.69834,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360293",2020-03-07 03:52:00,1.58806,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360294",2020-03-07 03:53:00,1.84415,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360295",2020-03-07 03:54:00,1.97324,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.52101,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360296",2020-03-07 03:55:00,2.06821,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.52101,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360297",2020-03-07 03:56:00,2.01872,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360298",2020-03-07 03:57:00,2.00143,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360299",2020-03-07 03:58:00,2.01719,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360300",2020-03-07 03:59:00,2.00786,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.5103,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360301",2020-03-07 04:00:00,2.15978,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360302",2020-03-07 04:01:00,1.8682,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.51093,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360303",2020-03-07 04:02:00,1.96141,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360304",2020-03-07 04:03:00,1.9441,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.51471,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360305",2020-03-07 04:04:00,1.86721,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.51471,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360306",2020-03-07 04:05:00,1.62495,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360307",2020-03-07 04:06:00,1.84797,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.51093,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360308",2020-03-07 04:07:00,1.84195,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.50841,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360309",2020-03-07 04:08:00,1.82412,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.47439,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360310",2020-03-07 04:09:00,0.497301,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360311",2020-03-07 04:10:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360312",2020-03-07 04:11:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360313",2020-03-07 04:12:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.45612,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360314",2020-03-07 04:13:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360315",2020-03-07 04:14:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360316",2020-03-07 04:15:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.46242,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360317",2020-03-07 04:16:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360318",2020-03-07 04:17:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360319",2020-03-07 04:18:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360320",2020-03-07 04:19:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360321",2020-03-07 04:20:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360322",2020-03-07 04:21:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360323",2020-03-07 04:22:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360324",2020-03-07 04:23:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360325",2020-03-07 04:24:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360326",2020-03-07 04:25:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360327",2020-03-07 04:26:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360328",2020-03-07 04:27:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360329",2020-03-07 04:28:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360330",2020-03-07 04:29:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.47691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360331",2020-03-07 04:30:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360332",2020-03-07 04:31:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.46809,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360333",2020-03-07 04:32:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.46872,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360334",2020-03-07 04:33:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360335",2020-03-07 04:34:00,-0.411599,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.49518,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360336",2020-03-07 04:35:00,0.378749,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.49329,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360337",2020-03-07 04:36:00,1.15544,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.4851,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360338",2020-03-07 04:37:00,2.05698,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360339",2020-03-07 04:38:00,2.41134,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.46179,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360340",2020-03-07 04:39:00,1.96741,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360341",2020-03-07 04:40:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360342",2020-03-07 04:41:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360343",2020-03-07 04:42:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360344",2020-03-07 04:43:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360345",2020-03-07 04:44:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360346",2020-03-07 04:45:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360347",2020-03-07 04:46:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.49581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360348",2020-03-07 04:47:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360349",2020-03-07 04:48:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360350",2020-03-07 04:49:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360351",2020-03-07 04:50:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360352",2020-03-07 04:51:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360353",2020-03-07 04:52:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360354",2020-03-07 04:53:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360355",2020-03-07 04:54:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360356",2020-03-07 04:55:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360357",2020-03-07 04:56:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360358",2020-03-07 04:57:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.4851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360359",2020-03-07 04:58:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.48447,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360360",2020-03-07 04:59:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.7,0.48384,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360361",2020-03-07 05:00:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.8,0.86877,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360362",2020-03-07 05:01:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.76797,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360363",2020-03-07 05:02:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.72954,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360364",2020-03-07 05:03:00,0.364268,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.69237,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360365",2020-03-07 05:04:00,-0.398743,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.6867,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360366",2020-03-07 05:05:00,0.796371,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.68544,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360367",2020-03-07 05:06:00,1.44287,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.67977,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360368",2020-03-07 05:07:00,2.6414,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.66717,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360369",2020-03-07 05:08:00,2.78555,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.63,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360370",2020-03-07 05:09:00,2.31959,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.63315,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360371",2020-03-07 05:10:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.63126,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360372",2020-03-07 05:11:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.63378,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360373",2020-03-07 05:12:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.63504,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360374",2020-03-07 05:13:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.63504,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360375",2020-03-07 05:14:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.85554,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360376",2020-03-07 05:15:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.8883,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360377",2020-03-07 05:16:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.74277,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360378",2020-03-07 05:17:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.6,0.72954,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360379",2020-03-07 05:18:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.62433,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360380",2020-03-07 05:19:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.5,0.62307,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360381",2020-03-07 05:20:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.62244,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360382",2020-03-07 05:21:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.62874,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360383",2020-03-07 05:22:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.62874,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360384",2020-03-07 05:23:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.4,0.62307,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360385",2020-03-07 05:24:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.62307,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360386",2020-03-07 05:25:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.62244,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360387",2020-03-07 05:26:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.62244,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360388",2020-03-07 05:27:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.62937,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360389",2020-03-07 05:28:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.62244,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360390",2020-03-07 05:29:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360391",2020-03-07 05:30:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.63441,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360392",2020-03-07 05:31:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.62748,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360393",2020-03-07 05:32:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.2,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360394",2020-03-07 05:33:00,0.825697,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.2,0.64701,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360395",2020-03-07 05:34:00,0,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.2,0.64323,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360396",2020-03-07 05:35:00,0.808579,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.64323,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360397",2020-03-07 05:36:00,1.71913,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.68733,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360398",2020-03-07 05:37:00,2.83763,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.66654,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360399",2020-03-07 05:38:00,3.22439,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.67221,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360400",2020-03-07 05:39:00,3.58709,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.67284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360401",2020-03-07 05:40:00,3.16533,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.66717,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360402",2020-03-07 05:41:00,2.71585,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,21,3.3,0.67221,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360403",2020-03-07 05:42:00,2.21692,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.67473,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360404",2020-03-07 05:43:00,2.35277,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.67725,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360405",2020-03-07 05:44:00,2.36897,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.2,0.67347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360406",2020-03-07 05:45:00,2.44205,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.2,0.67914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360407",2020-03-07 05:46:00,2.41902,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.2,0.67347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360408",2020-03-07 05:47:00,2.43255,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.67347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360409",2020-03-07 05:48:00,2.38486,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.67347,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360410",2020-03-07 05:49:00,2.38673,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.2,0.6678,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360411",2020-03-07 05:50:00,2.33336,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.67851,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360412",2020-03-07 05:51:00,2.17028,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.67221,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360413",2020-03-07 05:52:00,2.03482,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.67221,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360414",2020-03-07 05:53:00,1.98519,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.2,0.66654,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360415",2020-03-07 05:54:00,1.93416,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.6552,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360416",2020-03-07 05:55:00,1.91306,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.67221,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360417",2020-03-07 05:56:00,1.88961,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.2,0.66087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360418",2020-03-07 05:57:00,1.88544,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.2,0.6552,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360419",2020-03-07 05:58:00,2.03169,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.2,0.6552,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360420",2020-03-07 05:59:00,1.88484,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.4,0.66024,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360421",2020-03-07 06:00:00,1.77662,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.65394,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360422",2020-03-07 06:01:00,1.87521,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.66024,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360423",2020-03-07 06:02:00,1.88536,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.2,0.65016,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360424",2020-03-07 06:03:00,1.84598,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.65394,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360425",2020-03-07 06:04:00,1.79607,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.2,0.65394,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360426",2020-03-07 06:05:00,1.77003,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.2,0.65394,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360427",2020-03-07 06:06:00,1.68338,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.65142,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360428",2020-03-07 06:07:00,1.62644,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.4,0.65079,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360429",2020-03-07 06:08:00,1.64861,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.65331,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360430",2020-03-07 06:09:00,1.62358,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.4,0.64512,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360431",2020-03-07 06:10:00,1.62771,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.4,0.64764,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360432",2020-03-07 06:11:00,1.63227,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.65016,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360433",2020-03-07 06:12:00,1.66691,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.64197,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360434",2020-03-07 06:13:00,1.86378,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.4,0.65142,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360435",2020-03-07 06:14:00,1.82328,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360436",2020-03-07 06:15:00,1.72182,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.64827,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360437",2020-03-07 06:16:00,1.7174,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.4,0.6426,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360438",2020-03-07 06:17:00,1.74628,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.4,0.64764,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360439",2020-03-07 06:18:00,1.81558,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.6174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360440",2020-03-07 06:19:00,1.69568,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.3,0.62244,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360441",2020-03-07 06:20:00,1.99487,0,0,16,22,23,22,16,16,16,0,0,21,22,21.5,21.5,21.5,21.5,20.5,3.4,0.62937,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360442",2020-03-07 06:21:00,1.68491,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.4,0.6237,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360443",2020-03-07 06:22:00,1.67553,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.6,0.62748,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360444",2020-03-07 06:23:00,1.6179,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.6,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360445",2020-03-07 06:24:00,1.60362,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.5,0.62559,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360446",2020-03-07 06:25:00,1.5722,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.5,0.6174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360447",2020-03-07 06:26:00,1.59663,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.4,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360448",2020-03-07 06:27:00,1.58836,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.4,0.62874,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360449",2020-03-07 06:28:00,1.57943,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.3,0.6174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360450",2020-03-07 06:29:00,1.56971,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.4,0.62937,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360451",2020-03-07 06:30:00,1.57979,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.4,0.6174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360452",2020-03-07 06:31:00,1.57162,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.4,0.6174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360453",2020-03-07 06:32:00,1.58364,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.5,0.6174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360454",2020-03-07 06:33:00,1.4961,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.3,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360455",2020-03-07 06:34:00,1.58884,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.3,0.62874,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360456",2020-03-07 06:35:00,1.49258,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.3,0.6174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360457",2020-03-07 06:36:00,1.48951,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.2,0.62244,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360458",2020-03-07 06:37:00,1.48838,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.3,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360459",2020-03-07 06:38:00,1.4769,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.3,0.62244,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360460",2020-03-07 06:39:00,1.48778,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.1,0.61677,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360461",2020-03-07 06:40:00,1.45903,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.2,0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360462",2020-03-07 06:41:00,0.911993,0,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.1,0.59094,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360463",2020-03-07 06:42:00,0,9,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.2,0.59094,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360464",2020-03-07 06:43:00,0,7,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21.5,21.5,20.5,3.2,0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360465",2020-03-07 06:44:00,0,8,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.5859,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360466",2020-03-07 06:45:00,0,9,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.5859,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360467",2020-03-07 06:46:00,0,8,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.59094,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360468",2020-03-07 06:47:00,0,10,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.59094,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360469",2020-03-07 06:48:00,0,10,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.3,0.59598,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360470",2020-03-07 06:49:00,0,10,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.57897,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360471",2020-03-07 06:50:00,0,11,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.59031,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360472",2020-03-07 06:51:00,0,11,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360473",2020-03-07 06:52:00,0,11,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.59661,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360474",2020-03-07 06:53:00,0,11,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.6111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360475",2020-03-07 06:54:00,0,11,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.6111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360476",2020-03-07 06:55:00,0,13,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.60984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360477",2020-03-07 06:56:00,0,12,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.3,0.60417,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360478",2020-03-07 06:57:00,0,12,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.60606,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360479",2020-03-07 06:58:00,0,13,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.60417,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360480",2020-03-07 06:59:00,0,13,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.3,0.6363,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360481",2020-03-07 07:00:00,0,14,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360482",2020-03-07 07:01:00,0,14,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.62937,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360483",2020-03-07 07:02:00,0,14,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.6174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360484",2020-03-07 07:03:00,0,15,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.62181,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360485",2020-03-07 07:04:00,0,16,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.60417,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360486",2020-03-07 07:05:00,0.283118,16,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.62307,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360487",2020-03-07 07:06:00,0,16,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.62937,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360488",2020-03-07 07:07:00,0.37584,16,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.61677,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360489",2020-03-07 07:08:00,1.19896,16,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.61677,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360490",2020-03-07 07:09:00,1.74834,17,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.6048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360491",2020-03-07 07:10:00,1.87711,17,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.57897,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360492",2020-03-07 07:11:00,1.27931,17,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.57267,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360493",2020-03-07 07:12:00,0,18,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.55377,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360494",2020-03-07 07:13:00,0,18,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360495",2020-03-07 07:14:00,0,19,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.54117,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360496",2020-03-07 07:15:00,0,19,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.54432,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360497",2020-03-07 07:16:00,0,20,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.5292,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360498",2020-03-07 07:17:00,0,20,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360499",2020-03-07 07:18:00,0,22,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.52731,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360500",2020-03-07 07:19:00,0,22,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.52731,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360501",2020-03-07 07:20:00,0,22,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.52101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360502",2020-03-07 07:21:00,0,24,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.73584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360503",2020-03-07 07:22:00,0,23,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.76104,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360504",2020-03-07 07:23:00,0,26,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.60291,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360505",2020-03-07 07:24:00,0,28,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.59157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360506",2020-03-07 07:25:00,0,27,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360507",2020-03-07 07:26:00,0,28,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360508",2020-03-07 07:27:00,0,27,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360509",2020-03-07 07:28:00,0,27,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.4788,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360510",2020-03-07 07:29:00,0,27,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360511",2020-03-07 07:30:00,0,28,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360512",2020-03-07 07:31:00,0,28,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360513",2020-03-07 07:32:00,0,28,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360514",2020-03-07 07:33:00,0,29,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.47754,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360515",2020-03-07 07:34:00,0,29,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.47691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360516",2020-03-07 07:35:00,0.547262,30,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.48699,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360517",2020-03-07 07:36:00,-0.496292,30,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360518",2020-03-07 07:37:00,0.564412,32,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.47817,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360519",2020-03-07 07:38:00,1.77771,32,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.46494,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360520",2020-03-07 07:39:00,2.54483,35,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.44037,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360521",2020-03-07 07:40:00,2.05476,39,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.40131,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360522",2020-03-07 07:41:00,2.05476,43,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.35847,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360523",2020-03-07 07:42:00,0,49,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.32634,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360524",2020-03-07 07:43:00,0,55,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.29799,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360525",2020-03-07 07:44:00,0,58,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.8,0.2646,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360526",2020-03-07 07:45:00,0,64,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.8,0.25074,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360527",2020-03-07 07:46:00,0,69,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.8,0.25137,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360528",2020-03-07 07:47:00,0,72,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.8,0.2394,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360529",2020-03-07 07:48:00,0,72,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.8,0.25074,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360530",2020-03-07 07:49:00,0,73,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.8,0.24507,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360531",2020-03-07 07:50:00,0,71,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.8,0.24948,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360532",2020-03-07 07:51:00,0,74,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.8,0.23499,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360533",2020-03-07 07:52:00,0,78,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.22617,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360534",2020-03-07 07:53:00,0,83,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.18837,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360535",2020-03-07 07:54:00,0,90,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.16254,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360536",2020-03-07 07:55:00,0,93,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.14364,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360537",2020-03-07 07:56:00,0,93,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.1386,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360538",2020-03-07 07:57:00,0,90,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,2.9,0.16947,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360539",2020-03-07 07:58:00,0,86,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.18144,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360540",2020-03-07 07:59:00,0,81,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.20727,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360541",2020-03-07 08:00:00,0,82,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.19404,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360542",2020-03-07 08:01:00,0,84,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3,0.1764,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360543",2020-03-07 08:02:00,0,86,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.1701,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360544",2020-03-07 08:03:00,0,87,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.1701,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360545",2020-03-07 08:04:00,0,89,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.15687,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360546",2020-03-07 08:05:00,0.827279,91,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.1764,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360547",2020-03-07 08:06:00,0,91,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.1,0.16947,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360548",2020-03-07 08:07:00,0.790878,87,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.19971,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360549",2020-03-07 08:08:00,1.74128,82,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.21924,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360550",2020-03-07 08:09:00,2.5929,78,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.23751,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360551",2020-03-07 08:10:00,2.36537,76,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.22554,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360552",2020-03-07 08:11:00,0,76,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.2,0.21924,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360553",2020-03-07 08:12:00,0,80,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.3,0.19404,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360554",2020-03-07 08:13:00,0.0863889,84,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.3,0.17514,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360555",2020-03-07 08:14:00,0,88,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.4,0.16884,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360556",2020-03-07 08:15:00,0,87,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.4,0.18207,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360557",2020-03-07 08:16:00,0,80,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.23247,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360558",2020-03-07 08:17:00,0,70,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.27027,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360559",2020-03-07 08:18:00,0,66,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.27657,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360560",2020-03-07 08:19:00,0,68,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.2646,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360561",2020-03-07 08:20:00,0,72,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.25704,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360562",2020-03-07 08:21:00,0,74,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.23814,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360563",2020-03-07 08:22:00,0,72,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.6,0.23814,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360564",2020-03-07 08:23:00,0,69,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.6,0.25137,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360565",2020-03-07 08:24:00,0,66,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.6,0.27531,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360566",2020-03-07 08:25:00,0,65,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.6,0.25767,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360567",2020-03-07 08:26:00,0,64,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.6,0.26397,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360568",2020-03-07 08:27:00,0,60,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.28917,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360569",2020-03-07 08:28:00,0,60,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.28224,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360570",2020-03-07 08:29:00,0,60,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.2646,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360571",2020-03-07 08:30:00,0,61,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360572",2020-03-07 08:31:00,0,63,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.51471,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360573",2020-03-07 08:32:00,0,70,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.32067,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360574",2020-03-07 08:33:00,0,79,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.27405,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360575",2020-03-07 08:34:00,0,74,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.19971,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360576",2020-03-07 08:35:00,0.460377,67,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.2394,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360577",2020-03-07 08:36:00,0.259163,69,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.23247,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360578",2020-03-07 08:37:00,0.778381,71,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.2205,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360579",2020-03-07 08:38:00,2.06547,68,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.4,0.2394,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360580",2020-03-07 08:39:00,2.91773,65,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.4,0.25641,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360581",2020-03-07 08:40:00,2.78944,64,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.4,0.23184,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360582",2020-03-07 08:41:00,0,68,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.4,0.20538,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360583",2020-03-07 08:42:00,0,77,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.4,0.15813,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360584",2020-03-07 08:43:00,0,81,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.4,0.1197,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360585",2020-03-07 08:44:00,0,86,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.4,0.08253,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360586",2020-03-07 08:45:00,0,96,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.4,-0.12096,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360587",2020-03-07 08:46:00,0,332,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,-0.4725,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360588",2020-03-07 08:47:00,0,180,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,0.03087,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360589",2020-03-07 08:48:00,0,233,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,-0.31563,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360590",2020-03-07 08:49:00,0,244,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.5,-0.3024,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360591",2020-03-07 08:50:00,0,361,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.6,-0.71946,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360592",2020-03-07 08:51:00,0,363,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.6,-0.73269,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360593",2020-03-07 08:52:00,0,369,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,3.7,-0.75789,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360594",2020-03-07 08:53:00,0,385,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,4.1,-0.79506,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360595",2020-03-07 08:54:00,0,159,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,4.4,0.11781,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360596",2020-03-07 08:55:00,0,406,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,4.7,-0.87066,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360597",2020-03-07 08:56:00,0,214,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,5.1,-0.67914,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360598",2020-03-07 08:57:00,0,390,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,6.1,-0.8064,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
