"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"360599",2020-03-07 08:58:00,0,423,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,6.2,-0.89586,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360600",2020-03-07 08:59:00,0,194,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,5.6,-0.05859,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360601",2020-03-07 09:00:00,0,176,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,4.8,-0.2394,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360602",2020-03-07 09:01:00,0,173,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,4.8,-0.13293,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360603",2020-03-07 09:02:00,0,130,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,4.4,-0.02331,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360604",2020-03-07 09:03:00,0,245,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,4.8,-0.4473,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360605",2020-03-07 09:04:00,0,264,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,4.8,-0.12474,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360606",2020-03-07 09:05:00,-0.372601,377,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,4.9,-0.25956,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360607",2020-03-07 09:06:00,0.489532,121,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,4.6,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360608",2020-03-07 09:07:00,0.968746,164,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,4.3,-0.20853,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360609",2020-03-07 09:08:00,2.23297,377,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,5.1,-0.8253,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360610",2020-03-07 09:09:00,3.02246,435,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,6.4,-0.37359,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360611",2020-03-07 09:10:00,2.79922,168,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,5.9,-0.13293,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360612",2020-03-07 09:11:00,0,488,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,6,-1.19133,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360613",2020-03-07 09:12:00,0,435,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,7.2,-1.04832,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360614",2020-03-07 09:13:00,0,500,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,7.3,-0.87696,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360615",2020-03-07 09:14:00,0,191,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,6.5,-0.29043,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360616",2020-03-07 09:15:00,0,240,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,6.1,-0.89523,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360617",2020-03-07 09:16:00,0,277,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,7.1,-0.25893,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360618",2020-03-07 09:17:00,0,192,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,6,-0.24318,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360619",2020-03-07 09:18:00,0,208,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,5.9,-0.51912,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360620",2020-03-07 09:19:00,0,474,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,6.1,-0.85176,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360621",2020-03-07 09:20:00,0,539,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,7.2,-1.36017,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360622",2020-03-07 09:21:00,0,562,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,7.1,-1.52145,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360623",2020-03-07 09:22:00,0,446,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,8.2,-0.71379,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360624",2020-03-07 09:23:00,0,310,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,7,-0.32319,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360625",2020-03-07 09:24:00,0,375,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,6.6,-0.05229,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360626",2020-03-07 09:25:00,0,522,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,21.5,21,21.5,20.5,6.3,-0.76923,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360627",2020-03-07 09:26:00,0,512,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,6.2,-1.2915,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360628",2020-03-07 09:27:00,0,208,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,5.8,0.02457,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360629",2020-03-07 09:28:00,0,285,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,21.5,21,21.5,20.5,5.6,-0.63693,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360630",2020-03-07 09:29:00,0,521,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,6.2,-1.43199,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360631",2020-03-07 09:30:00,0,599,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,7.2,-1.9089,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360632",2020-03-07 09:31:00,0,628,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,20.5,6.9,-2.03553,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360633",2020-03-07 09:32:00,0,647,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,20.5,7,-2.12751,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360634",2020-03-07 09:33:00,0,671,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,20.5,7,-2.16783,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360635",2020-03-07 09:34:00,0,705,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,20.5,6.9,-2.41101,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360636",2020-03-07 09:35:00,-0.745921,738,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,6.5,-2.53953,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360637",2020-03-07 09:36:00,0.643376,763,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,6.7,-2.63088,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360638",2020-03-07 09:37:00,1.2219,532,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,6.3,-1.67706,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360639",2020-03-07 09:38:00,2.46187,425,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.8,-1.79613,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360640",2020-03-07 09:39:00,2.94341,471,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,6.2,-1.53216,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360641",2020-03-07 09:40:00,2.97846,607,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,6.4,-1.01556,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360642",2020-03-07 09:41:00,0,272,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,6.4,-0.70056,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360643",2020-03-07 09:42:00,0,274,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,6.2,-0.51849,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360644",2020-03-07 09:43:00,0,209,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.8,-0.42336,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360645",2020-03-07 09:44:00,0,240,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.8,-0.58716,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360646",2020-03-07 09:45:00,0,198,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.3,-0.34209,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360647",2020-03-07 09:46:00,0,173,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5,-0.24759,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360648",2020-03-07 09:47:00,0,175,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.3,-0.29043,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360649",2020-03-07 09:48:00,0,192,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.6,-0.3843,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360650",2020-03-07 09:49:00,0,213,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.6,-0.4599,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360651",2020-03-07 09:50:00,0,219,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.3,-0.46116,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360652",2020-03-07 09:51:00,0,203,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.6,-0.36036,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360653",2020-03-07 09:52:00,0,177,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.4,-0.23562,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360654",2020-03-07 09:53:00,0,158,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.5,-0.12789,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360655",2020-03-07 09:54:00,0,141,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.5,-0.063,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360656",2020-03-07 09:55:00,0,131,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.4,-0.0063,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360657",2020-03-07 09:56:00,0,121,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,4.8,0.05607,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360658",2020-03-07 09:57:00,0,119,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,4.8,0.04977,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360659",2020-03-07 09:58:00,0,129,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5,-0.01575,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360660",2020-03-07 09:59:00,0,151,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,4.7,-0.12663,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360661",2020-03-07 10:00:00,0,174,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,4.3,-0.38556,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360662",2020-03-07 10:01:00,0,294,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,4.6,-0.9324,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360663",2020-03-07 10:02:00,0,176,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,4.9,1.05714,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360664",2020-03-07 10:03:00,0,164,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,4.7,-0.20979,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360665",2020-03-07 10:04:00,0,678,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,4.9,-1.61343,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360666",2020-03-07 10:05:00,-0.782347,658,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,5.6,-1.44963,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360667",2020-03-07 10:06:00,0.646934,653,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,6.4,-1.61343,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360668",2020-03-07 10:07:00,1.18199,671,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,6.3,-1.68273,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360669",2020-03-07 10:08:00,2.50343,659,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,6.2,-0.4536,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360670",2020-03-07 10:09:00,3.17244,171,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,6.2,-2.36439,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360671",2020-03-07 10:10:00,2.5232,724,0,16,22,23,22,16,16,16,0,0,20.5,22,21.5,22,21,21.5,20.5,6.7,-2.45133,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360672",2020-03-07 10:11:00,0,751,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,20.5,6.5,-2.59056,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360673",2020-03-07 10:12:00,0,794,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,20.5,6.5,-2.79468,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360674",2020-03-07 10:13:00,0,787,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,20.5,7.2,-1.69659,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360675",2020-03-07 10:14:00,0,626,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,20.5,7.1,-2.21886,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360676",2020-03-07 10:15:00,0,923,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,21,7.1,-2.49669,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360677",2020-03-07 10:16:00,0,442,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,21,6.4,-1.50759,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360678",2020-03-07 10:17:00,0,530,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,21,6.3,-1.14093,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360679",2020-03-07 10:18:00,0,349,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,21,7.1,-1.19763,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360680",2020-03-07 10:19:00,0,851,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,21,7.1,-1.26126,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360681",2020-03-07 10:20:00,0,881,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,21,7.7,-1.57878,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360682",2020-03-07 10:21:00,0,393,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,21,8,-0.85806,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360683",2020-03-07 10:22:00,0,303,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,21,8.1,-0.97146,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360684",2020-03-07 10:23:00,0,340,0,16,22,23,22,16,16,16,0,0,20.5,22.5,21.5,22,21,21.5,21,8.1,-1.29213,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360685",2020-03-07 10:24:00,0,291,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,7.6,-0.3717,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360686",2020-03-07 10:25:00,0,266,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,7.7,-0.67221,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360687",2020-03-07 10:26:00,0,221,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,7,-0.51912,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360688",2020-03-07 10:27:00,0,203,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.9,-0.43596,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360689",2020-03-07 10:28:00,0,206,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.6,-0.41895,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360690",2020-03-07 10:29:00,0,188,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.6,-0.34839,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360691",2020-03-07 10:30:00,0,183,0.781,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.5,0.47691,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360692",2020-03-07 10:31:00,0,184,0.779,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.4,0.4284,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360693",2020-03-07 10:32:00,0,175,0.4,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.5,0.21357,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360694",2020-03-07 10:33:00,0,164,0.793,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.7,0.66087,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360695",2020-03-07 10:34:00,0,165,0.8,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.8,0.57897,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360696",2020-03-07 10:35:00,-0.656569,176,0.052,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.7,-0.14868,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360697",2020-03-07 10:36:00,0.652584,177,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.8,-0.34587,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360698",2020-03-07 10:37:00,1.17376,176,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.7,-0.25326,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360699",2020-03-07 10:38:00,2.46211,172,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.5,-0.25767,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360700",2020-03-07 10:39:00,1.30924,170,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.6,-0.30618,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360701",2020-03-07 10:40:00,0,170,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.6,-0.27279,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360702",2020-03-07 10:41:00,0,172,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.3,-0.315,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360703",2020-03-07 10:42:00,0,184,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.3,-0.38493,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360704",2020-03-07 10:43:00,0,193,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6,-0.4599,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360705",2020-03-07 10:44:00,0,192,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6.2,-0.44163,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360706",2020-03-07 10:45:00,0,190,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,5.9,-0.37989,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360707",2020-03-07 10:46:00,0,181,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,6,-0.3717,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360708",2020-03-07 10:47:00,0,176,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,5.7,-0.36603,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360709",2020-03-07 10:48:00,0,177,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,5.6,-0.36603,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360710",2020-03-07 10:49:00,0,176,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,5.4,-0.34146,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360711",2020-03-07 10:50:00,0,169,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,21.5,21,5.6,-0.29736,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360712",2020-03-07 10:51:00,0,162,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.3,-0.27216,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360713",2020-03-07 10:52:00,0,158,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.3,-0.27342,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360714",2020-03-07 10:53:00,0,159,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.6,-0.27405,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360715",2020-03-07 10:54:00,0,161,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.5,-0.29358,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360716",2020-03-07 10:55:00,0,166,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.7,-0.30366,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360717",2020-03-07 10:56:00,0,173,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.6,-0.33579,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360718",2020-03-07 10:57:00,0,180,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.5,-0.26649,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"360719",2020-03-07 10:58:00,0,192,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.2,-0.17199,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360720",2020-03-07 10:59:00,0,203,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.2,-0.21483,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360721",2020-03-07 11:00:00,0,213,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5,-0.39879,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360722",2020-03-07 11:01:00,0,224,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5,-0.49266,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360723",2020-03-07 11:02:00,0,234,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.2,-0.66843,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360724",2020-03-07 11:03:00,0,246,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.7,-0.73017,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360725",2020-03-07 11:04:00,1.12291,255,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.9,-0.74529,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360726",2020-03-07 11:05:00,0,264,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.8,-0.7875,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360727",2020-03-07 11:06:00,0.951526,273,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.6,-0.8442,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360728",2020-03-07 11:07:00,1.96424,285,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,6,-0.90216,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"360729",2020-03-07 11:08:00,3.04018,300,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,6,-0.99036,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360730",2020-03-07 11:09:00,2.93862,319,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.9,-1.10439,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360731",2020-03-07 11:10:00,0,339,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.6,-1.14849,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360732",2020-03-07 11:11:00,0,665,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.6,-1.27449,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360733",2020-03-07 11:12:00,0,1014,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,5.8,-1.63296,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360734",2020-03-07 11:13:00,0,1045,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,6.2,-1.58256,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360735",2020-03-07 11:14:00,0,1038,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,6.1,-1.4931,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360736",2020-03-07 11:15:00,0,1044,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,6.6,-1.60209,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"360737",2020-03-07 11:16:00,0,996,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,21.5,21,6.8,-1.61469,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360738",2020-03-07 11:17:00,0,991,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7,-1.49373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360739",2020-03-07 11:18:00,0,387,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.9,-0.94626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360740",2020-03-07 11:19:00,0,337,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.9,-0.92043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360741",2020-03-07 11:20:00,0,307,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.8,-0.83349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360742",2020-03-07 11:21:00,0,290,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.5,-0.80514,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360743",2020-03-07 11:22:00,0,283,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.3,-0.80325,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360744",2020-03-07 11:23:00,0,280,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6,-0.79758,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360745",2020-03-07 11:24:00,0,272,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.1,-0.75411,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360746",2020-03-07 11:25:00,0,271,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.3,-0.73899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360747",2020-03-07 11:26:00,0,348,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.1,-1.02249,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360748",2020-03-07 11:27:00,0,341,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.1,-0.74466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360749",2020-03-07 11:28:00,0,272,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.2,-0.68733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360750",2020-03-07 11:29:00,0,258,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.1,-0.61929,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360751",2020-03-07 11:30:00,0,244,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.2,-0.57393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360752",2020-03-07 11:31:00,0,240,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,5.9,-0.54999,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360753",2020-03-07 11:32:00,0,296,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,5.9,-0.59346,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360754",2020-03-07 11:33:00,0,552,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6,-0.99855,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360755",2020-03-07 11:34:00,0,632,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.6,-0.82215,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360756",2020-03-07 11:35:00,0,604,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7,-0.91539,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360757",2020-03-07 11:36:00,0,475,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.7,-0.62433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360758",2020-03-07 11:37:00,0,821,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.5,-1.08486,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360759",2020-03-07 11:38:00,0,993,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.3,-1.11006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360760",2020-03-07 11:39:00,0,986,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.1,-0.97839,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360761",2020-03-07 11:40:00,0,964,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.5,-0.93366,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360762",2020-03-07 11:41:00,0,962,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.5,-0.86247,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360763",2020-03-07 11:42:00,0,951,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.7,-0.72198,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360764",2020-03-07 11:43:00,0,914,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.8,-0.56952,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360765",2020-03-07 11:44:00,0,937,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,9,-0.56763,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360766",2020-03-07 11:45:00,0,941,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,9.4,-0.88956,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360767",2020-03-07 11:46:00,0,952,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,8.5,-0.97146,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360768",2020-03-07 11:47:00,0,954,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.8,-0.95382,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360769",2020-03-07 11:48:00,0,959,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,8.4,-0.99162,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360770",2020-03-07 11:49:00,0,960,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,9.2,-1.18818,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360771",2020-03-07 11:50:00,0,962,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,9.3,-1.23669,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360772",2020-03-07 11:51:00,0,962,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,8.8,-1.22283,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360773",2020-03-07 11:52:00,0,969,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,8.9,-1.32048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360774",2020-03-07 11:53:00,0,985,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,9.2,-1.27701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360775",2020-03-07 11:54:00,0,1005,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,9.4,-1.35513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360776",2020-03-07 11:55:00,0,1027,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,9.3,-1.57941,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360777",2020-03-07 11:56:00,0,1056,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,8.5,-1.58823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360778",2020-03-07 11:57:00,0,1089,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,9.1,-1.76589,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360779",2020-03-07 11:58:00,0,1117,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,9.1,-1.95426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360780",2020-03-07 11:59:00,0,1154,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,9.4,-2.00403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360781",2020-03-07 12:00:00,0,412,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,9.1,-1.20708,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360782",2020-03-07 12:01:00,0,893,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,8.9,-1.97064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360783",2020-03-07 12:02:00,0,463,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,9.2,-1.323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360784",2020-03-07 12:03:00,0,833,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,8.5,-1.86039,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360785",2020-03-07 12:04:00,0,479,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.8,-2.26863,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"360786",2020-03-07 12:05:00,0,500,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,8.1,-2.1546,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"360787",2020-03-07 12:06:00,0,535,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.9,-1.77849,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"360788",2020-03-07 12:07:00,0,492,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.9,-1.54476,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"360789",2020-03-07 12:08:00,0,413,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,8.2,-1.26063,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"360790",2020-03-07 12:09:00,0,397,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,8.6,-1.19952,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"360791",2020-03-07 12:10:00,0,380,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,8.5,-1.12203,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"360792",2020-03-07 12:11:00,1.1331,352,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,8.8,-0.95193,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"360793",2020-03-07 12:12:00,1.79202,313,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,8.4,-0.76986,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"360794",2020-03-07 12:13:00,2.84144,283,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.9,-0.65646,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"360795",2020-03-07 12:14:00,3.45337,265,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.7,-0.59976,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360796",2020-03-07 12:15:00,0,248,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.9,-0.53109,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360797",2020-03-07 12:16:00,0,238,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.9,-0.48951,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360798",2020-03-07 12:17:00,0,230,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.8,-0.47943,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360799",2020-03-07 12:18:00,0,227,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.7,-0.46368,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360800",2020-03-07 12:19:00,0,230,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.6,-0.48258,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360801",2020-03-07 12:20:00,0,234,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.5,-0.51093,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360802",2020-03-07 12:21:00,0,238,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.6,-0.48132,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360803",2020-03-07 12:22:00,0,237,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.3,-0.2457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360804",2020-03-07 12:23:00,0,234,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,6.9,-0.20349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360805",2020-03-07 12:24:00,0,228,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.4,-0.29043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360806",2020-03-07 12:25:00,0,228,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.5,-0.378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360807",2020-03-07 12:26:00,0,231,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.6,-0.52605,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360808",2020-03-07 12:27:00,0,233,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.5,-0.53739,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360809",2020-03-07 12:28:00,0,237,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.2,-0.56196,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360810",2020-03-07 12:29:00,0,235,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.2,-0.5733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360811",2020-03-07 12:30:00,0,236,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.4,-0.5922,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360812",2020-03-07 12:31:00,0,239,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7.1,-0.59283,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360813",2020-03-07 12:32:00,0,242,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7,-0.61866,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360814",2020-03-07 12:33:00,0,247,0,16,22,23,22,16,16,16,0,0,20.5,22.5,22,22,21,22,21,7,-0.64323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360815",2020-03-07 12:34:00,0,248,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.9,-0.6552,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360816",2020-03-07 12:35:00,0,250,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.9,-0.66906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360817",2020-03-07 12:36:00,0,255,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7,-0.69174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360818",2020-03-07 12:37:00,0,261,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.9,-0.7245,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360819",2020-03-07 12:38:00,0,265,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.9,-0.74466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360820",2020-03-07 12:39:00,0,274,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7,-0.77301,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360821",2020-03-07 12:40:00,0,284,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7,-0.83853,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360822",2020-03-07 12:41:00,0,298,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.5,-0.92421,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360823",2020-03-07 12:42:00,0,321,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.6,-1.04643,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360824",2020-03-07 12:43:00,0,383,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.2,-1.5372,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360825",2020-03-07 12:44:00,0,897,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.5,-3.11346,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360826",2020-03-07 12:45:00,0,1135,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,8.2,-4.59459,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360827",2020-03-07 12:46:00,0,1122,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,8.4,-4.3407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360828",2020-03-07 12:47:00,0,1147,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,8.4,-4.11075,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360829",2020-03-07 12:48:00,0,652,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,9,-2.46456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360830",2020-03-07 12:49:00,0,886,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,9,-4.36023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360831",2020-03-07 12:50:00,0,1156,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,8.5,-4.19769,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360832",2020-03-07 12:51:00,0,734,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,9,-1.81755,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360833",2020-03-07 12:52:00,0,492,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,8.9,-1.53909,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360834",2020-03-07 12:53:00,0,434,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,9.1,-1.46286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360835",2020-03-07 12:54:00,0,443,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,8.7,-1.48113,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360836",2020-03-07 12:55:00,0,440,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,8.5,-1.46349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360837",2020-03-07 12:56:00,0,418,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,7.9,-1.41057,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360838",2020-03-07 12:57:00,0,404,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,8.3,-1.36269,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360839",2020-03-07 12:58:00,0,392,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,8.4,-0.92106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360840",2020-03-07 12:59:00,0,381,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,8.4,-0.98343,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360841",2020-03-07 13:00:00,0,377,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,8.2,-0.98028,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360842",2020-03-07 13:01:00,0,377,0.119,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,8.1,-0.63819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360843",2020-03-07 13:02:00,0,375,0.119,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,8.3,-0.8379,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360844",2020-03-07 13:03:00,0,374,0.118,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,8.2,-0.82719,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360845",2020-03-07 13:04:00,0,371,0.288,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,8.6,-0.97902,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360846",2020-03-07 13:05:00,0,370,0.169,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,8.3,-1.24236,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360847",2020-03-07 13:06:00,0,367,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,7.7,-1.26063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360848",2020-03-07 13:07:00,0,359,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,7.9,-1.21086,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360849",2020-03-07 13:08:00,0,356,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,7.9,-1.20393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360850",2020-03-07 13:09:00,0,353,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21,22,21,8.2,-1.19196,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360851",2020-03-07 13:10:00,0,350,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,8.1,-1.18377,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360852",2020-03-07 13:11:00,0,345,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.6,-1.15983,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360853",2020-03-07 13:12:00,0,341,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,8.1,-1.13904,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360854",2020-03-07 13:13:00,0,338,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.7,-1.12266,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360855",2020-03-07 13:14:00,0,337,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.8,-1.08486,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360856",2020-03-07 13:15:00,0,337,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.4,-1.09683,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360857",2020-03-07 13:16:00,0,338,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.8,-1.1088,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360858",2020-03-07 13:17:00,0,340,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.8,-1.10439,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360859",2020-03-07 13:18:00,0,342,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.7,-1.12959,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360860",2020-03-07 13:19:00,0,342,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.4,-1.14093,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360861",2020-03-07 13:20:00,0,339,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.1,-1.12329,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360862",2020-03-07 13:21:00,0,337,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.6,-1.09746,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360863",2020-03-07 13:22:00,0,332,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.5,-1.0899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360864",2020-03-07 13:23:00,0,330,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.6,-1.06596,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360865",2020-03-07 13:24:00,0,328,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.1,-1.02186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360866",2020-03-07 13:25:00,0,325,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.8,-1.02501,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360867",2020-03-07 13:26:00,0,325,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,6.7,-1.00296,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360868",2020-03-07 13:27:00,0,324,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.1,-1.00548,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360869",2020-03-07 13:28:00,0,323,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.5,-1.0143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360870",2020-03-07 13:29:00,0,323,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22,21,22,21,7.7,-1.0143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360871",2020-03-07 13:30:00,0,323,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21,22,21,7.9,-1.00359,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360872",2020-03-07 13:31:00,0,323,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21,22,21.5,7.7,-1.01493,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360873",2020-03-07 13:32:00,0,324,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21,22,21.5,8.1,-0.99036,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360874",2020-03-07 13:33:00,0,329,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21,22,21.5,7.5,-1.02375,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360875",2020-03-07 13:34:00,0,332,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21,22,21.5,7.6,-1.05903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360876",2020-03-07 13:35:00,0,336,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.1,-1.06659,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360877",2020-03-07 13:36:00,0,339,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7,-0.82593,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360878",2020-03-07 13:37:00,0,342,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.2,-0.79506,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360879",2020-03-07 13:38:00,0,345,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,6.8,-0.90216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360880",2020-03-07 13:39:00,0,348,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,6.8,-1.01493,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360881",2020-03-07 13:40:00,0,350,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.2,-1.14093,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360882",2020-03-07 13:41:00,0,349,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.5,-1.15353,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360883",2020-03-07 13:42:00,0,348,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.7,-1.17054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360884",2020-03-07 13:43:00,0,343,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.4,-1.14282,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360885",2020-03-07 13:44:00,0,337,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.4,-1.1151,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360886",2020-03-07 13:45:00,0,332,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.4,-1.06911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360887",2020-03-07 13:46:00,0,321,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.1,-1.02816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360888",2020-03-07 13:47:00,0,312,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.1,-0.99036,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360889",2020-03-07 13:48:00,0,305,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,6.8,-0.94563,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360890",2020-03-07 13:49:00,0,298,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,6.8,-0.90783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360891",2020-03-07 13:50:00,0,291,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,6.9,-0.87696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360892",2020-03-07 13:51:00,0,289,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.4,-0.85806,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360893",2020-03-07 13:52:00,0,287,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.4,-0.85176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360894",2020-03-07 13:53:00,0,286,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.2,-0.93996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360895",2020-03-07 13:54:00,0,285,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7,-0.90153,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360896",2020-03-07 13:55:00,0,285,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,6.8,-0.89334,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360897",2020-03-07 13:56:00,0,284,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.2,-0.87759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360898",2020-03-07 13:57:00,0,284,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.5,-0.88326,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360899",2020-03-07 13:58:00,0,283,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.4,-0.8946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360900",2020-03-07 13:59:00,0,288,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.5,-0.90279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360901",2020-03-07 14:00:00,0,291,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.7,-0.9261,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360902",2020-03-07 14:01:00,0,295,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.5,-0.93933,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360903",2020-03-07 14:02:00,0,298,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.6,-0.9576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360904",2020-03-07 14:03:00,0,301,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.2,-0.97776,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360905",2020-03-07 14:04:00,0,302,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.5,-0.9891,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360906",2020-03-07 14:05:00,0,305,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7,-0.99099,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360907",2020-03-07 14:06:00,0,308,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7,-0.99036,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360908",2020-03-07 14:07:00,0,311,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7,-1.02186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360909",2020-03-07 14:08:00,0,316,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.1,-1.01556,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360910",2020-03-07 14:09:00,0,321,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7,-1.07226,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360911",2020-03-07 14:10:00,0,327,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7,-1.1088,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360912",2020-03-07 14:11:00,0,333,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.1,-1.1403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360913",2020-03-07 14:12:00,0,338,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.3,-1.12833,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360914",2020-03-07 14:13:00,0,347,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.6,-1.19637,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360915",2020-03-07 14:14:00,0,355,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.6,-1.21023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360916",2020-03-07 14:15:00,0,364,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.4,-1.28079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360917",2020-03-07 14:16:00,0,372,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.3,-1.25433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360918",2020-03-07 14:17:00,0,382,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.5,-1.07793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360919",2020-03-07 14:18:00,0,385,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,8,-1.04076,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360920",2020-03-07 14:19:00,0,390,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.8,-1.16676,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360921",2020-03-07 14:20:00,0,388,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.4,-1.21086,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360922",2020-03-07 14:21:00,0,389,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.4,-1.33119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360923",2020-03-07 14:22:00,0,390,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.2,-1.34883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360924",2020-03-07 14:23:00,0,392,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.3,-1.34694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360925",2020-03-07 14:24:00,0,392,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.8,-1.35198,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360926",2020-03-07 14:25:00,0,401,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,8,-1.46853,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360927",2020-03-07 14:26:00,0,441,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.8,-1.77849,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360928",2020-03-07 14:27:00,0,689,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.5,-2.84256,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360929",2020-03-07 14:28:00,0,346,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.5,-1.10376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
