"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"360930",2020-03-07 14:29:00,0,317,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.3,-0.98973,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360931",2020-03-07 14:30:00,0,309,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.2,-0.95823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360932",2020-03-07 14:31:00,0,300,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.3,-0.90279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360933",2020-03-07 14:32:00,0,287,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.2,-0.84483,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360934",2020-03-07 14:33:00,0,279,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.3,-0.81963,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360935",2020-03-07 14:34:00,0,281,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.6,-0.93933,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360936",2020-03-07 14:35:00,0,482,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.9,-1.04706,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360937",2020-03-07 14:36:00,0,282,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,8.1,-0.81711,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360938",2020-03-07 14:37:00,0,271,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.8,-0.79506,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360939",2020-03-07 14:38:00,0,267,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7,-0.7938,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360940",2020-03-07 14:39:00,0,265,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,6.9,-0.78813,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360941",2020-03-07 14:40:00,0,449,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.1,-1.02186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360942",2020-03-07 14:41:00,0,274,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.3,-0.78498,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360943",2020-03-07 14:42:00,0,278,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.6,-0.92169,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360944",2020-03-07 14:43:00,0,392,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.5,-0.81333,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360945",2020-03-07 14:44:00,0,300,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.7,-1.1529,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360946",2020-03-07 14:45:00,0,590,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.5,-3.2634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360947",2020-03-07 14:46:00,0,880,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.7,-3.49209,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360948",2020-03-07 14:47:00,0,627,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.7,-2.64789,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360949",2020-03-07 14:48:00,0,249,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.7,-0.63378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360950",2020-03-07 14:49:00,0,275,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.4,-0.70938,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360951",2020-03-07 14:50:00,0,304,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,6.9,-1.07793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360952",2020-03-07 14:51:00,0,274,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,6.9,-0.65016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360953",2020-03-07 14:52:00,0,241,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.6,-0.54936,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360954",2020-03-07 14:53:00,0,217,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.1,-0.67536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360955",2020-03-07 14:54:00,0,193,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.1,-0.40383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360956",2020-03-07 14:55:00,0,191,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.1,-0.40383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360957",2020-03-07 14:56:00,0,193,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,6.9,-0.16947,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360958",2020-03-07 14:57:00,0,200,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,6.9,-0.18837,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360959",2020-03-07 14:58:00,0,208,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,6.8,-0.31563,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360960",2020-03-07 14:59:00,0,216,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7,-0.4473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360961",2020-03-07 15:00:00,0,225,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.2,-0.61173,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360962",2020-03-07 15:01:00,0,241,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.4,-0.69363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360963",2020-03-07 15:02:00,0,280,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.5,-0.8631,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360964",2020-03-07 15:03:00,0,279,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.9,-0.87759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360965",2020-03-07 15:04:00,0,305,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.7,-0.92106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360966",2020-03-07 15:05:00,0,324,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.7,-1.1466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360967",2020-03-07 15:06:00,0,297,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.5,-0.95319,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360968",2020-03-07 15:07:00,0,477,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7,-2.97486,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360969",2020-03-07 15:08:00,0,815,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.3,-3.20166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360970",2020-03-07 15:09:00,0,809,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.9,-3.15693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360971",2020-03-07 15:10:00,0,787,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,8,-3.04983,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360972",2020-03-07 15:11:00,0,787,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.3,-2.9673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360973",2020-03-07 15:12:00,0,794,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.7,-2.96919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360974",2020-03-07 15:13:00,0,765,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.8,-2.79909,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360975",2020-03-07 15:14:00,0,763,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.7,-2.77956,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360976",2020-03-07 15:15:00,0,688,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.8,-2.57166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360977",2020-03-07 15:16:00,0,674,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,8.2,-2.67813,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360978",2020-03-07 15:17:00,0,715,0,16,22,23,22,16,16,16,0,0,20.5,22,22,22.5,21.5,22,21.5,7.9,-2.72349,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360979",2020-03-07 15:18:00,0,707,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.1,-2.6271,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360980",2020-03-07 15:19:00,0,675,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.6,-2.43873,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360981",2020-03-07 15:20:00,0,681,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,9.3,-2.50236,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360982",2020-03-07 15:21:00,0,678,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.7,-2.4696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360983",2020-03-07 15:22:00,0,542,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.5,-2.2428,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360984",2020-03-07 15:23:00,0,658,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.7,-2.37573,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360985",2020-03-07 15:24:00,0,654,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,9.5,-2.35116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360986",2020-03-07 15:25:00,0,641,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.9,-2.29446,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360987",2020-03-07 15:26:00,0,653,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.9,-2.35494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360988",2020-03-07 15:27:00,0,384,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.6,-1.10376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360989",2020-03-07 15:28:00,0,417,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.4,-1.61973,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360990",2020-03-07 15:29:00,0,513,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,9.1,-1.53279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360991",2020-03-07 15:30:00,0,518,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.5,-2.10672,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360992",2020-03-07 15:31:00,0,592,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.5,-1.83519,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360993",2020-03-07 15:32:00,0,567,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.9,-2.06703,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360994",2020-03-07 15:33:00,0,618,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,9.4,-0.05796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360995",2020-03-07 15:34:00,0,622,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,9.9,0.55377,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360996",2020-03-07 15:35:00,0,613,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.7,0.42084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360997",2020-03-07 15:36:00,0,611,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,21.5,8.6,-1.68462,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360998",2020-03-07 15:37:00,0,198,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.1,-0.75096,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"360999",2020-03-07 15:38:00,0,526,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.3,-1.61721,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361000",2020-03-07 15:39:00,0,487,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.9,-1.39986,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361001",2020-03-07 15:40:00,0,342,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.3,-0.85113,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361002",2020-03-07 15:41:00,0,267,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.3,-0.21105,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361003",2020-03-07 15:42:00,0,175,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.9,-0.11214,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361004",2020-03-07 15:43:00,0,189,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.8,-0.48699,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361005",2020-03-07 15:44:00,0,293,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.6,-0.95823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361006",2020-03-07 15:45:00,0,556,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.8,-1.65249,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361007",2020-03-07 15:46:00,0,523,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.1,-1.27386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361008",2020-03-07 15:47:00,0,520,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,9.1,-1.43325,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361009",2020-03-07 15:48:00,0,457,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,9.3,-1.49499,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361010",2020-03-07 15:49:00,0,227,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.7,-0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361011",2020-03-07 15:50:00,0,279,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.8,-0.60669,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361012",2020-03-07 15:51:00,0,347,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,9.1,-1.21905,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361013",2020-03-07 15:52:00,0,279,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.9,-0.56826,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361014",2020-03-07 15:53:00,0,217,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.1,-0.5733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361015",2020-03-07 15:54:00,0,211,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.9,-0.5418,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361016",2020-03-07 15:55:00,0,207,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.9,-0.51156,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361017",2020-03-07 15:56:00,0,205,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.8,-0.49329,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361018",2020-03-07 15:57:00,0,206,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.8,-0.5103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361019",2020-03-07 15:58:00,0,202,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.6,-0.47439,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361020",2020-03-07 15:59:00,0,198,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.6,-0.45486,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361021",2020-03-07 16:00:00,0,192,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.5,0.12789,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361022",2020-03-07 16:01:00,0,195,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.6,-0.19782,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361023",2020-03-07 16:02:00,0,324,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.9,-1.30914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361024",2020-03-07 16:03:00,0,201,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.9,-0.26775,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361025",2020-03-07 16:04:00,0,193,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.9,-0.25389,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361026",2020-03-07 16:05:00,0,287,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.7,-0.87759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361027",2020-03-07 16:06:00,0,206,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.5,-0.35343,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361028",2020-03-07 16:07:00,0,257,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.4,-0.40635,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361029",2020-03-07 16:08:00,0,530,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.8,-1.5246,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361030",2020-03-07 16:09:00,0,560,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8,-1.512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361031",2020-03-07 16:10:00,0,524,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.3,-1.45656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361032",2020-03-07 16:11:00,0,536,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.8,-1.2159,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361033",2020-03-07 16:12:00,0,558,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.7,-1.21779,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361034",2020-03-07 16:13:00,0,558,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.6,-1.25811,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361035",2020-03-07 16:14:00,0,553,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.9,-1.32048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361036",2020-03-07 16:15:00,0,557,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.2,-0.90909,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361037",2020-03-07 16:16:00,0,533,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.1,-1.15983,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361038",2020-03-07 16:17:00,0,396,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,8.2,-0.64449,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361039",2020-03-07 16:18:00,0,203,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,8.2,-0.38493,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361040",2020-03-07 16:19:00,0,281,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,8.3,-0.55503,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361041",2020-03-07 16:20:00,0,267,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,8.3,-0.65898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361042",2020-03-07 16:21:00,0,453,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,8.3,-1.22157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361043",2020-03-07 16:22:00,0,364,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8,-1.0395,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361044",2020-03-07 16:23:00,0,432,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.8,-0.85869,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361045",2020-03-07 16:24:00,0,256,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8,-0.65709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361046",2020-03-07 16:25:00,0,431,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,8.1,-0.81396,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361047",2020-03-07 16:26:00,0,398,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,8,-0.6363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361048",2020-03-07 16:27:00,0,383,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.9,-0.26586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361049",2020-03-07 16:28:00,0,192,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.9,-0.22113,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361050",2020-03-07 16:29:00,0,192,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.9,-0.315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361051",2020-03-07 16:30:00,0,360,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.9,-0.85995,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361052",2020-03-07 16:31:00,0,460,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.9,-1.1088,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361053",2020-03-07 16:32:00,0,449,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.9,-0.73017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361054",2020-03-07 16:33:00,0,310,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.9,-0.16317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361055",2020-03-07 16:34:00,0,162,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.9,-0.08946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361056",2020-03-07 16:35:00,0,153,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.9,-0.063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361057",2020-03-07 16:36:00,0,150,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.9,0.08127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361058",2020-03-07 16:37:00,0,149,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.9,-0.04536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361059",2020-03-07 16:38:00,0,148,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.9,-0.03969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361060",2020-03-07 16:39:00,0,146,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.8,-0.0567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361061",2020-03-07 16:40:00,0,146,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.7,-0.05166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361062",2020-03-07 16:41:00,0,146,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.7,-0.05733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361063",2020-03-07 16:42:00,0,147,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.6,-0.05796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361064",2020-03-07 16:43:00,0,153,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.5,-0.07623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361065",2020-03-07 16:44:00,0,156,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.5,-0.10395,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361066",2020-03-07 16:45:00,0,158,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.4,-0.08631,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361067",2020-03-07 16:46:00,0,160,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.4,-0.11088,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361068",2020-03-07 16:47:00,0,163,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,7.3,-0.13356,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361069",2020-03-07 16:48:00,0,163,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.2,-0.12726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361070",2020-03-07 16:49:00,0,160,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.2,-0.12033,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361071",2020-03-07 16:50:00,0,164,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.1,-0.11466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361072",2020-03-07 16:51:00,0,155,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.1,-0.10206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361073",2020-03-07 16:52:00,0,150,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.1,-0.07434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361074",2020-03-07 16:53:00,0,146,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.1,0.20097,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361075",2020-03-07 16:54:00,0,141,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.1,0.24507,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361076",2020-03-07 16:55:00,0,137,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.1,0.22617,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361077",2020-03-07 16:56:00,0,130,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.1,0.24444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361078",2020-03-07 16:57:00,0,120,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.1,0.14868,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361079",2020-03-07 16:58:00,0,113,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7,0.17199,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361080",2020-03-07 16:59:00,0,106,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7,0.23247,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361081",2020-03-07 17:00:00,0,102,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7,0.28161,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361082",2020-03-07 17:01:00,0,97,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7,0.25137,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361083",2020-03-07 17:02:00,0,96,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.1,0.20097,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361084",2020-03-07 17:03:00,0,95,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.2,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361085",2020-03-07 17:04:00,0,92,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.2,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361086",2020-03-07 17:05:00,0,87,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.2,0.31878,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361087",2020-03-07 17:06:00,0,87,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.1,0.3213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361088",2020-03-07 17:07:00,0,83,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7.1,0.33642,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361089",2020-03-07 17:08:00,0,80,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7,0.35847,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361090",2020-03-07 17:09:00,0,76,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7,0.38304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361091",2020-03-07 17:10:00,0,72,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7,0.378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361092",2020-03-07 17:11:00,0,68,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7,0.40257,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361093",2020-03-07 17:12:00,0,66,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7,0.39879,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361094",2020-03-07 17:13:00,0,64,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,7,0.41769,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361095",2020-03-07 17:14:00,0,64,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.9,0.42336,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361096",2020-03-07 17:15:00,0,63,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.9,0.42399,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361097",2020-03-07 17:16:00,0,61,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.9,0.43092,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361098",2020-03-07 17:17:00,0,58,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.8,0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361099",2020-03-07 17:18:00,0,56,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.8,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361100",2020-03-07 17:19:00,0,52,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.7,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361101",2020-03-07 17:20:00,0,49,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.6,0.4977,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361102",2020-03-07 17:21:00,0,47,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.6,0.50778,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361103",2020-03-07 17:22:00,0,46,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.5,0.51912,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361104",2020-03-07 17:23:00,0,45,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.5,0.51156,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361105",2020-03-07 17:24:00,0,44,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.4,0.48699,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361106",2020-03-07 17:25:00,0,44,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.4,0.5103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361107",2020-03-07 17:26:00,0,44,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.4,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361108",2020-03-07 17:27:00,0,42,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.4,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361109",2020-03-07 17:28:00,0,43,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.5,0.5355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361110",2020-03-07 17:29:00,0,43,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.5,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361111",2020-03-07 17:30:00,0,43,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.5,0.51471,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361112",2020-03-07 17:31:00,0,43,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.5,0.50652,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361113",2020-03-07 17:32:00,0,43,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.5,0.49014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361114",2020-03-07 17:33:00,0,43,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.5,0.4725,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361115",2020-03-07 17:34:00,0,44,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.5,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361116",2020-03-07 17:35:00,0,44,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.6,0.45171,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361117",2020-03-07 17:36:00,0,45,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.6,0.4284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361118",2020-03-07 17:37:00,0,45,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.6,0.68544,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361119",2020-03-07 17:38:00,0,46,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.7,0.71127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361120",2020-03-07 17:39:00,0,45,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.7,0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361121",2020-03-07 17:40:00,0,45,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.7,0.60921,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361122",2020-03-07 17:41:00,0,46,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.6,1.93347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361123",2020-03-07 17:42:00,0,44,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,6.6,0.71001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361124",2020-03-07 17:43:00,0,43,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,6.5,0.58023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361125",2020-03-07 17:44:00,0,41,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,6.5,2.53701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361126",2020-03-07 17:45:00,0,40,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,6.4,2.58174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361127",2020-03-07 17:46:00,0,39,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22.5,22,6.4,0.56637,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361128",2020-03-07 17:47:00,0,38,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.4,0.57834,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361129",2020-03-07 17:48:00,0,37,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.4,0.58464,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361130",2020-03-07 17:49:00,0,36,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.3,0.6111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361131",2020-03-07 17:50:00,0,34,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.3,0.60354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361132",2020-03-07 17:51:00,0,34,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.3,0.61551,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361133",2020-03-07 17:52:00,0,32,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.3,0.60354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361134",2020-03-07 17:53:00,0,31,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.2,0.60984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361135",2020-03-07 17:54:00,0,31,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.2,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361136",2020-03-07 17:55:00,0,30,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.2,0.61551,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361137",2020-03-07 17:56:00,0,28,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.1,0.61614,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361138",2020-03-07 17:57:00,0,29,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6.1,0.62181,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361139",2020-03-07 17:58:00,0,27,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361140",2020-03-07 17:59:00,0,25,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361141",2020-03-07 18:00:00,0,24,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361142",2020-03-07 18:01:00,0,23,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,6,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361143",2020-03-07 18:02:00,0,23,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,5.9,0.6426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361144",2020-03-07 18:03:00,0,22,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,5.9,0.63063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361145",2020-03-07 18:04:00,0,21,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,5.9,0.64827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361146",2020-03-07 18:05:00,0,20,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,5.9,0.65457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361147",2020-03-07 18:06:00,0,19,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,5.8,0.6489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361148",2020-03-07 18:07:00,0,18,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,5.8,0.6552,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361149",2020-03-07 18:08:00,0,17,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,5.8,0.66528,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361150",2020-03-07 18:09:00,0,17,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,5.8,0.67284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361151",2020-03-07 18:10:00,0,17,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,5.8,0.67851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361152",2020-03-07 18:11:00,0,16,0,16,22,23,22,16,16,16,0,0,21,22,22,22.5,21.5,22,22,5.8,0.67914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361153",2020-03-07 18:12:00,0,16,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21.5,22,22,5.8,0.68481,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361154",2020-03-07 18:13:00,0,16,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21.5,22,22,5.7,0.69048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361155",2020-03-07 18:14:00,0,15,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21.5,22,22,5.7,0.68607,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361156",2020-03-07 18:15:00,0,14,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21.5,22,22,5.7,0.68544,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361157",2020-03-07 18:16:00,0,14,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21.5,22,22,5.7,0.70434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361158",2020-03-07 18:17:00,0,13,0,16,22,23,22,16,16,16,0,0,21,22,22,22,21.5,22,22,5.7,0.693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361159",2020-03-07 18:18:00,0,13,0,16,22,23,22,16,16,16,0,0,21.5,22,22,22,21.5,22,21.5,5.7,0.70434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361160",2020-03-07 18:19:00,0,13,0,16,22,23,22,16,16,16,0,0,21.5,22,22,22,21.5,22,21.5,5.8,0.69174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361161",2020-03-07 18:20:00,0,12,0,16,22,23,22,16,16,16,0,0,21.5,22,22,22,21.5,22,21.5,5.6,0.6993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361162",2020-03-07 18:21:00,0,12,0,16,22,23,22,16,16,16,0,0,21.5,22,22,22,21.5,22,21.5,5.7,0.71064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361163",2020-03-07 18:22:00,0,11,0,16,22,23,22,16,16,16,0,0,21.5,22,22,22,21.5,22,21.5,5.6,0.70182,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361164",2020-03-07 18:23:00,0,11,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.7,0.70434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361165",2020-03-07 18:24:00,0,11,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.70749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361166",2020-03-07 18:25:00,0,10,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.71127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361167",2020-03-07 18:26:00,0,11,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.75474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361168",2020-03-07 18:27:00,0,9,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.9576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361169",2020-03-07 18:28:00,0,10,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,1.00044,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361170",2020-03-07 18:29:00,0,9,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.86814,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361171",2020-03-07 18:30:00,0,8,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.6,0.83601,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361172",2020-03-07 18:31:00,0,7,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.5,0.71316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361173",2020-03-07 18:32:00,0,8,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.5,0.7056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361174",2020-03-07 18:33:00,0,9,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.5,0.71127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361175",2020-03-07 18:34:00,0,10,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.5,0.76167,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361176",2020-03-07 18:35:00,0,10,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.5,0.73647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361177",2020-03-07 18:36:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.3,0.7308,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361178",2020-03-07 18:37:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.4,0.74151,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361179",2020-03-07 18:38:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.4,0.7371,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361180",2020-03-07 18:39:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.5,0.72954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361181",2020-03-07 18:40:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.4,0.73647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361182",2020-03-07 18:41:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.4,0.74844,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361183",2020-03-07 18:42:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.3,0.74214,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361184",2020-03-07 18:43:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.4,0.74655,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361185",2020-03-07 18:44:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.4,0.74277,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361186",2020-03-07 18:45:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.4,0.71694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361187",2020-03-07 18:46:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.3,0.7182,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361188",2020-03-07 18:47:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.3,0.71757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361189",2020-03-07 18:48:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.2,0.72324,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361190",2020-03-07 18:49:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.2,0.71694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361191",2020-03-07 18:50:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.2,0.71127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361192",2020-03-07 18:51:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.1,0.71127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361193",2020-03-07 18:52:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.2,0.71127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361194",2020-03-07 18:53:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.1,0.7056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361195",2020-03-07 18:54:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.2,0.71631,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361196",2020-03-07 18:55:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.2,0.71064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361197",2020-03-07 18:56:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.1,0.70497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361198",2020-03-07 18:57:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.1,0.7056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361199",2020-03-07 18:58:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.2,0.70371,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361200",2020-03-07 18:59:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.1,0.7119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361201",2020-03-07 19:00:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5,0.70812,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361202",2020-03-07 19:01:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5.1,0.71064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361203",2020-03-07 19:02:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5,0.70749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361204",2020-03-07 19:03:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,5,0.7119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361205",2020-03-07 19:04:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.9,0.7056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361206",2020-03-07 19:05:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.9,0.6993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361207",2020-03-07 19:06:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.9,0.7056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361208",2020-03-07 19:07:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.70245,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361209",2020-03-07 19:08:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.9,0.70434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361210",2020-03-07 19:09:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.9,0.70938,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361211",2020-03-07 19:10:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.71001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361212",2020-03-07 19:11:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.81144,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361213",2020-03-07 19:12:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.90594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361214",2020-03-07 19:13:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.9009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361215",2020-03-07 19:14:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.9009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361216",2020-03-07 19:15:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.90594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361217",2020-03-07 19:16:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.7,0.88011,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361218",2020-03-07 19:17:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.7,0.8442,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361219",2020-03-07 19:18:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.8,0.88137,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361220",2020-03-07 19:19:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.7,0.88074,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361221",2020-03-07 19:20:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,0.88704,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361222",2020-03-07 19:21:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,0.87507,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361223",2020-03-07 19:22:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.5,0.89712,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361224",2020-03-07 19:23:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,0.9009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361225",2020-03-07 19:24:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.5,0.90027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361226",2020-03-07 19:25:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.5,0.90279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361227",2020-03-07 19:26:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.5,0.8946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361228",2020-03-07 19:27:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,0.90216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361229",2020-03-07 19:28:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.5,0.89964,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361230",2020-03-07 19:29:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.5,0.90027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361231",2020-03-07 19:30:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,1.02501,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361232",2020-03-07 19:31:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.6,0.95634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361233",2020-03-07 19:32:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.5,1.14534,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361234",2020-03-07 19:33:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.5,1.15227,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361235",2020-03-07 19:34:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.0017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361236",2020-03-07 19:35:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.11006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361237",2020-03-07 19:36:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.03446,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361238",2020-03-07 19:37:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.0017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361239",2020-03-07 19:38:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.00737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361240",2020-03-07 19:39:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.01934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361241",2020-03-07 19:40:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.01052,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361242",2020-03-07 19:41:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.01367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361243",2020-03-07 19:42:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.01241,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361244",2020-03-07 19:43:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.00737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361245",2020-03-07 19:44:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.5,1.01997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361246",2020-03-07 19:45:00,0.415681,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.5183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361247",2020-03-07 19:46:00,0,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.54854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361248",2020-03-07 19:47:00,1.72747,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.3,1.56744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361249",2020-03-07 19:48:00,2.89335,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.2,1.58067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361250",2020-03-07 19:49:00,5.45363,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.2,1.58697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361251",2020-03-07 19:50:00,4.23242,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.2,1.61784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361252",2020-03-07 19:51:00,3.86329,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.2,1.64934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361253",2020-03-07 19:52:00,3.17924,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.2,1.6443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361254",2020-03-07 19:53:00,2.6736,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.2,1.63485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361255",2020-03-07 19:54:00,1.88204,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.2,1.65186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361256",2020-03-07 19:55:00,1.64151,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.2,1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361257",2020-03-07 19:56:00,1.55896,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.2,1.75014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361258",2020-03-07 19:57:00,1.52361,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.2,1.63611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361259",2020-03-07 19:58:00,1.53149,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.3,2.99817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361260",2020-03-07 19:59:00,1.19071,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.3,1.64997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361261",2020-03-07 20:00:00,2.13878,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.3,1.65312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361262",2020-03-07 20:01:00,1.81916,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.3,1.65564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361263",2020-03-07 20:02:00,2.15297,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.3,1.66257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
