"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"361264",2020-03-07 20:03:00,2.36251,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.3,1.66194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361265",2020-03-07 20:04:00,2.43114,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.6695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361266",2020-03-07 20:05:00,2.3572,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.66887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361267",2020-03-07 20:06:00,2.32813,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.4,1.66887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361268",2020-03-07 20:07:00,2.58761,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.2,1.67454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361269",2020-03-07 20:08:00,2.43394,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4,1.68084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361270",2020-03-07 20:09:00,2.13025,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4,1.65627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361271",2020-03-07 20:10:00,1.9631,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,4.1,1.65501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361272",2020-03-07 20:11:00,1.91854,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.9,1.66131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361273",2020-03-07 20:12:00,1.82148,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.7,1.66887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361274",2020-03-07 20:13:00,1.86193,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.5,1.66446,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361275",2020-03-07 20:14:00,1.66696,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.4,1.67517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361276",2020-03-07 20:15:00,2.05044,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.4,1.67391,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361277",2020-03-07 20:16:00,2.05088,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.4,1.67517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361278",2020-03-07 20:17:00,2.09054,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.3,1.70541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361279",2020-03-07 20:18:00,2.12065,0,0,16,22,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.3,1.66824,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361280",2020-03-07 20:19:00,2.2974,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.3,1.6821,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361281",2020-03-07 20:20:00,2.53434,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.2,1.76967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361282",2020-03-07 20:21:00,2.02904,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.1,1.68777,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361283",2020-03-07 20:22:00,2.46334,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.2,1.71927,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361284",2020-03-07 20:23:00,1.18497,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.2,1.02564,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361285",2020-03-07 20:24:00,0.907432,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.3,1.0143,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361286",2020-03-07 20:25:00,0.307737,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.3,1.0395,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361287",2020-03-07 20:26:00,2.06084,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21.5,3.3,1.0332,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361288",2020-03-07 20:27:00,1.2785,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.4,1.02753,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361289",2020-03-07 20:28:00,0.419784,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.4,1.02753,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361290",2020-03-07 20:29:00,0.317265,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.5,1.04454,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361291",2020-03-07 20:30:00,1.32194,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.6,1.04454,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361292",2020-03-07 20:31:00,2.27126,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.7,1.04517,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361293",2020-03-07 20:32:00,2.78955,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.6,1.0332,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361294",2020-03-07 20:33:00,2.86419,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.5,1.0269,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361295",2020-03-07 20:34:00,2.30568,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.5,1.03887,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361296",2020-03-07 20:35:00,1.49618,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.5,1.0269,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361297",2020-03-07 20:36:00,1.17091,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.4,1.0395,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361298",2020-03-07 20:37:00,1.18875,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.3,1.04769,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361299",2020-03-07 20:38:00,1.3664,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.2,1.03824,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361300",2020-03-07 20:39:00,1.44794,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.1,1.02816,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361301",2020-03-07 20:40:00,1.16849,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3,1.03887,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361302",2020-03-07 20:41:00,1.19063,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3,1.07604,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361303",2020-03-07 20:42:00,0.993617,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3,1.06911,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361304",2020-03-07 20:43:00,0.885698,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3,1.07604,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361305",2020-03-07 20:44:00,0.829574,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.1,1.07604,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361306",2020-03-07 20:45:00,0.762642,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.1,1.07289,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361307",2020-03-07 20:46:00,0.981421,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.1,1.07604,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361308",2020-03-07 20:47:00,0.955571,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.2,1.07163,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361309",2020-03-07 20:48:00,0.730477,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.2,1.0584,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361310",2020-03-07 20:49:00,0.906003,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.1,1.06974,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361311",2020-03-07 20:50:00,0.535851,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.1,1.07289,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361312",2020-03-07 20:51:00,0.703605,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.1,1.0773,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361313",2020-03-07 20:52:00,0.727076,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,3.1,1.07163,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361314",2020-03-07 20:53:00,0.745406,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.9,1.0773,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361315",2020-03-07 20:54:00,0.78144,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.9,1.07667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361316",2020-03-07 20:55:00,0.823733,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.8,1.07415,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361317",2020-03-07 20:56:00,0.834055,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.6,1.08234,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361318",2020-03-07 20:57:00,0.858636,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.4,1.07604,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361319",2020-03-07 20:58:00,0.875337,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.4,1.07604,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361320",2020-03-07 20:59:00,0.846971,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.6,1.08234,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361321",2020-03-07 21:00:00,0.730442,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.7,1.27701,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361322",2020-03-07 21:01:00,0.78643,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.7,1.38474,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361323",2020-03-07 21:02:00,0.798009,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.8,3.39507,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361324",2020-03-07 21:03:00,0.746333,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.9,3.29994,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361325",2020-03-07 21:04:00,0.697425,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.7,1.27827,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361326",2020-03-07 21:05:00,0.646783,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.8,1.0647,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361327",2020-03-07 21:06:00,0.604977,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.8,1.06722,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361328",2020-03-07 21:07:00,0.544694,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.8,1.06974,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361329",2020-03-07 21:08:00,0.668239,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.7,1.06911,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361330",2020-03-07 21:09:00,0.727195,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.8,1.06974,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361331",2020-03-07 21:10:00,3.54075,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.7,1.06407,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361332",2020-03-07 21:11:00,4.6111,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.7,1.06407,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361333",2020-03-07 21:12:00,4.28234,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.7,1.06407,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361334",2020-03-07 21:13:00,2.70535,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.7,1.12707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361335",2020-03-07 21:14:00,1.15042,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.7,1.06281,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361336",2020-03-07 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.7,1.06722,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361337",2020-03-07 21:16:00,0.353255,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.6,1.06407,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361338",2020-03-07 21:17:00,0.654579,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.6,1.06407,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361339",2020-03-07 21:18:00,1.1675,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.5,1.0584,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361340",2020-03-07 21:19:00,1.35149,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.5,1.0521,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361341",2020-03-07 21:20:00,1.17021,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.5,1.0584,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361342",2020-03-07 21:21:00,0.923848,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.5,1.06281,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361343",2020-03-07 21:22:00,0.748616,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.4,1.05336,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361344",2020-03-07 21:23:00,0.76288,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.4,1.05588,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361345",2020-03-07 21:24:00,0.823011,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.3,1.0332,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361346",2020-03-07 21:25:00,0.90298,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.3,1.03761,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361347",2020-03-07 21:26:00,0.909073,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.5,1.04013,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361348",2020-03-07 21:27:00,0.904608,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.3,1.03887,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361349",2020-03-07 21:28:00,0.897611,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.3,1.04454,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361350",2020-03-07 21:29:00,0.913289,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.3,1.05273,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361351",2020-03-07 21:30:00,0.984848,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.4,1.05147,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361352",2020-03-07 21:31:00,1.02307,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.2,1.03887,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361353",2020-03-07 21:32:00,1.05767,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.2,1.03572,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361354",2020-03-07 21:33:00,1.0574,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.1,1.0332,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361355",2020-03-07 21:34:00,0.999006,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2.1,1.06407,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361356",2020-03-07 21:35:00,1.13458,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,2,1.03194,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361357",2020-03-07 21:36:00,1.04564,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21.5,22,21,1.9,1.0395,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361358",2020-03-07 21:37:00,1.065,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,22,21,1.9,1.0395,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361359",2020-03-07 21:38:00,1.0691,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,22,21,2,1.04013,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361360",2020-03-07 21:39:00,1.02844,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,21.5,21,1.9,1.0584,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361361",2020-03-07 21:40:00,0.964612,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,21.5,21,1.9,1.06848,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361362",2020-03-07 21:41:00,1.06663,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,21.5,21,2,1.07667,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361363",2020-03-07 21:42:00,0.8834,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,21.5,21,2,1.05966,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361364",2020-03-07 21:43:00,0.885005,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,21.5,21,2,1.0521,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361365",2020-03-07 21:44:00,0.886599,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,21.5,21,2,1.04643,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361366",2020-03-07 21:45:00,0.919956,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,21.5,21,2,1.0521,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361367",2020-03-07 21:46:00,0.982781,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,21.5,21,2,1.0521,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361368",2020-03-07 21:47:00,0.852976,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,21.5,21,2.1,1.05714,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361369",2020-03-07 21:48:00,0.862074,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,21.5,21,2.1,1.0521,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361370",2020-03-07 21:49:00,0.819871,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,21.5,21,2,1.04643,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361371",2020-03-07 21:50:00,1.24727,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,22,21,21.5,21,2.1,1.03446,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361372",2020-03-07 21:51:00,0.791292,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,2,1.05903,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361373",2020-03-07 21:52:00,0.854484,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.9,1.07037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361374",2020-03-07 21:53:00,1.0619,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,2,1.07037,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361375",2020-03-07 21:54:00,1.16344,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,2.1,1.05966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361376",2020-03-07 21:55:00,1.17781,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,2.2,1.05966,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361377",2020-03-07 21:56:00,1.1859,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,2.2,1.06155,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361378",2020-03-07 21:57:00,1.48702,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,2.1,1.0521,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361379",2020-03-07 21:58:00,1.78863,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.9,1.07163,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361380",2020-03-07 21:59:00,1.54052,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.9,1.0836,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361381",2020-03-07 22:00:00,1.59426,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.9,0.90531,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361382",2020-03-07 22:01:00,1.88109,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.9,0.88956,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361383",2020-03-07 22:02:00,2.06332,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.9,0.89397,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361384",2020-03-07 22:03:00,2.12809,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.9,0.9135,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361385",2020-03-07 22:04:00,2.0949,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.9,0.89334,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361386",2020-03-07 22:05:00,2.03479,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,2,0.8946,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361387",2020-03-07 22:06:00,1.69193,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,2,0.90279,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361388",2020-03-07 22:07:00,1.7575,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.9,0.89649,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361389",2020-03-07 22:08:00,1.66619,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.9,0.8946,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361390",2020-03-07 22:09:00,1.78382,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.9,0.90027,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361391",2020-03-07 22:10:00,1.68843,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.8,1.00674,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361392",2020-03-07 22:11:00,1.63317,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,0.89145,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361393",2020-03-07 22:12:00,1.56212,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.6,0.90027,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361394",2020-03-07 22:13:00,1.36383,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.6,0.90027,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361395",2020-03-07 22:14:00,1.34693,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,0.89964,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361396",2020-03-07 22:15:00,1.26823,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,0.91791,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361397",2020-03-07 22:16:00,1.06641,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,0.91098,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361398",2020-03-07 22:17:00,0.974927,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,0.91224,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361399",2020-03-07 22:18:00,0.838749,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,0.90657,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361400",2020-03-07 22:19:00,0.824306,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,0.90153,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361401",2020-03-07 22:20:00,0.844423,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,0.9135,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361402",2020-03-07 22:21:00,0.850949,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.6,0.91854,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361403",2020-03-07 22:22:00,0.905789,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,0.91602,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361404",2020-03-07 22:23:00,0.874661,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,0.91224,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361405",2020-03-07 22:24:00,0.893874,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,1.03257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361406",2020-03-07 22:25:00,0.901593,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,1.03824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361407",2020-03-07 22:26:00,1.14599,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,1.03824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361408",2020-03-07 22:27:00,1.29446,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,1.02879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361409",2020-03-07 22:28:00,1.265,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.6,1.03257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361410",2020-03-07 22:29:00,1.14418,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,1.03131,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361411",2020-03-07 22:30:00,1.22036,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.6,1.03194,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361412",2020-03-07 22:31:00,1.23536,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.7,2.31147,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361413",2020-03-07 22:32:00,1.23216,0,0,16,23,23,22,16,16,16,6.88363636363636,0,21.5,22,21.5,21.5,21,21.5,21,1.7,1.03257,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361414",2020-03-07 22:33:00,1.23284,0,0,16,23,23,22,16,16,16,7.18233333333333,0,21.5,22,21.5,21.5,21,21.5,21,1.6,1.03887,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361415",2020-03-07 22:34:00,1.19776,0,0,16,23,23,22,16,16,16,7.14459016393443,0,21.5,22,21.5,21.5,21,21.5,21,1.7,1.04517,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361416",2020-03-07 22:35:00,1.03183,0,0,16,23,23,22,16,16,16,7.15180327868852,0,21.5,22,21.5,21.5,21,21.5,21,1.6,1.0332,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361417",2020-03-07 22:36:00,1.15797,0,0,16,23,23,22,16,16,16,7.1445,0,21.5,22,21.5,21.5,21,21.5,21,1.6,1.0332,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361418",2020-03-07 22:37:00,0.891656,0,0,16,23,23,22,16,16,16,7.14049180327869,0,21.5,22,21.5,21.5,21,21.5,21,1.6,1.05021,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361419",2020-03-07 22:38:00,0.802609,0,0,16,23,23,22,16,16,16,7.10983606557377,0,21.5,22,21.5,21.5,21,21.5,21,1.6,1.04454,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361420",2020-03-07 22:39:00,0.773053,0,0,16,23,23,22,16,16,16,7.10819672131147,0,21.5,22,21.5,21.5,21,21.5,21,1.5,1.03887,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361421",2020-03-07 22:40:00,0.71338,0,0,16,23,23,22,16,16,16,7.089,0,21.5,22,21.5,21.5,21,21.5,21,1.6,1.0332,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361422",2020-03-07 22:41:00,1.69249,0,0,16,23,23,22,16,16,16,7.08,0,21.5,22,21.5,21.5,21,21.5,21,1.7,1.00674,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361423",2020-03-07 22:42:00,4.43851,0,0,16,23,23,22,16,16,16,7.07737704918033,0,21.5,22,21.5,21.5,21,21.5,21,1.5,1.0206,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361424",2020-03-07 22:43:00,4.86756,0,0,16,23,23,22,16,16,16,7.06216666666667,0,21.5,22,21.5,21.5,21,21.5,21,1.5,1.04328,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361425",2020-03-07 22:44:00,4.05554,0,0,16,23,23,22,16,16,16,7.05852459016393,0,21.5,22,21.5,21.5,21,21.5,21,1.5,1.07667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361426",2020-03-07 22:45:00,2.25631,0,0,16,23,23,22,16,16,16,3.90803278688525,0,21.5,22,21.5,21.5,21,21.5,21,1.5,1.1025,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361427",2020-03-07 22:46:00,1.06026,0,0,16,23,23,22,16,16,16,0,0,21.5,22,21.5,21.5,21,21.5,21,1.5,1.14093,0,1,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361428",2020-03-07 22:47:00,0.481364,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.5,1.11258,0,1,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361429",2020-03-07 22:48:00,0.68087,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.5,0.97083,0,1,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361430",2020-03-07 22:49:00,1.11554,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.4,0.89334,0,1,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361431",2020-03-07 22:50:00,1.32016,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.4,0.93051,0,1,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361432",2020-03-07 22:51:00,1.52605,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.3,0.9009,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361433",2020-03-07 22:52:00,1.41789,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.4,0.90216,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361434",2020-03-07 22:53:00,1.25258,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.4,0.89397,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361435",2020-03-07 22:54:00,1.15463,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.5,0.88767,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361436",2020-03-07 22:55:00,1.21728,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.5,0.8883,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361437",2020-03-07 22:56:00,1.41205,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.7,0.90783,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361438",2020-03-07 22:57:00,1.58019,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.6,0.88263,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361439",2020-03-07 22:58:00,1.60222,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.7,0.88326,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361440",2020-03-07 22:59:00,1.80868,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.7,0.8883,0,1,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361441",2020-03-07 23:00:00,2.01929,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.7,0.88767,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361442",2020-03-07 23:01:00,2.14838,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.8,0.89901,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361443",2020-03-07 23:02:00,2.24837,0,0.007,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.8,0.89208,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361444",2020-03-07 23:03:00,2.05912,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.7,0.89208,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361445",2020-03-07 23:04:00,2.22169,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.7,0.88767,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361446",2020-03-07 23:05:00,2.15765,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.8,0.89901,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361447",2020-03-07 23:06:00,2.07464,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.7,0.68607,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361448",2020-03-07 23:07:00,1.76661,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.9,0.69174,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361449",2020-03-07 23:08:00,1.64746,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.8,0.68544,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361450",2020-03-07 23:09:00,1.75737,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.8,0.6867,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361451",2020-03-07 23:10:00,1.58249,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.9,0.68607,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361452",2020-03-07 23:11:00,1.46554,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,2,0.68166,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361453",2020-03-07 23:12:00,1.3405,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.9,0.6804,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361454",2020-03-07 23:13:00,1.3239,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,2,0.69111,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361455",2020-03-07 23:14:00,1.50669,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.9,0.6804,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361456",2020-03-07 23:15:00,1.2743,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.9,0.68544,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361457",2020-03-07 23:16:00,1.23863,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,21,1.7,0.67662,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361458",2020-03-07 23:17:00,1.12705,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,20.5,1.7,0.7056,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361459",2020-03-07 23:18:00,1.31962,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,20.5,1.7,0.70497,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361460",2020-03-07 23:19:00,1.04606,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,20.5,1.7,0.71694,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361461",2020-03-07 23:20:00,1.00556,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,20.5,1.5,0.72324,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361462",2020-03-07 23:21:00,1.12182,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,21,21.5,20.5,1.3,0.71694,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361463",2020-03-07 23:22:00,1.0485,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.3,0.71127,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361464",2020-03-07 23:23:00,1.04402,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.71505,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361465",2020-03-07 23:24:00,1.22102,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.5,0.71064,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361466",2020-03-07 23:25:00,1.32709,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.8001,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361467",2020-03-07 23:26:00,1.86832,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.72324,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361468",2020-03-07 23:27:00,1.80869,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.3,0.70497,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361469",2020-03-07 23:28:00,1.83364,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.3,0.70434,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361470",2020-03-07 23:29:00,1.93515,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.69678,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361471",2020-03-07 23:30:00,2.06271,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.3,0.71127,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361472",2020-03-07 23:31:00,2.09603,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.72954,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361473",2020-03-07 23:32:00,2.01066,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.69867,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361474",2020-03-07 23:33:00,2.0055,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.69867,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361475",2020-03-07 23:34:00,2.0634,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.70434,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361476",2020-03-07 23:35:00,1.97578,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.5,0.68607,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361477",2020-03-07 23:36:00,2.24266,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.5,0.63504,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361478",2020-03-07 23:37:00,1.95049,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.64071,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361479",2020-03-07 23:38:00,1.67978,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.53424,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361480",2020-03-07 23:39:00,1.72453,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.51408,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361481",2020-03-07 23:40:00,1.71388,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.504,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361482",2020-03-07 23:41:00,1.57266,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.50337,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361483",2020-03-07 23:42:00,1.40015,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.52857,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361484",2020-03-07 23:43:00,1.3598,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.52794,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361485",2020-03-07 23:44:00,1.33671,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.4,0.51597,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361486",2020-03-07 23:45:00,1.18201,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.3,0.52164,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361487",2020-03-07 23:46:00,1.16323,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.3,0.52164,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361488",2020-03-07 23:47:00,1.22065,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.3,0.52164,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361489",2020-03-07 23:48:00,0.96025,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.3,0.52227,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361490",2020-03-07 23:49:00,0.953686,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.3,0.5229,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361491",2020-03-07 23:50:00,0.873531,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.3,0.53298,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361492",2020-03-07 23:51:00,0.970521,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.3,0.54054,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361493",2020-03-07 23:52:00,1.0207,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.3,0.53424,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361494",2020-03-07 23:53:00,1.10597,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.2,0.52857,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361495",2020-03-07 23:54:00,1.11031,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.2,0.52227,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361496",2020-03-07 23:55:00,1.18095,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.2,0.52857,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361497",2020-03-07 23:56:00,1.61559,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.2,0.53361,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361498",2020-03-07 23:57:00,1.37409,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.1,0.52794,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361499",2020-03-07 23:58:00,1.30948,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.1,0.52794,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361500",2020-03-07 23:59:00,1.27245,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1,0.54684,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361501",2020-03-08 00:00:00,1.17788,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1,0.55188,0,1,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361502",2020-03-08 00:01:00,1.39397,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1,0.53424,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361503",2020-03-08 00:02:00,1.45951,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,0.9,0.51471,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361504",2020-03-08 00:03:00,1.44698,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.1,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361505",2020-03-08 00:04:00,1.60253,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,0.9,0.5355,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361506",2020-03-08 00:05:00,1.43004,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361507",2020-03-08 00:06:00,1.36495,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1.1,0.52101,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361508",2020-03-08 00:07:00,1.25114,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1,0.54306,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361509",2020-03-08 00:08:00,0.899903,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1,0.5355,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361510",2020-03-08 00:09:00,0.819781,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,0.9,0.53487,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361511",2020-03-08 00:10:00,1.00451,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1,0.53991,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"361512",2020-03-08 00:11:00,0.360822,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,0.9,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"361513",2020-03-08 00:12:00,0.608336,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1,0.53109,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"361514",2020-03-08 00:13:00,0.561825,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1,0.52542,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"361515",2020-03-08 00:14:00,0.488657,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,1,0.53298,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"361516",2020-03-08 00:15:00,0.432888,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,0.9,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"361517",2020-03-08 00:16:00,0.419848,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21,21.5,20.5,0.9,0.53109,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"361518",2020-03-08 00:17:00,0.413526,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.9,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"361519",2020-03-08 00:18:00,0.522155,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.9,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"361520",2020-03-08 00:19:00,0.770942,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,1,0.53361,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"361521",2020-03-08 00:20:00,2.73005,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361522",2020-03-08 00:21:00,4.00449,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.9,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361523",2020-03-08 00:22:00,4.08444,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,1.95552,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361524",2020-03-08 00:23:00,3.38068,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.67347,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361525",2020-03-08 00:24:00,0.975423,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.5292,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361526",2020-03-08 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361527",2020-03-08 00:26:00,1.0211,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361528",2020-03-08 00:27:00,1.26157,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.52794,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361529",2020-03-08 00:28:00,1.65616,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.50904,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361530",2020-03-08 00:29:00,1.98533,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.71127,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361531",2020-03-08 00:30:00,1.93635,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.73143,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361532",2020-03-08 00:31:00,1.63327,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.5922,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361533",2020-03-08 00:32:00,1.68412,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.7,0.59913,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361534",2020-03-08 00:33:00,1.80868,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.6,0.51597,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361535",2020-03-08 00:34:00,1.78213,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.7,0.51849,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361536",2020-03-08 00:35:00,1.90627,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.7,0.50967,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361537",2020-03-08 00:36:00,1.82538,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.7,0.50904,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361538",2020-03-08 00:37:00,1.72355,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.7,0.5103,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361539",2020-03-08 00:38:00,1.64417,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.52794,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361540",2020-03-08 00:39:00,1.7287,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.52164,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361541",2020-03-08 00:40:00,1.79091,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.50841,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361542",2020-03-08 00:41:00,1.64213,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.50904,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361543",2020-03-08 00:42:00,1.38519,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.51471,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361544",2020-03-08 00:43:00,1.26975,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.53991,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361545",2020-03-08 00:44:00,1.15143,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.50652,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361546",2020-03-08 00:45:00,1.17007,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.50274,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361547",2020-03-08 00:46:00,1.15221,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.50589,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361548",2020-03-08 00:47:00,1.13375,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.4977,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361549",2020-03-08 00:48:00,1.0634,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.50589,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361550",2020-03-08 00:49:00,0.935896,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.8,0.50274,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361551",2020-03-08 00:50:00,0.891492,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.7,0.51597,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361552",2020-03-08 00:51:00,1.19764,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.7,0.50841,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361553",2020-03-08 00:52:00,1.04597,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.7,0.50841,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361554",2020-03-08 00:53:00,1.06039,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.7,0.50526,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361555",2020-03-08 00:54:00,1.0997,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.7,0.51408,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361556",2020-03-08 00:55:00,1.496,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.6,0.50337,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361557",2020-03-08 00:56:00,1.67498,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.6,0.50841,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361558",2020-03-08 00:57:00,1.56857,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.4,0.50274,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361559",2020-03-08 00:58:00,1.61143,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.4,0.49833,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361560",2020-03-08 00:59:00,1.77973,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.4,0.50274,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361561",2020-03-08 01:00:00,1.48897,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.3,0.53424,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361562",2020-03-08 01:01:00,1.85508,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.52794,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361563",2020-03-08 01:02:00,1.75904,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.53361,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361564",2020-03-08 01:03:00,1.78526,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.53424,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361565",2020-03-08 01:04:00,1.80405,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.53361,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361566",2020-03-08 01:05:00,1.60717,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361567",2020-03-08 01:06:00,1.89923,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361568",2020-03-08 01:07:00,1.64615,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361569",2020-03-08 01:08:00,1.63992,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.5103,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361570",2020-03-08 01:09:00,1.72419,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361571",2020-03-08 01:10:00,1.60659,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.51471,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361572",2020-03-08 01:11:00,1.38496,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.52227,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361573",2020-03-08 01:12:00,1.31213,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.52794,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361574",2020-03-08 01:13:00,1.19486,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.51345,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361575",2020-03-08 01:14:00,1.14518,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.50967,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361576",2020-03-08 01:15:00,1.07183,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.51471,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361577",2020-03-08 01:16:00,1.12173,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.52353,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361578",2020-03-08 01:17:00,1.07854,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.52731,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361579",2020-03-08 01:18:00,1.10868,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.48825,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361580",2020-03-08 01:19:00,0.730875,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.50337,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361581",2020-03-08 01:20:00,0.901343,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.50148,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361582",2020-03-08 01:21:00,0.910588,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.3,0.5166,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
