"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"361583",2020-03-08 01:22:00,0.912364,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.3,0.51219,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361584",2020-03-08 01:23:00,0.985931,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.3,0.51534,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361585",2020-03-08 01:24:00,0.985682,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.3,0.50211,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361586",2020-03-08 01:25:00,1.42496,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.3,0.50274,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361587",2020-03-08 01:26:00,1.48758,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.3,0.49077,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361588",2020-03-08 01:27:00,1.49082,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.3,0.51597,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361589",2020-03-08 01:28:00,1.56418,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.50904,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361590",2020-03-08 01:29:00,1.69203,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.50589,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361591",2020-03-08 01:30:00,1.65076,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.50841,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361592",2020-03-08 01:31:00,1.62302,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.49707,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361593",2020-03-08 01:32:00,1.38683,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.3,0.49707,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361594",2020-03-08 01:33:00,1.42202,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.4,0.52227,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361595",2020-03-08 01:34:00,1.25631,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.4,0.5292,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361596",2020-03-08 01:35:00,1.2056,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.3,0.53487,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361597",2020-03-08 01:36:00,1.13469,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.52227,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361598",2020-03-08 01:37:00,0.995,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.53361,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361599",2020-03-08 01:38:00,0.981686,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.52353,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361600",2020-03-08 01:39:00,0.878244,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.55251,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361601",2020-03-08 01:40:00,0.981906,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.53172,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361602",2020-03-08 01:41:00,0.913978,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.53865,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361603",2020-03-08 01:42:00,0.886057,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.51597,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361604",2020-03-08 01:43:00,0.74899,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.52731,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361605",2020-03-08 01:44:00,0.653797,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.52164,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361606",2020-03-08 01:45:00,0.555027,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.2,0.53424,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361607",2020-03-08 01:46:00,0.613398,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.5229,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361608",2020-03-08 01:47:00,0.636992,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.52164,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361609",2020-03-08 01:48:00,0.606066,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.51597,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361610",2020-03-08 01:49:00,0.576006,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.5166,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361611",2020-03-08 01:50:00,0.557901,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.5418,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361612",2020-03-08 01:51:00,0.538021,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.53487,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361613",2020-03-08 01:52:00,0.510106,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.54054,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361614",2020-03-08 01:53:00,0.594845,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.53046,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361615",2020-03-08 01:54:00,0.531647,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.51723,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361616",2020-03-08 01:55:00,0.780224,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.52164,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361617",2020-03-08 01:56:00,0.827787,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.54684,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361618",2020-03-08 01:57:00,0.83346,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.53424,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361619",2020-03-08 01:58:00,0.791857,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.2,0.52542,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361620",2020-03-08 01:59:00,0.776422,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.50967,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361621",2020-03-08 02:00:00,0.92696,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361622",2020-03-08 02:01:00,0.783547,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.5166,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361623",2020-03-08 02:02:00,0.80654,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.52983,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361624",2020-03-08 02:03:00,1.86589,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.52857,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361625",2020-03-08 02:04:00,4.69931,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.51597,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361626",2020-03-08 02:05:00,5.09931,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.50652,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361627",2020-03-08 02:06:00,4.14465,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.54243,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361628",2020-03-08 02:07:00,1.94415,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.52731,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361629",2020-03-08 02:08:00,0.786058,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.55125,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361630",2020-03-08 02:09:00,0.373182,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361631",2020-03-08 02:10:00,0.602075,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.49707,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361632",2020-03-08 02:11:00,0.957845,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.2,0.50274,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361633",2020-03-08 02:12:00,1.37365,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.3,0.50274,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361634",2020-03-08 02:13:00,1.35063,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.49644,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361635",2020-03-08 02:14:00,1.0519,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.50841,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361636",2020-03-08 02:15:00,0.893855,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361637",2020-03-08 02:16:00,0.979304,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.48951,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361638",2020-03-08 02:17:00,0.915286,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.48951,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361639",2020-03-08 02:18:00,0.88018,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,-0.1,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"361640",2020-03-08 02:19:00,0.949109,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.4788,0,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361641",2020-03-08 02:20:00,1.06082,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.49455,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361642",2020-03-08 02:21:00,0.912768,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.49014,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361643",2020-03-08 02:22:00,0.893109,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.48573,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361644",2020-03-08 02:23:00,0.986906,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.4788,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361645",2020-03-08 02:24:00,1.25451,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.49014,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361646",2020-03-08 02:25:00,1.5638,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.48195,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361647",2020-03-08 02:26:00,1.4804,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.49014,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361648",2020-03-08 02:27:00,1.48216,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.49014,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361649",2020-03-08 02:28:00,1.6814,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0,0.49014,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361650",2020-03-08 02:29:00,1.75449,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20.5,0.1,0.49896,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361651",2020-03-08 02:30:00,1.82411,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20,0.1,0.49014,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361652",2020-03-08 02:31:00,1.82407,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20,0.1,0.49077,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361653",2020-03-08 02:32:00,1.82777,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20,0,0.48447,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361654",2020-03-08 02:33:00,1.91699,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20,0,0.49014,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361655",2020-03-08 02:34:00,1.612,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20,0,0.49581,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361656",2020-03-08 02:35:00,1.82091,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,21,21.5,20,0,0.49455,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361657",2020-03-08 02:36:00,1.6872,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,0,0.4788,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361658",2020-03-08 02:37:00,1.45754,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,0.1,0.48447,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361659",2020-03-08 02:38:00,1.38605,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,0,0.49581,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361660",2020-03-08 02:39:00,1.55282,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,0,0.48384,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361661",2020-03-08 02:40:00,1.26406,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,0,0.48888,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361662",2020-03-08 02:41:00,1.24609,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,0,0.48384,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361663",2020-03-08 02:42:00,1.12875,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,0,0.48258,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361664",2020-03-08 02:43:00,1.11823,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,0,0.47817,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361665",2020-03-08 02:44:00,1.10114,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,0,0.47817,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361666",2020-03-08 02:45:00,1.1093,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,0,0.50337,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361667",2020-03-08 02:46:00,1.15749,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.1,0.50337,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361668",2020-03-08 02:47:00,0.796706,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.1,0.50904,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361669",2020-03-08 02:48:00,0.975232,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.2,0.50778,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361670",2020-03-08 02:49:00,0.917181,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.2,0.51597,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361671",2020-03-08 02:50:00,0.909285,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.51534,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361672",2020-03-08 02:51:00,0.950656,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.2,0.51408,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361673",2020-03-08 02:52:00,0.960973,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.50904,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361674",2020-03-08 02:53:00,0.970474,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.50904,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361675",2020-03-08 02:54:00,1.2415,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.50904,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361676",2020-03-08 02:55:00,1.33906,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.57834,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361677",2020-03-08 02:56:00,1.3059,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.69804,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361678",2020-03-08 02:57:00,1.42094,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.69174,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361679",2020-03-08 02:58:00,1.53419,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.5859,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361680",2020-03-08 02:59:00,1.66078,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.59157,0,1,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361681",2020-03-08 03:00:00,1.70824,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.50904,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361682",2020-03-08 03:01:00,1.81445,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.50904,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361683",2020-03-08 03:02:00,1.58056,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.51471,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361684",2020-03-08 03:03:00,1.92601,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.49014,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361685",2020-03-08 03:04:00,1.65273,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.49581,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361686",2020-03-08 03:05:00,1.6642,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.48447,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361687",2020-03-08 03:06:00,1.55542,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.6,0.49581,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361688",2020-03-08 03:07:00,1.44112,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.6,0.49581,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361689",2020-03-08 03:08:00,1.41617,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.49014,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361690",2020-03-08 03:09:00,1.44739,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.6,0.48951,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361691",2020-03-08 03:10:00,1.42196,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.48951,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361692",2020-03-08 03:11:00,1.40174,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.47817,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361693",2020-03-08 03:12:00,1.28309,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.48321,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361694",2020-03-08 03:13:00,1.14061,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.48321,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361695",2020-03-08 03:14:00,0.905586,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.48384,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361696",2020-03-08 03:15:00,0.995386,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.47817,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361697",2020-03-08 03:16:00,0.936189,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.6,0.47817,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361698",2020-03-08 03:17:00,0.938917,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.48384,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361699",2020-03-08 03:18:00,0.770431,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.48951,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361700",2020-03-08 03:19:00,0.663859,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.49014,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361701",2020-03-08 03:20:00,0.724339,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.49014,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361702",2020-03-08 03:21:00,0.667059,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.47943,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361703",2020-03-08 03:22:00,0.689518,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.49014,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361704",2020-03-08 03:23:00,0.760512,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.48888,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361705",2020-03-08 03:24:00,0.963885,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.49329,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361706",2020-03-08 03:25:00,1.74259,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.4788,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361707",2020-03-08 03:26:00,2.44916,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.48573,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361708",2020-03-08 03:27:00,2.72902,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.48447,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361709",2020-03-08 03:28:00,2.31146,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.48258,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361710",2020-03-08 03:29:00,1.72845,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.50211,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361711",2020-03-08 03:30:00,1.52978,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.50211,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361712",2020-03-08 03:31:00,1.43542,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361713",2020-03-08 03:32:00,1.28807,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.50841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361714",2020-03-08 03:33:00,1.52007,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361715",2020-03-08 03:34:00,1.45967,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361716",2020-03-08 03:35:00,1.87649,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361717",2020-03-08 03:36:00,1.74969,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361718",2020-03-08 03:37:00,1.64398,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.51471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361719",2020-03-08 03:38:00,1.70003,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.2,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361720",2020-03-08 03:39:00,1.7077,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.2,0.5103,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361721",2020-03-08 03:40:00,1.70393,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361722",2020-03-08 03:41:00,1.58575,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.51975,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361723",2020-03-08 03:42:00,1.56203,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.5103,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361724",2020-03-08 03:43:00,1.5105,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.5103,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361725",2020-03-08 03:44:00,1.41887,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.2,0.51723,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361726",2020-03-08 03:45:00,1.47111,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.5103,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361727",2020-03-08 03:46:00,1.54241,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.51975,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361728",2020-03-08 03:47:00,1.44002,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.52164,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361729",2020-03-08 03:48:00,1.3125,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.51723,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361730",2020-03-08 03:49:00,1.36068,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.2,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361731",2020-03-08 03:50:00,1.35981,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.50652,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361732",2020-03-08 03:51:00,1.3853,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361733",2020-03-08 03:52:00,1.4759,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.3,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361734",2020-03-08 03:53:00,1.53846,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361735",2020-03-08 03:54:00,1.46354,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361736",2020-03-08 03:55:00,1.42894,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.50652,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361737",2020-03-08 03:56:00,1.53437,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.50967,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361738",2020-03-08 03:57:00,1.5256,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.51534,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361739",2020-03-08 03:58:00,1.5069,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.52101,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361740",2020-03-08 03:59:00,1.3939,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361741",2020-03-08 04:00:00,1.50385,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.52101,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361742",2020-03-08 04:01:00,1.45448,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361743",2020-03-08 04:02:00,1.3789,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361744",2020-03-08 04:03:00,1.48991,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361745",2020-03-08 04:04:00,1.65431,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.6,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361746",2020-03-08 04:05:00,1.5597,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.6,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361747",2020-03-08 04:06:00,1.7426,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.6,0.51219,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361748",2020-03-08 04:07:00,1.53196,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.6,0.51471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361749",2020-03-08 04:08:00,1.81002,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.6,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361750",2020-03-08 04:09:00,1.5759,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.6,0.50337,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361751",2020-03-08 04:10:00,1.56749,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.50022,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361752",2020-03-08 04:11:00,1.50019,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.49959,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361753",2020-03-08 04:12:00,1.56252,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.5,0.50022,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361754",2020-03-08 04:13:00,1.50543,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.6,0.50211,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361755",2020-03-08 04:14:00,1.42313,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.50022,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361756",2020-03-08 04:15:00,1.46531,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.49833,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361757",2020-03-08 04:16:00,1.49119,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.49707,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361758",2020-03-08 04:17:00,1.36278,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,21,21.5,20,-0.4,0.50274,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361759",2020-03-08 04:18:00,1.30315,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.4,0.49707,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361760",2020-03-08 04:19:00,1.29848,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.4,0.4914,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361761",2020-03-08 04:20:00,1.31461,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.47817,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361762",2020-03-08 04:21:00,1.63511,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.47817,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361763",2020-03-08 04:22:00,1.47079,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.2,0.48384,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361764",2020-03-08 04:23:00,1.46215,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.2,0.48384,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361765",2020-03-08 04:24:00,1.504,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.48006,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361766",2020-03-08 04:25:00,1.50447,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.2,0.48825,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361767",2020-03-08 04:26:00,1.25578,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.2,0.47817,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361768",2020-03-08 04:27:00,1.49108,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.2,0.48384,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361769",2020-03-08 04:28:00,1.28824,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.48384,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361770",2020-03-08 04:29:00,1.48183,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.2,0.49581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361771",2020-03-08 04:30:00,1.45132,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.2,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361772",2020-03-08 04:31:00,1.29914,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.1,0.4788,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361773",2020-03-08 04:32:00,1.51101,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.2,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361774",2020-03-08 04:33:00,1.4854,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.2,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361775",2020-03-08 04:34:00,1.53725,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.4,0.48195,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361776",2020-03-08 04:35:00,1.41626,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.5,0.49581,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361777",2020-03-08 04:36:00,1.43492,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.5,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361778",2020-03-08 04:37:00,1.39173,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.4,0.48951,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361779",2020-03-08 04:38:00,1.41711,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.4,0.48762,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361780",2020-03-08 04:39:00,1.44622,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.48951,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361781",2020-03-08 04:40:00,1.44387,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.47817,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361782",2020-03-08 04:41:00,1.4679,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.47817,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361783",2020-03-08 04:42:00,1.47044,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.48951,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361784",2020-03-08 04:43:00,1.44037,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.48384,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361785",2020-03-08 04:44:00,1.42081,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.4,0.47817,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361786",2020-03-08 04:45:00,1.4869,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.4,0.48447,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361787",2020-03-08 04:46:00,1.49427,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.4,0.47502,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361788",2020-03-08 04:47:00,1.37954,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.4,0.48384,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361789",2020-03-08 04:48:00,1.27973,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.4725,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361790",2020-03-08 04:49:00,1.1807,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.48384,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361791",2020-03-08 04:50:00,1.28527,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.4,0.48069,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361792",2020-03-08 04:51:00,1.34646,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.4725,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361793",2020-03-08 04:52:00,1.40491,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.2,0.48384,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361794",2020-03-08 04:53:00,1.35538,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.48132,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361795",2020-03-08 04:54:00,1.46461,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.2,0.47943,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361796",2020-03-08 04:55:00,1.71131,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.50337,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361797",2020-03-08 04:56:00,1.49903,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.4,0.50904,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361798",2020-03-08 04:57:00,1.49048,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.3,0.50589,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361799",2020-03-08 04:58:00,1.63361,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.4,0.50148,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361800",2020-03-08 04:59:00,1.51556,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.5,0.50589,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361801",2020-03-08 05:00:00,1.50763,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.6,0.90216,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361802",2020-03-08 05:01:00,1.48138,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.7,0.8064,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361803",2020-03-08 05:02:00,1.65235,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.7,0.76671,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361804",2020-03-08 05:03:00,1.49031,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.9,0.74844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361805",2020-03-08 05:04:00,1.53504,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-1,0.70623,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361806",2020-03-08 05:05:00,1.53431,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-1,0.71694,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361807",2020-03-08 05:06:00,1.55801,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-1,1.15353,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361808",2020-03-08 05:07:00,3.35677,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.8,1.1844,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361809",2020-03-08 05:08:00,2.46239,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.9,1.19133,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361810",2020-03-08 05:09:00,3.03014,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.9,1.19763,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361811",2020-03-08 05:10:00,3.40533,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21.5,20,-0.9,1.2096,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361812",2020-03-08 05:11:00,3.63844,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-0.8,1.2159,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361813",2020-03-08 05:12:00,3.7588,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.20393,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361814",2020-03-08 05:13:00,3.78632,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.17117,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361815",2020-03-08 05:14:00,3.73684,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.1844,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361816",2020-03-08 05:15:00,3.79718,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.18503,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361817",2020-03-08 05:16:00,3.61371,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.18062,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361818",2020-03-08 05:17:00,3.4172,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-0.9,1.18377,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361819",2020-03-08 05:18:00,3.48893,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.19952,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361820",2020-03-08 05:19:00,3.69351,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.197,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361821",2020-03-08 05:20:00,3.95205,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.19637,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361822",2020-03-08 05:21:00,3.68587,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.20267,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361823",2020-03-08 05:22:00,3.57142,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.2033,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361824",2020-03-08 05:23:00,3.58455,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.20267,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361825",2020-03-08 05:24:00,3.32996,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-0.9,1.21401,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361826",2020-03-08 05:25:00,3.09338,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.2159,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361827",2020-03-08 05:26:00,3.41392,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.20708,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361828",2020-03-08 05:27:00,3.3558,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.21527,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361829",2020-03-08 05:28:00,3.33573,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.21527,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361830",2020-03-08 05:29:00,3.1542,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-0.9,1.24866,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361831",2020-03-08 05:30:00,3.24385,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.25937,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361832",2020-03-08 05:31:00,3.27226,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-1,1.28646,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361833",2020-03-08 05:32:00,3.33064,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,20,-0.8,1.2978,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"361834",2020-03-08 05:33:00,3.16897,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.7,1.30347,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"361835",2020-03-08 05:34:00,3.21088,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.7,1.29087,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"361836",2020-03-08 05:35:00,3.32186,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.6,1.30095,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"361837",2020-03-08 05:36:00,3.58779,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.6,1.29843,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"361838",2020-03-08 05:37:00,3.43475,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.6,1.29843,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"361839",2020-03-08 05:38:00,5.71206,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.6,1.28205,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"361840",2020-03-08 05:39:00,6.27777,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.6,1.28457,1,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"361841",2020-03-08 05:40:00,6.90595,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.6,1.27449,1,0,1,1,0,0,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"361842",2020-03-08 05:41:00,7.46198,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.6,1.25496,1,0,1,1,0,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,1
"361843",2020-03-08 05:42:00,7.61129,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.5,1.25307,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361844",2020-03-08 05:43:00,7.59386,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.5,1.25433,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361845",2020-03-08 05:44:00,7.39686,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.5,1.25496,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361846",2020-03-08 05:45:00,6.57906,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.5,1.26378,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361847",2020-03-08 05:46:00,6.10158,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.5,1.26567,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361848",2020-03-08 05:47:00,3.91626,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.7,1.29339,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361849",2020-03-08 05:48:00,3.60563,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.7,1.30284,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361850",2020-03-08 05:49:00,3.46556,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.7,1.29906,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361851",2020-03-08 05:50:00,3.52426,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.6,1.3293,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361852",2020-03-08 05:51:00,3.30492,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,2.70837,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361853",2020-03-08 05:52:00,3.45065,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.7,1.34253,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361854",2020-03-08 05:53:00,3.57702,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.7,1.33497,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361855",2020-03-08 05:54:00,3.42508,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,1.42317,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361856",2020-03-08 05:55:00,3.45084,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.7,1.35198,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361857",2020-03-08 05:56:00,3.08256,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,1.3104,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361858",2020-03-08 05:57:00,3.03801,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.6,1.3041,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361859",2020-03-08 05:58:00,3.02944,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.5,0.7056,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"361860",2020-03-08 05:59:00,1.54763,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.7,0.87444,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361861",2020-03-08 06:00:00,1.54365,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.7,0.85491,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361862",2020-03-08 06:01:00,1.54225,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.7,0.97839,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361863",2020-03-08 06:02:00,1.17602,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,0.86751,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361864",2020-03-08 06:03:00,1.13711,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.94248,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361865",2020-03-08 06:04:00,1.11207,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.88011,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361866",2020-03-08 06:05:00,0.742718,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.86247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361867",2020-03-08 06:06:00,0.515576,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,0.85617,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361868",2020-03-08 06:07:00,0.45096,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.85491,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361869",2020-03-08 06:08:00,0.890545,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,0.89523,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361870",2020-03-08 06:09:00,0.786665,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.89397,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361871",2020-03-08 06:10:00,0.87317,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,0.89397,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361872",2020-03-08 06:11:00,0.723937,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.87633,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361873",2020-03-08 06:12:00,0.674652,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.86877,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361874",2020-03-08 06:13:00,0.517748,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.96705,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361875",2020-03-08 06:14:00,0.422002,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.97083,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361876",2020-03-08 06:15:00,0.449599,0,0.041,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.94752,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361877",2020-03-08 06:16:00,0.377942,0,0.034,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,0.72954,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361878",2020-03-08 06:17:00,0.457523,0,0.013,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,0.67284,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361879",2020-03-08 06:18:00,0.393904,0,0.022,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.68607,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361880",2020-03-08 06:19:00,0.41126,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,0.70371,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361881",2020-03-08 06:20:00,0.447345,0,0.029,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,0.7056,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361882",2020-03-08 06:21:00,0.451875,0,0.029,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.69804,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361883",2020-03-08 06:22:00,0.441593,0,0.013,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.66654,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361884",2020-03-08 06:23:00,0.463742,0,0.022,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.68544,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361885",2020-03-08 06:24:00,0.401261,0,0.029,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,0.67284,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361886",2020-03-08 06:25:00,0.3848,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,0.68922,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361887",2020-03-08 06:26:00,0.354367,0,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.72639,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361888",2020-03-08 06:27:00,0.322214,0,0.01,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,0.6678,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"361889",2020-03-08 06:28:00,0.303236,0,1.939,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,2.709,0,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"361890",2020-03-08 06:29:00,1.24188,0,1.933,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,2.70522,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361891",2020-03-08 06:30:00,3.08886,0,1.924,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,2.6775,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361892",2020-03-08 06:31:00,3.22758,0,1.924,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,2.68317,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361893",2020-03-08 06:32:00,3.5637,0,1.934,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,2.70837,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361894",2020-03-08 06:33:00,2.41701,0,1.94,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,2.70774,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361895",2020-03-08 06:34:00,1.44397,9,1.904,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,2.67561,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361896",2020-03-08 06:35:00,0.784256,7,1.944,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,2.68317,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361897",2020-03-08 06:36:00,0.638128,9,1.939,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,2.68884,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361898",2020-03-08 06:37:00,0.920166,10,1.955,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,2.68443,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361899",2020-03-08 06:38:00,1.34593,10,1.948,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,2.68317,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
