"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"361900",2020-03-08 06:39:00,1.52683,11,0.014,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,2.89107,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361901",2020-03-08 06:40:00,1.32131,13,1.946,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,2.8791,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361902",2020-03-08 06:41:00,1.04469,13,1.943,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,2.74365,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361903",2020-03-08 06:42:00,1.23596,14,1.954,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,2.75751,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361904",2020-03-08 06:43:00,1.05027,14,2.029,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,2.70207,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361905",2020-03-08 06:44:00,1.55692,16,1.989,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,2.65482,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361906",2020-03-08 06:45:00,1.5545,15,2.003,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,2.66868,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361907",2020-03-08 06:46:00,1.34754,16,2.002,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,2.66175,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361908",2020-03-08 06:47:00,1.35672,16,0.073,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.68229,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361909",2020-03-08 06:48:00,1.34943,17,0.071,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,0.6741,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361910",2020-03-08 06:49:00,1.28808,16,0.039,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,0.63,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361911",2020-03-08 06:50:00,1.35811,18,0.06,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,0.66024,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361912",2020-03-08 06:51:00,1.27163,19,0.057,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,0.65394,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361913",2020-03-08 06:52:00,1.26909,18,0.077,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,0.65583,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361914",2020-03-08 06:53:00,1.22757,19,0.068,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-1,0.65457,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361915",2020-03-08 06:54:00,1.17795,21,0.038,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,0.61614,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361916",2020-03-08 06:55:00,1.12346,21,0.056,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,0.62937,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361917",2020-03-08 06:56:00,0.891577,22,0.059,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.62748,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361918",2020-03-08 06:57:00,0.836544,24,0.068,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,0.62937,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361919",2020-03-08 06:58:00,0.980434,24,0.071,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.9,0.62559,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361920",2020-03-08 06:59:00,0.960878,24,0.036,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,0.60984,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361921",2020-03-08 07:00:00,0.957157,27,0.059,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.8,0.60858,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361922",2020-03-08 07:01:00,0.931847,29,0.054,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.7,0.57267,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"361923",2020-03-08 07:02:00,0.936448,31,0.064,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.7,0.59157,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361924",2020-03-08 07:03:00,0.915554,34,0.065,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.6,0.58212,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361925",2020-03-08 07:04:00,1.1329,36,0.054,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.6,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361926",2020-03-08 07:05:00,0.884634,35,0.066,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.5,0.55944,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361927",2020-03-08 07:06:00,0.856278,39,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.4,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361928",2020-03-08 07:07:00,1.19108,43,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.3,0.59094,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361929",2020-03-08 07:08:00,1.2894,45,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.2,0.54054,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361930",2020-03-08 07:09:00,1.32546,46,0.065,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,-0.1,0.54684,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361931",2020-03-08 07:10:00,1.53933,47,0.03,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,0,0.50967,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361932",2020-03-08 07:11:00,1.406,50,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,0,0.4788,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"361933",2020-03-08 07:12:00,1.40067,59,0.02,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,0,0.45927,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361934",2020-03-08 07:13:00,1.36545,67,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,0.1,0.52542,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361935",2020-03-08 07:14:00,1.61561,72,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,0.2,0.44478,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361936",2020-03-08 07:15:00,1.71864,75,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,0.3,0.42714,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361937",2020-03-08 07:16:00,1.63347,77,2.034,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,0.4,2.47275,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361938",2020-03-08 07:17:00,1.49513,80,2.039,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,0.6,2.46015,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361939",2020-03-08 07:18:00,1.45859,80,2.027,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,0.8,2.44944,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361940",2020-03-08 07:19:00,1.30799,80,0.046,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1,0.42777,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361941",2020-03-08 07:20:00,1.18316,86,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.2,0.36477,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361942",2020-03-08 07:21:00,1.15248,85,2.046,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.4,2.44818,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361943",2020-03-08 07:22:00,1.12334,74,2.041,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.5,2.4444,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361944",2020-03-08 07:23:00,0.986617,93,2.029,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.5,2.37825,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361945",2020-03-08 07:24:00,1.01099,100,2.03,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.4,2.36565,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361946",2020-03-08 07:25:00,0.994332,103,2.003,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.3,2.34612,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361947",2020-03-08 07:26:00,0.993948,99,2.028,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.2,2.35242,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361948",2020-03-08 07:27:00,0.97042,103,1.999,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.2,2.32092,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"361949",2020-03-08 07:28:00,0.928662,112,0.025,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.3,0.30051,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361950",2020-03-08 07:29:00,0.922956,110,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.4,0.26397,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361951",2020-03-08 07:30:00,1.05874,108,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.4,0.25767,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361952",2020-03-08 07:31:00,1.28025,117,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.5,0.24822,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"361953",2020-03-08 07:32:00,0.99551,126,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.5,0.25011,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361954",2020-03-08 07:33:00,1.02091,129,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.5,0.23247,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361955",2020-03-08 07:34:00,1.06664,132,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.6,0.2079,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361956",2020-03-08 07:35:00,0.81653,136,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,1.8,0.19404,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361957",2020-03-08 07:36:00,0.954086,139,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,2.2,0.20097,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361958",2020-03-08 07:37:00,1.05229,142,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,2.6,0.21294,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361959",2020-03-08 07:38:00,1.3864,144,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,3,0.20853,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361960",2020-03-08 07:39:00,1.26208,148,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,3.4,0.15687,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361961",2020-03-08 07:40:00,1.17233,152,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,3.8,0.16947,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361962",2020-03-08 07:41:00,1.324,157,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,3.8,0.13734,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"361963",2020-03-08 07:42:00,1.35468,161,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,3.8,0.0945,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361964",2020-03-08 07:43:00,1.36933,164,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,3.9,0.0756,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361965",2020-03-08 07:44:00,1.293,166,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,3.9,0.08757,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361966",2020-03-08 07:45:00,1.46141,170,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4,0.07497,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361967",2020-03-08 07:46:00,1.2695,174,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,3.9,0.0693,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361968",2020-03-08 07:47:00,1.12199,179,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,3.9,0.06804,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361969",2020-03-08 07:48:00,0.998056,173,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,3.9,0.08316,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361970",2020-03-08 07:49:00,0.918359,180,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4,0.02457,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361971",2020-03-08 07:50:00,0.858992,184,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4,0.01071,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361972",2020-03-08 07:51:00,0.721804,187,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4,0.00882,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361973",2020-03-08 07:52:00,0.754772,189,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4,-0.02583,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361974",2020-03-08 07:53:00,0.676177,189,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4.1,0.60984,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361975",2020-03-08 07:54:00,0.640041,189,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4.2,-0.0315,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361976",2020-03-08 07:55:00,0.608941,187,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4.3,-0.03213,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361977",2020-03-08 07:56:00,0.583958,140,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4.3,0.11151,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361978",2020-03-08 07:57:00,0.587127,103,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4.4,0.1953,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"361979",2020-03-08 07:58:00,0.522413,136,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21,19.5,4.4,0.12348,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361980",2020-03-08 07:59:00,0.444907,169,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21,19.5,4.4,0.23184,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361981",2020-03-08 08:00:00,0.458796,156,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21,19.5,4.4,0.126,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361982",2020-03-08 08:01:00,0.523,150,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21,19.5,4.4,0.10017,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"361983",2020-03-08 08:02:00,0.517048,170,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21,19.5,4.5,0.0378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361984",2020-03-08 08:03:00,0.569355,174,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4.6,0.02331,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361985",2020-03-08 08:04:00,0.448659,164,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4.6,0.15624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361986",2020-03-08 08:05:00,0.418467,144,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4.8,0.315,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361987",2020-03-08 08:06:00,0.373151,135,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4.8,0.38052,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361988",2020-03-08 08:07:00,0.489929,131,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4.9,0.48888,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"361989",2020-03-08 08:08:00,0.538019,127,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4.9,0.24507,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361990",2020-03-08 08:09:00,0.504136,120,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,5,0.22554,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361991",2020-03-08 08:10:00,0.490106,120,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,5,0.16569,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361992",2020-03-08 08:11:00,0.449868,112,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,5,0.18144,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"361993",2020-03-08 08:12:00,0.45072,138,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,5.1,0.11844,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361994",2020-03-08 08:13:00,0.314051,179,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,5.1,0.01827,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361995",2020-03-08 08:14:00,0.703064,178,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,5.1,0.00252,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361996",2020-03-08 08:15:00,3.48442,218,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,21.5,20.5,21,19.5,4.9,-0.16506,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361997",2020-03-08 08:16:00,4.37211,236,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21,19.5,4.8,-0.19656,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361998",2020-03-08 08:17:00,3.81923,235,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21,19.5,4.6,-0.22239,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"361999",2020-03-08 08:18:00,2.99185,238,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21,19.5,4.7,-0.2457,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362000",2020-03-08 08:19:00,1.18625,241,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21.5,19.5,4.7,-0.25956,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362001",2020-03-08 08:20:00,0.247644,224,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21.5,19.5,4.7,-0.20286,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362002",2020-03-08 08:21:00,0,227,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21.5,19.5,4.7,-0.22239,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362003",2020-03-08 08:22:00,0.387828,237,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21.5,19.5,4.8,-0.252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362004",2020-03-08 08:23:00,0,246,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21.5,19.5,4.8,-0.29106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362005",2020-03-08 08:24:00,0,248,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21.5,19.5,4.8,-0.32319,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362006",2020-03-08 08:25:00,0,250,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21.5,19.5,4.9,-0.34839,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362007",2020-03-08 08:26:00,0,249,0,16,23,23,22,16,16,16,0,0,20.5,23,21.5,22,20.5,21.5,19.5,4.9,-0.31626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362008",2020-03-08 08:27:00,0,256,0,16,23,23,22,16,16,16,0,0,20.5,23,22,22,20.5,21.5,19.5,4.9,-0.34083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362009",2020-03-08 08:28:00,0,255,0,16,23,23,22,16,16,16,0,0,20.5,23,22,22,20.5,21.5,19.5,4.9,-0.32193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362010",2020-03-08 08:29:00,0,253,0,16,23,23,22,16,16,16,0,0,20.5,23,22,22,20.5,21.5,19.5,4.9,-0.34083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362011",2020-03-08 08:30:00,0,270,0,16,23,23,22,16,16,16,0,0,20.5,23,22,22,20.5,21.5,19.5,4.9,-0.3654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362012",2020-03-08 08:31:00,0,280,0,16,23,23,22,16,16,16,0,0,20.5,23,22,22,20.5,21.5,19.5,5,-0.35973,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"362013",2020-03-08 08:32:00,0,288,0,16,23,23,22,16,16,16,0,0,20.5,23,22,22,20.5,21.5,19.5,5,-0.38745,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362014",2020-03-08 08:33:00,0,295,0,16,23,23,22,16,16,16,0,0,20.5,23,22,22,20.5,21.5,19.5,5.1,-0.39816,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362015",2020-03-08 08:34:00,0,305,0,16,23,23,22,16,16,16,0,0,20.5,23,22,22,20.5,21.5,19.5,5.1,-0.43659,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362016",2020-03-08 08:35:00,0,311,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,5.1,-0.4914,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362017",2020-03-08 08:36:00,0,319,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,5.2,-0.5418,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362018",2020-03-08 08:37:00,0,325,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,5.3,-0.54936,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362019",2020-03-08 08:38:00,0.16918,329,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,5.3,-0.5481,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362020",2020-03-08 08:39:00,0,333,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,5.4,-0.60984,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362021",2020-03-08 08:40:00,0,337,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,5.4,-0.69993,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362022",2020-03-08 08:41:00,0.831366,341,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,5.5,-0.7182,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362023",2020-03-08 08:42:00,1.02728,347,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,5.7,-0.7812,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362024",2020-03-08 08:43:00,0.636103,349,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,5.9,-0.76923,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362025",2020-03-08 08:44:00,0,351,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,6,-0.78813,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362026",2020-03-08 08:45:00,0,357,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,6.1,-0.82593,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362027",2020-03-08 08:46:00,0,364,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,6.1,-0.85176,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362028",2020-03-08 08:47:00,0,368,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,6.2,-0.90153,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362029",2020-03-08 08:48:00,0,372,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,6.2,-0.88389,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362030",2020-03-08 08:49:00,0,378,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,6.3,-0.882,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362031",2020-03-08 08:50:00,0,383,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,6.4,-0.89523,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362032",2020-03-08 08:51:00,0,387,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,7,-0.87633,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362033",2020-03-08 08:52:00,0,392,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,7.5,-0.84546,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362034",2020-03-08 08:53:00,0,396,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,7.6,-0.83853,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362035",2020-03-08 08:54:00,0,399,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,7.5,-0.76986,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362036",2020-03-08 08:55:00,0,401,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,7.2,-0.94563,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362037",2020-03-08 08:56:00,0,401,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,6.8,-0.95319,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362038",2020-03-08 08:57:00,0,406,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,6.4,-0.94122,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362039",2020-03-08 08:58:00,0,407,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,19.5,5.8,-0.96579,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362040",2020-03-08 08:59:00,0,411,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,20,5.2,-0.97146,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362041",2020-03-08 09:00:00,0,414,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,20,4.7,-0.97146,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362042",2020-03-08 09:01:00,0,421,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,20,4.7,-0.98973,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362043",2020-03-08 09:02:00,0,426,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,20,4.7,-1.00863,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362044",2020-03-08 09:03:00,0,433,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,20,4.5,-1.02879,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362045",2020-03-08 09:04:00,0,442,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,20,4.5,-1.07541,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362046",2020-03-08 09:05:00,0,453,0,16,23,23,22,16,16,16,0,0,20.5,23.5,22,22,20.5,21.5,20,4.8,-1.10439,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362047",2020-03-08 09:06:00,0,459,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,4.7,-1.13526,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362048",2020-03-08 09:07:00,0.0344187,464,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,4.6,-1.12896,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362049",2020-03-08 09:08:00,0,465,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,5.6,-1.15353,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362050",2020-03-08 09:09:00,0.295281,470,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,6.3,-1.09872,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362051",2020-03-08 09:10:00,0.869363,482,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,7.5,-1.04139,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362052",2020-03-08 09:11:00,1.67982,492,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,7.2,-1.04265,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"362053",2020-03-08 09:12:00,2.10471,501,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,6.7,-1.23669,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362054",2020-03-08 09:13:00,1.65277,509,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,7.4,-1.29213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362055",2020-03-08 09:14:00,0,514,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,7.8,-1.42002,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362056",2020-03-08 09:15:00,0,520,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,8.5,-1.45782,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362057",2020-03-08 09:16:00,0,525,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,7,-1.48239,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362058",2020-03-08 09:17:00,0,529,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,5.3,-1.48995,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362059",2020-03-08 09:18:00,0,533,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,5.2,-1.51956,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362060",2020-03-08 09:19:00,0,540,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,4.6,-1.54035,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362061",2020-03-08 09:20:00,0,541,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,5.5,-1.54476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362062",2020-03-08 09:21:00,0,544,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,5.5,-1.54413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362063",2020-03-08 09:22:00,0,546,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,5.2,-1.52208,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362064",2020-03-08 09:23:00,0,549,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,20.5,21.5,20,5,-1.53846,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362065",2020-03-08 09:24:00,0,551,0,16,23,23,22,16,16,16,0,0,20.5,24.5,22,22,20.5,21.5,20,5,-1.49373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362066",2020-03-08 09:25:00,0,551,0,16,23,23,22,16,16,16,0,0,20.5,24.5,22,22,20.5,21.5,20,5.1,-1.64556,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362067",2020-03-08 09:26:00,0,551,0,16,23,23,22,16,16,16,0,0,20.5,24.5,22,22,20.5,21.5,20,5.8,-1.66131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362068",2020-03-08 09:27:00,0,551,0,16,23,23,22,16,16,16,0,0,20.5,24.5,22,22,20.5,21.5,20,4.9,-1.68273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362069",2020-03-08 09:28:00,0,554,0,16,23,23,22,16,16,16,0,0,20.5,24.5,22,22,20.5,21.5,20,4.3,-1.69029,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362070",2020-03-08 09:29:00,0,551,0,16,23,23,22,16,16,16,0,0,20.5,24.5,22,22,20.5,21.5,20,5,-1.69533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362071",2020-03-08 09:30:00,0,552,0,16,23,23,22,16,16,16,0,0,20.5,24.5,22,22,21,21.5,20,5.4,-1.69596,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362072",2020-03-08 09:31:00,0,551,0,16,23,23,22,16,16,16,0,0,20.5,24.5,22,22,21,21.5,20,5.1,-1.69533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362073",2020-03-08 09:32:00,0,551,0,16,23,23,22,16,16,16,0,0,20.5,24.5,22,22,21,21.5,20,5.9,-1.68021,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362074",2020-03-08 09:33:00,0,549,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,21.5,20,5.2,-1.68336,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362075",2020-03-08 09:34:00,0,551,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,21.5,20,5.1,-1.69029,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362076",2020-03-08 09:35:00,0,552,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,5,-1.72809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362077",2020-03-08 09:36:00,0,553,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,5,-1.68588,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362078",2020-03-08 09:37:00,0,555,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,5,-1.65753,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362079",2020-03-08 09:38:00,0,557,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,4.7,-1.62036,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362080",2020-03-08 09:39:00,0,557,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,5.2,-1.56429,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362081",2020-03-08 09:40:00,0,560,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,6,-1.76652,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362082",2020-03-08 09:41:00,0,562,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,5.4,-1.77282,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362083",2020-03-08 09:42:00,0,565,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,6.4,-1.78668,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362084",2020-03-08 09:43:00,0,570,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,6.3,-1.82637,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362085",2020-03-08 09:44:00,0,574,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,7.2,-1.83078,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362086",2020-03-08 09:45:00,0,578,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,6.7,-1.85976,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362087",2020-03-08 09:46:00,0,580,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,6.1,-1.90575,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362088",2020-03-08 09:47:00,0,589,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,6.8,-1.93473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362089",2020-03-08 09:48:00,0,592,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,6.6,-1.96245,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362090",2020-03-08 09:49:00,0,596,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,7.3,-1.97631,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362091",2020-03-08 09:50:00,0,594,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,6.6,-1.95678,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362092",2020-03-08 09:51:00,0,603,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,5.9,-2.00151,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362093",2020-03-08 09:52:00,0,599,0,16,23,23,22,16,16,16,0,0,20.5,24,22,22,21,22,20,6.3,-1.93032,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362094",2020-03-08 09:53:00,0,619,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,7.2,-1.94355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362095",2020-03-08 09:54:00,0,624,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,6.4,-1.93851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362096",2020-03-08 09:55:00,0,636,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,6.7,-2.11239,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362097",2020-03-08 09:56:00,0,646,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,7.4,-2.13759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362098",2020-03-08 09:57:00,0,608,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,7.9,-1.87173,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362099",2020-03-08 09:58:00,0,656,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,7,-1.3545,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362100",2020-03-08 09:59:00,0,678,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,5.5,-1.07163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362101",2020-03-08 10:00:00,0,697,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,5.8,-1.20393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362102",2020-03-08 10:01:00,0,707,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,7,-1.3041,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362103",2020-03-08 10:02:00,0,667,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,7.6,-1.2663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362104",2020-03-08 10:03:00,0,733,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,8.3,-1.50066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362105",2020-03-08 10:04:00,0,674,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,8.7,-1.33623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362106",2020-03-08 10:05:00,0,740,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,8.4,-1.33182,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362107",2020-03-08 10:06:00,0,772,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,7.5,-1.43199,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362108",2020-03-08 10:07:00,0,533,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,6.1,-1.12203,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362109",2020-03-08 10:08:00,0,597,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,7,-1.15353,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362110",2020-03-08 10:09:00,0,576,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,6.5,-1.10313,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362111",2020-03-08 10:10:00,0,678,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,7.6,-1.90764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362112",2020-03-08 10:11:00,0,564,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,8.3,-1.12329,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362113",2020-03-08 10:12:00,0,537,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,7.5,-1.29906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362114",2020-03-08 10:13:00,0,725,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,7.5,-2.04183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362115",2020-03-08 10:14:00,0,652,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,7.9,-1.8144,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362116",2020-03-08 10:15:00,0,763,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,8.3,-1.59579,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362117",2020-03-08 10:16:00,0,754,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,8.9,-1.1592,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362118",2020-03-08 10:17:00,0,749,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,9.8,-0.9828,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362119",2020-03-08 10:18:00,0,585,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,10.1,-0.85869,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362120",2020-03-08 10:19:00,0,578,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,9.4,-0.94626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362121",2020-03-08 10:20:00,0,776,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,9,-0.99666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362122",2020-03-08 10:21:00,0,822,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,8.2,-1.04895,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362123",2020-03-08 10:22:00,0,568,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,8.3,-0.97776,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362124",2020-03-08 10:23:00,0,789,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,8.3,-1.02249,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362125",2020-03-08 10:24:00,0,629,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22,21,22,20,7.8,-1.11195,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362126",2020-03-08 10:25:00,0,560,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22,20,7.9,-0.80766,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362127",2020-03-08 10:26:00,0,588,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22,20,9,-1.05273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362128",2020-03-08 10:27:00,0,644,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22,20,8.5,-1.52838,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362129",2020-03-08 10:28:00,0,529,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22,20,8.4,-0.88263,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362130",2020-03-08 10:29:00,0,696,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,8.2,-1.50192,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362131",2020-03-08 10:30:00,0,719,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,8.9,-1.39482,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362132",2020-03-08 10:31:00,0,816,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,9,-1.47042,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362133",2020-03-08 10:32:00,0,638,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,9.4,-1.48932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362134",2020-03-08 10:33:00,0,730,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,9.7,-1.41498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362135",2020-03-08 10:34:00,0,823,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,10.3,-1.50759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362136",2020-03-08 10:35:00,0,808,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,8.9,-1.41498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362137",2020-03-08 10:36:00,0,805,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,9.1,-1.44144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362138",2020-03-08 10:37:00,0,810,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,8.1,-1.42758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362139",2020-03-08 10:38:00,0,815,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,9,-1.4175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362140",2020-03-08 10:39:00,0,806,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,9.5,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362141",2020-03-08 10:40:00,0,819,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,9.4,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362142",2020-03-08 10:41:00,0,832,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,8.3,-1.76589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362143",2020-03-08 10:42:00,0,835,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,8.2,-1.70289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362144",2020-03-08 10:43:00,0,839,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,9.1,-1.53342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362145",2020-03-08 10:44:00,0,834,0,16,23,23,22,16,16,16,0,0,20.5,24,22.5,22.5,21,22.5,20,10.2,-1.2789,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362146",2020-03-08 10:45:00,0,837,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20,10.2,-1.72179,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362147",2020-03-08 10:46:00,0,839,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20,8.6,-1.76778,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362148",2020-03-08 10:47:00,0,788,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20,7.9,-1.59768,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362149",2020-03-08 10:48:00,0,787,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20,8.3,-1.54413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362150",2020-03-08 10:49:00,0,832,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20,8.1,-1.31859,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362151",2020-03-08 10:50:00,0,824,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20,8.5,-1.20519,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362152",2020-03-08 10:51:00,0,792,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20,8.8,-1.16109,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362153",2020-03-08 10:52:00,0,827,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20,9,-1.22283,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362154",2020-03-08 10:53:00,0,837,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20,8.9,-1.22346,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362155",2020-03-08 10:54:00,0,851,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20,8.9,-1.1466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362156",2020-03-08 10:55:00,0,842,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20.5,9.1,-1.86732,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362157",2020-03-08 10:56:00,0,835,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20.5,10.3,-1.88496,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362158",2020-03-08 10:57:00,0,850,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20.5,9,-1.91079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362159",2020-03-08 10:58:00,0,864,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20.5,8.9,-1.94796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362160",2020-03-08 10:59:00,0,871,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20.5,9.5,-2.12436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362161",2020-03-08 11:00:00,0,884,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20.5,10,-2.18673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362162",2020-03-08 11:01:00,0,897,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20.5,8.7,-2.31084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362163",2020-03-08 11:02:00,0,899,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20.5,8.9,-2.33856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362164",2020-03-08 11:03:00,0,907,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21,22.5,20.5,9.4,-2.44188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362165",2020-03-08 11:04:00,0,900,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,10,-2.48472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362166",2020-03-08 11:05:00,0,914,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,8.9,-2.5956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362167",2020-03-08 11:06:00,0,823,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,8.8,-2.48409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362168",2020-03-08 11:07:00,0,869,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,8.6,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362169",2020-03-08 11:08:00,0,907,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,8.4,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362170",2020-03-08 11:09:00,0,904,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,8.5,-2.65986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362171",2020-03-08 11:10:00,0,880,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,8.1,-2.64726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362172",2020-03-08 11:11:00,0,883,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,9.1,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362173",2020-03-08 11:12:00,0,902,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,9.6,-2.73861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362174",2020-03-08 11:13:00,0,918,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,10.1,-2.57418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362175",2020-03-08 11:14:00,0,912,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,10,-2.51748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362176",2020-03-08 11:15:00,0,929,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,8.3,-2.7909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362177",2020-03-08 11:16:00,0,922,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,9.5,-2.69073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362178",2020-03-08 11:17:00,0,920,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,9.3,-2.42109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362179",2020-03-08 11:18:00,0,882,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,9.9,-2.18358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362180",2020-03-08 11:19:00,0,883,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,10.1,-2.03616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362181",2020-03-08 11:20:00,0,854,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,10,-2.11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362182",2020-03-08 11:21:00,0,814,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,11.2,-2.15649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362183",2020-03-08 11:22:00,0,841,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,11.8,-2.27619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362184",2020-03-08 11:23:00,0,809,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,12.4,-2.31714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362185",2020-03-08 11:24:00,0,849,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,10.6,-2.24217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362186",2020-03-08 11:25:00,0,847,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,10.4,-2.76003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362187",2020-03-08 11:26:00,0,802,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,22.5,20.5,11.1,-2.6145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362188",2020-03-08 11:27:00,0,836,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,11.6,-2.70333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362189",2020-03-08 11:28:00,0,859,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,10.6,-2.72286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362190",2020-03-08 11:29:00,0,832,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,11.5,-2.66994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362191",2020-03-08 11:30:00,0,819,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,11.4,-2.65419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362192",2020-03-08 11:31:00,0,865,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,11,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362193",2020-03-08 11:32:00,0,867,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.8,-2.90619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362194",2020-03-08 11:33:00,0,896,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.5,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362195",2020-03-08 11:34:00,0,925,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,10,-3.13362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362196",2020-03-08 11:35:00,0,931,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.3,-3.22497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362197",2020-03-08 11:36:00,0,962,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.5,-3.43287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362198",2020-03-08 11:37:00,0,977,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.3,-3.43854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362199",2020-03-08 11:38:00,0,946,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.5,-3.31569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362200",2020-03-08 11:39:00,0,901,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.5,-3.06306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362201",2020-03-08 11:40:00,0,897,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.1,-3.15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362202",2020-03-08 11:41:00,0,903,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.7,-3.17646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362203",2020-03-08 11:42:00,0,870,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,11.1,-3.00006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362204",2020-03-08 11:43:00,0,806,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,10.2,-2.80539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362205",2020-03-08 11:44:00,0,782,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.3,-2.79531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362206",2020-03-08 11:45:00,0,799,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.3,-2.86839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362207",2020-03-08 11:46:00,0,759,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.9,-2.75499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362208",2020-03-08 11:47:00,0,724,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.7,-2.6208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362209",2020-03-08 11:48:00,0,670,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.7,-2.18736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362210",2020-03-08 11:49:00,0,632,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,10.6,-2.04687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362211",2020-03-08 11:50:00,0,626,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,10.6,-2.07396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362212",2020-03-08 11:51:00,0,659,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,10.6,-2.38266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362213",2020-03-08 11:52:00,0,709,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,11.5,-2.69703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362214",2020-03-08 11:53:00,0,761,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,10.7,-2.87028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362215",2020-03-08 11:54:00,0,754,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,10.3,-2.75436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362216",2020-03-08 11:55:00,0,722,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.8,-2.74995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362217",2020-03-08 11:56:00,0,759,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.8,-2.9421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362218",2020-03-08 11:57:00,0,724,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.9,-2.74176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362219",2020-03-08 11:58:00,0,719,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.2,-2.66049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362220",2020-03-08 11:59:00,0,654,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.1,-2.48346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362221",2020-03-08 12:00:00,0,626,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9,-2.35053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
