"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"362222",2020-03-08 12:01:00,0,610,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.6,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362223",2020-03-08 12:02:00,0,611,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.1,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362224",2020-03-08 12:03:00,0,604,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9,-2.3373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362225",2020-03-08 12:04:00,0,610,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.6,-2.32659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362226",2020-03-08 12:05:00,0,613,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.5,-2.36943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362227",2020-03-08 12:06:00,0,622,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.9,-2.37699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362228",2020-03-08 12:07:00,0,627,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.8,-2.43306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362229",2020-03-08 12:08:00,0,604,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,10.2,-2.31525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362230",2020-03-08 12:09:00,0,598,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,10.8,-2.2995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362231",2020-03-08 12:10:00,0,584,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,10.6,-2.23083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362232",2020-03-08 12:11:00,0,566,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.7,-2.18043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362233",2020-03-08 12:12:00,0,567,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.9,-2.18673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362234",2020-03-08 12:13:00,0,549,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.3,-2.06766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362235",2020-03-08 12:14:00,0,519,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.4,-1.98009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362236",2020-03-08 12:15:00,0,502,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.5,-1.91961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362237",2020-03-08 12:16:00,0,504,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.1,-1.92339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362238",2020-03-08 12:17:00,0,530,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.5,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362239",2020-03-08 12:18:00,0,514,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.9,-1.95048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362240",2020-03-08 12:19:00,0,474,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,10.1,-1.62225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362241",2020-03-08 12:20:00,0,452,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,10.3,-1.50759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362242",2020-03-08 12:21:00,0,495,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,9.3,-1.72872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362243",2020-03-08 12:22:00,0,586,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.7,-2.01222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362244",2020-03-08 12:23:00,0,603,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.8,-2.18169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362245",2020-03-08 12:24:00,0,641,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.5,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362246",2020-03-08 12:25:00,0,641,0,16,23,23,22,16,16,16,0,0,20.5,24,23,22.5,21.5,23,20.5,8.5,-2.583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362247",2020-03-08 12:26:00,0,682,0,16,23,23,22,16,16,16,0,0,21,24,23,22.5,21.5,23,20.5,8.5,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362248",2020-03-08 12:27:00,0,741,0,16,23,23,22,16,16,16,0,0,21,24,23,22.5,21.5,23,20.5,9,-2.84319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362249",2020-03-08 12:28:00,0,725,0,16,23,23,22,16,16,16,0,0,21,24,23,22.5,21.5,23,20.5,9.4,-2.95596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362250",2020-03-08 12:29:00,0,768,0,16,23,23,22,16,16,16,0,0,21,24,23,22.5,21.5,23,21,9.6,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362251",2020-03-08 12:30:00,0,737,0,16,23,23,22,16,16,16,0,0,21,24,23,22.5,21.5,23,21,9,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362252",2020-03-08 12:31:00,0,711,0,16,23,23,22,16,16,16,0,0,21,24,23,22.5,21.5,23,21,9.5,-2.79657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362253",2020-03-08 12:32:00,0,718,0,16,23,23,22,16,16,16,0,0,21,24,23,22.5,21.5,23,21,10.1,-2.8728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362254",2020-03-08 12:33:00,0,723,0,16,23,23,22,16,16,16,0,0,21,24,23,22.5,21.5,23,21,10.5,-2.87973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362255",2020-03-08 12:34:00,0,752,0,16,23,23,22,16,16,16,0,0,21,24,23,22.5,21.5,23,21,10.1,-3.06873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362256",2020-03-08 12:35:00,0,778,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,10.2,-3.05109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362257",2020-03-08 12:36:00,0,725,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,10,-2.84949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362258",2020-03-08 12:37:00,0,711,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,9.9,-2.83059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362259",2020-03-08 12:38:00,0,759,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,10.9,-3.0366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362260",2020-03-08 12:39:00,0,791,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,11.2,-3.15063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362261",2020-03-08 12:40:00,0,844,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,11,-3.40326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362262",2020-03-08 12:41:00,0,880,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,10.6,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362263",2020-03-08 12:42:00,0,904,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,10.1,-3.66219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362264",2020-03-08 12:43:00,0,950,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,10.7,-3.75165,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362265",2020-03-08 12:44:00,0,932,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,11.1,-3.71259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362266",2020-03-08 12:45:00,0,912,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,11.4,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362267",2020-03-08 12:46:00,0,883,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,11.3,-3.45996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362268",2020-03-08 12:47:00,0,951,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,11.5,-3.77559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362269",2020-03-08 12:48:00,0,963,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,11.9,-3.80961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362270",2020-03-08 12:49:00,0,926,0,16,23,23,22,16,16,16,0,0,21,24,23,23,21.5,23,21,11.7,-3.6477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362271",2020-03-08 12:50:00,0,923,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.2,-3.59919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362272",2020-03-08 12:51:00,0,913,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.6,-3.25206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362273",2020-03-08 12:52:00,0,899,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.5,-3.2004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362274",2020-03-08 12:53:00,0,944,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.3,-3.36546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362275",2020-03-08 12:54:00,0,958,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.1,-3.53745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362276",2020-03-08 12:55:00,0,972,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.8,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362277",2020-03-08 12:56:00,0,1034,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.6,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362278",2020-03-08 12:57:00,0,1021,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.9,-3.89529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362279",2020-03-08 12:58:00,0,975,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11,-3.83859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362280",2020-03-08 12:59:00,0,931,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,10.7,-3.50406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362281",2020-03-08 13:00:00,0,923,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,10.2,-3.63636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362282",2020-03-08 13:01:00,0,888,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,9.9,-3.38625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362283",2020-03-08 13:02:00,0,913,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,10.1,-3.50973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362284",2020-03-08 13:03:00,0,831,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.6,-3.09393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362285",2020-03-08 13:04:00,0,755,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.4,-3.00573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362286",2020-03-08 13:05:00,0,815,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.8,-3.2067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362287",2020-03-08 13:06:00,0,836,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11,-3.23316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362288",2020-03-08 13:07:00,0,847,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12,-3.21363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362289",2020-03-08 13:08:00,0,779,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.7,-2.95659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362290",2020-03-08 13:09:00,0,786,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362291",2020-03-08 13:10:00,0,796,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.9,-3.07251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362292",2020-03-08 13:11:00,0,841,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.1,-3.26403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362293",2020-03-08 13:12:00,0,806,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,10.8,-2.95344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362294",2020-03-08 13:13:00,0,702,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.5,-2.68569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362295",2020-03-08 13:14:00,0,701,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.3,-2.70207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362296",2020-03-08 13:15:00,0,693,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.2,-2.61639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362297",2020-03-08 13:16:00,0,643,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.5,-2.43873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362298",2020-03-08 13:17:00,0,610,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.1,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362299",2020-03-08 13:18:00,0,658,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.2,-2.49543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362300",2020-03-08 13:19:00,0,630,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.8,-2.07711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362301",2020-03-08 13:20:00,0,622,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,13,-2.04246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362302",2020-03-08 13:21:00,0,612,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.9,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362303",2020-03-08 13:22:00,0,575,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12,-1.93725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362304",2020-03-08 13:23:00,0,566,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.4,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362305",2020-03-08 13:24:00,0,576,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.9,-2.19366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362306",2020-03-08 13:25:00,0,587,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.7,-2.35053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362307",2020-03-08 13:26:00,0,611,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.6,-2.33856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362308",2020-03-08 13:27:00,0,647,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.2,-2.56788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362309",2020-03-08 13:28:00,0,679,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.8,-2.76507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362310",2020-03-08 13:29:00,0,703,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,13,-2.68884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362311",2020-03-08 13:30:00,0,696,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,13.7,-2.81484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362312",2020-03-08 13:31:00,0,748,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,13,-3.16134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362313",2020-03-08 13:32:00,0,809,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.7,-3.24639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362314",2020-03-08 13:33:00,0,844,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,13.2,-3.61053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362315",2020-03-08 13:34:00,0,919,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,13.2,-3.6855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362316",2020-03-08 13:35:00,0,882,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12,-3.53619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362317",2020-03-08 13:36:00,0,749,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.2,-3.10716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362318",2020-03-08 13:37:00,0,628,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,10.7,-2.01789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362319",2020-03-08 13:38:00,0,484,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,10.6,-2.1483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362320",2020-03-08 13:39:00,0,635,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,10.8,-2.52441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362321",2020-03-08 13:40:00,0,873,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11,-3.6414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362322",2020-03-08 13:41:00,0,1009,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.4,-4.16052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362323",2020-03-08 13:42:00,0,1029,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,12.5,-4.22163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362324",2020-03-08 13:43:00,0,987,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.6,-3.98916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362325",2020-03-08 13:44:00,0,1024,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,21.5,23,21,11.9,-4.17753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362326",2020-03-08 13:45:00,0,1011,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,10.6,-4.04208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362327",2020-03-08 13:46:00,0,895,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.4,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362328",2020-03-08 13:47:00,0,902,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.8,-3.62124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362329",2020-03-08 13:48:00,0,828,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.8,-2.9547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362330",2020-03-08 13:49:00,0,771,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.6,-2.84256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362331",2020-03-08 13:50:00,0,822,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,12.7,-3.02967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362332",2020-03-08 13:51:00,0,883,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,13.3,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362333",2020-03-08 13:52:00,0,803,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,13.9,-2.74239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362334",2020-03-08 13:53:00,0,717,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,13.9,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362335",2020-03-08 13:54:00,0,650,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,14,-2.53197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362336",2020-03-08 13:55:00,0,546,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,13.2,-2.02167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362337",2020-03-08 13:56:00,0,546,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,13.8,-2.03742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362338",2020-03-08 13:57:00,0,647,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,13.9,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362339",2020-03-08 13:58:00,0,624,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,14.2,-2.28879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362340",2020-03-08 13:59:00,0,641,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,12.8,-2.394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362341",2020-03-08 14:00:00,0,678,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,10.2,-2.3247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362342",2020-03-08 14:01:00,0,580,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,9.9,-2.22516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362343",2020-03-08 14:02:00,0,632,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,10.8,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362344",2020-03-08 14:03:00,0,634,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.7,-2.18043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362345",2020-03-08 14:04:00,0,573,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,12,-2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362346",2020-03-08 14:05:00,0,574,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.7,-2.24658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362347",2020-03-08 14:06:00,0,695,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.7,-2.63214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362348",2020-03-08 14:07:00,0,740,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.7,-2.88666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362349",2020-03-08 14:08:00,0,690,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,12.1,-2.95533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362350",2020-03-08 14:09:00,0,651,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.4,-2.48661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362351",2020-03-08 14:10:00,0,634,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,10.5,-2.5578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362352",2020-03-08 14:11:00,0,629,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,10.9,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362353",2020-03-08 14:12:00,0,578,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11,-2.23713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362354",2020-03-08 14:13:00,0,603,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.5,-2.32281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362355",2020-03-08 14:14:00,0,716,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,12.4,-2.898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362356",2020-03-08 14:15:00,0,589,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,12.6,-2.23146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362357",2020-03-08 14:16:00,0,521,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,13.1,-1.65186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362358",2020-03-08 14:17:00,0,543,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,12.5,-1.75077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362359",2020-03-08 14:18:00,0,582,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.3,-1.82322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362360",2020-03-08 14:19:00,0,570,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.4,-1.74006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362361",2020-03-08 14:20:00,0,502,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.6,-1.89315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362362",2020-03-08 14:21:00,0,493,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,11.3,-1.76589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362363",2020-03-08 14:22:00,0,458,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,10.5,-1.67706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362364",2020-03-08 14:23:00,0,449,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,10.8,-1.6758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362365",2020-03-08 14:24:00,0,449,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21,10,-1.68336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362366",2020-03-08 14:25:00,0,452,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,9.8,-1.72116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362367",2020-03-08 14:26:00,0,469,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,9.5,-1.80873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362368",2020-03-08 14:27:00,0,477,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,9.9,-1.78416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362369",2020-03-08 14:28:00,0,470,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.8,-1.78353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362370",2020-03-08 14:29:00,0,478,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.9,-1.89,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362371",2020-03-08 14:30:00,0,475,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.8,-1.79676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362372",2020-03-08 14:31:00,0,475,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.9,-1.81566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362373",2020-03-08 14:32:00,0,476,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.8,-1.79676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362374",2020-03-08 14:33:00,0,471,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11,-1.79424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362375",2020-03-08 14:34:00,0,476,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.4,-1.80873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362376",2020-03-08 14:35:00,0,490,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.4,-1.86669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362377",2020-03-08 14:36:00,0,515,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.1,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362378",2020-03-08 14:37:00,0,529,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.1,-2.03112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362379",2020-03-08 14:38:00,0,555,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,9.9,-2.16153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362380",2020-03-08 14:39:00,0,684,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.4,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362381",2020-03-08 14:40:00,0,728,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.9,-2.91249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362382",2020-03-08 14:41:00,0,600,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.7,-2.26359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362383",2020-03-08 14:42:00,0,700,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.8,-2.73609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362384",2020-03-08 14:43:00,0,673,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.3,-2.53071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362385",2020-03-08 14:44:00,0,644,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362386",2020-03-08 14:45:00,0,542,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.3,-2.05506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362387",2020-03-08 14:46:00,0,540,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12.1,-2.03049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362388",2020-03-08 14:47:00,0,624,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.2,-2.54331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362389",2020-03-08 14:48:00,0,647,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.1,-2.15019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362390",2020-03-08 14:49:00,0,620,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.5,-3.00699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362391",2020-03-08 14:50:00,0,861,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.7,-3.21426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362392",2020-03-08 14:51:00,0,606,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11,-2.24784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362393",2020-03-08 14:52:00,0,585,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.8,-2.30643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362394",2020-03-08 14:53:00,0,616,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12.6,-2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362395",2020-03-08 14:54:00,0,608,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12.1,-2.47086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362396",2020-03-08 14:55:00,0,543,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.6,-2.14956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362397",2020-03-08 14:56:00,0,653,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.6,-2.55276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362398",2020-03-08 14:57:00,0,636,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.8,-2.43999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362399",2020-03-08 14:58:00,0,663,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.6,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362400",2020-03-08 14:59:00,0,612,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.4,-2.21886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362401",2020-03-08 15:00:00,0,536,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.6,-2.00466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362402",2020-03-08 15:01:00,0,578,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.6,-2.28186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362403",2020-03-08 15:02:00,0,605,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.1,-2.30076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362404",2020-03-08 15:03:00,0,609,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.6,-2.31084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362405",2020-03-08 15:04:00,0,656,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.2,-2.5956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362406",2020-03-08 15:05:00,0,688,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.7,-2.61891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362407",2020-03-08 15:06:00,0,573,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12.5,-2.3247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362408",2020-03-08 15:07:00,0,704,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,13.3,-2.88603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362409",2020-03-08 15:08:00,0,792,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,14,-3.05424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362410",2020-03-08 15:09:00,0,819,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,14.3,-3.2256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362411",2020-03-08 15:10:00,0,856,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,13.5,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362412",2020-03-08 15:11:00,0,818,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,13.1,-3.15756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362413",2020-03-08 15:12:00,0,808,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.4,-3.1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362414",2020-03-08 15:13:00,0,812,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.7,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362415",2020-03-08 15:14:00,0,788,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12.4,-3.00006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362416",2020-03-08 15:15:00,0,758,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12.2,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362417",2020-03-08 15:16:00,0,777,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12,-2.62206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362418",2020-03-08 15:17:00,0,780,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12,-2.55843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362419",2020-03-08 15:18:00,0,699,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12.4,-2.45763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362420",2020-03-08 15:19:00,0,730,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12.6,-2.40156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362421",2020-03-08 15:20:00,0,618,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12.2,-1.86606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362422",2020-03-08 15:21:00,0,561,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.6,-1.85913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362423",2020-03-08 15:22:00,0,475,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12.5,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362424",2020-03-08 15:23:00,0,478,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,13.1,-1.71549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362425",2020-03-08 15:24:00,0,535,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12.4,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362426",2020-03-08 15:25:00,0,515,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,12.1,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362427",2020-03-08 15:26:00,0,463,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.6,-1.56366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362428",2020-03-08 15:27:00,0,428,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11,-1.41309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362429",2020-03-08 15:28:00,0,391,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.7,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362430",2020-03-08 15:29:00,0,425,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.6,-1.45782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362431",2020-03-08 15:30:00,0,479,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.1,-1.74636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362432",2020-03-08 15:31:00,0,512,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,10.9,-1.8396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362433",2020-03-08 15:32:00,0,537,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.7,-1.94796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362434",2020-03-08 15:33:00,0,570,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.7,-2.09853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362435",2020-03-08 15:34:00,0,536,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.8,-1.86606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362436",2020-03-08 15:35:00,0,517,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11,-1.87929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362437",2020-03-08 15:36:00,0,554,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.6,-1.93599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362438",2020-03-08 15:37:00,0,484,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.7,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362439",2020-03-08 15:38:00,0,456,0,16,23,23,22,16,16,16,0,0,21,23.5,23,23,22,23,21.5,11.3,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362440",2020-03-08 15:39:00,0,452,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,21.5,11.6,-1.6002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362441",2020-03-08 15:40:00,0,486,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,21.5,12.4,-1.74006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362442",2020-03-08 15:41:00,0,488,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,21.5,11.4,-1.7262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362443",2020-03-08 15:42:00,0,501,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,21.5,12,-1.73439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362444",2020-03-08 15:43:00,0,443,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,21.5,11.8,-1.5372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362445",2020-03-08 15:44:00,0,446,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,21.5,12,-1.56429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362446",2020-03-08 15:45:00,0,463,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,21.5,12.2,-1.63674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362447",2020-03-08 15:46:00,0,509,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,21.5,11.8,-1.76526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362448",2020-03-08 15:47:00,0,456,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,21.5,11.3,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362449",2020-03-08 15:48:00,0,477,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,21.5,11.1,-1.31103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362450",2020-03-08 15:49:00,0,429,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,21.5,11.7,-1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362451",2020-03-08 15:50:00,0,448,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.6,-1.3923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362452",2020-03-08 15:51:00,0,469,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.9,-1.66509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362453",2020-03-08 15:52:00,0,479,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,12.4,-1.62729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362454",2020-03-08 15:53:00,0,465,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,13.1,-1.63107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362455",2020-03-08 15:54:00,0,462,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,13.4,-1.57437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362456",2020-03-08 15:55:00,0,473,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,13,-1.63107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362457",2020-03-08 15:56:00,0,450,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.7,-1.46979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362458",2020-03-08 15:57:00,0,385,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.1,-1.20519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362459",2020-03-08 15:58:00,0,355,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.8,-1.12959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362460",2020-03-08 15:59:00,0,366,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.5,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362461",2020-03-08 16:00:00,0,371,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.3,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362462",2020-03-08 16:01:00,0,384,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.2,-0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362463",2020-03-08 16:02:00,0,346,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.4,-0.87066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362464",2020-03-08 16:03:00,0,335,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.3,-0.83538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362465",2020-03-08 16:04:00,0,328,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.2,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362466",2020-03-08 16:05:00,0,318,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.1,-0.78309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362467",2020-03-08 16:06:00,0,302,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11,-0.73962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362468",2020-03-08 16:07:00,0,290,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.7,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362469",2020-03-08 16:08:00,0,283,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.2,-0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362470",2020-03-08 16:09:00,0,287,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.3,-0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362471",2020-03-08 16:10:00,0,289,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.6,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362472",2020-03-08 16:11:00,0,307,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,12.4,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362473",2020-03-08 16:12:00,0,359,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.8,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362474",2020-03-08 16:13:00,0,358,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.3,-0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362475",2020-03-08 16:14:00,0,365,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,12,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362476",2020-03-08 16:15:00,0,371,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,12.6,-0.79002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362477",2020-03-08 16:16:00,0,261,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,12.5,-0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362478",2020-03-08 16:17:00,0,251,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.6,-0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362479",2020-03-08 16:18:00,0,247,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.2,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362480",2020-03-08 16:19:00,0,243,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.8,-0.52542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362481",2020-03-08 16:20:00,0,237,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.5,-0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362482",2020-03-08 16:21:00,0,246,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.7,-0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362483",2020-03-08 16:22:00,0,257,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.7,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362484",2020-03-08 16:23:00,0,242,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.8,-0.20223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362485",2020-03-08 16:24:00,0,241,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.8,-0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362486",2020-03-08 16:25:00,0,240,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362487",2020-03-08 16:26:00,0,224,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.5,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362488",2020-03-08 16:27:00,0,225,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.6,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362489",2020-03-08 16:28:00,0,222,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11,-0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362490",2020-03-08 16:29:00,0,215,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.8,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362491",2020-03-08 16:30:00,0,210,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.8,-0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362492",2020-03-08 16:31:00,0,213,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.9,-0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362493",2020-03-08 16:32:00,0,208,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.1,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362494",2020-03-08 16:33:00,0,208,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.1,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362495",2020-03-08 16:34:00,0,202,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.1,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362496",2020-03-08 16:35:00,0,200,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.1,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362497",2020-03-08 16:36:00,0,202,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.1,-0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362498",2020-03-08 16:37:00,0,205,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11.1,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362499",2020-03-08 16:38:00,0,200,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11,-0.33768,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362500",2020-03-08 16:39:00,0,200,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,11,-0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362501",2020-03-08 16:40:00,0,202,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.9,-0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362502",2020-03-08 16:41:00,0,201,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.8,-0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362503",2020-03-08 16:42:00,0,203,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.8,-0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362504",2020-03-08 16:43:00,0,214,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.8,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362505",2020-03-08 16:44:00,0,220,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.8,-0.41265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362506",2020-03-08 16:45:00,0,227,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.9,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362507",2020-03-08 16:46:00,0,226,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.9,-0.40509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362508",2020-03-08 16:47:00,0,231,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.8,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362509",2020-03-08 16:48:00,0,249,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.6,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362510",2020-03-08 16:49:00,0,261,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.5,-0.55692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362511",2020-03-08 16:50:00,0,259,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.3,-0.55566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362512",2020-03-08 16:51:00,0,272,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.2,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362513",2020-03-08 16:52:00,0,302,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,-0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362514",2020-03-08 16:53:00,0,278,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362515",2020-03-08 16:54:00,0,248,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,-0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362516",2020-03-08 16:55:00,0,233,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,-0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362517",2020-03-08 16:56:00,0,226,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362518",2020-03-08 16:57:00,0,221,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,-0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362519",2020-03-08 16:58:00,0,216,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362520",2020-03-08 16:59:00,0,208,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362521",2020-03-08 17:00:00,0,202,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,-0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362522",2020-03-08 17:01:00,0,195,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.2,-0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362523",2020-03-08 17:02:00,0,189,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.2,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362524",2020-03-08 17:03:00,0,183,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,-0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362525",2020-03-08 17:04:00,0,176,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,-0.24759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362526",2020-03-08 17:05:00,0,172,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362527",2020-03-08 17:06:00,0,167,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10,-0.19719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362528",2020-03-08 17:07:00,0,163,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362529",2020-03-08 17:08:00,0,157,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,-0.15876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362530",2020-03-08 17:09:00,0,152,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.2,-0.18018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362531",2020-03-08 17:10:00,0,147,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.2,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362532",2020-03-08 17:11:00,0,142,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.2,-0.15498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362533",2020-03-08 17:12:00,0,139,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.2,-0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362534",2020-03-08 17:13:00,0,135,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.2,-0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362535",2020-03-08 17:14:00,0,128,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.2,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362536",2020-03-08 17:15:00,0,122,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.2,-0.02709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362537",2020-03-08 17:16:00,0,117,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.2,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362538",2020-03-08 17:17:00,0,110,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.2,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362539",2020-03-08 17:18:00,0,102,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,10.1,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362540",2020-03-08 17:19:00,0,96,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.9,0.12915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362541",2020-03-08 17:20:00,0,87,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.8,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362542",2020-03-08 17:21:00,0,80,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.8,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362543",2020-03-08 17:22:00,0,74,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.8,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362544",2020-03-08 17:23:00,0,67,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362545",2020-03-08 17:24:00,0,63,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362546",2020-03-08 17:25:00,0,58,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.8,0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362547",2020-03-08 17:26:00,0,55,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.8,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362548",2020-03-08 17:27:00,0,52,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.7,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362549",2020-03-08 17:28:00,0,50,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.7,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362550",2020-03-08 17:29:00,0,48,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.7,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362551",2020-03-08 17:30:00,0,48,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.6,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362552",2020-03-08 17:31:00,0,46,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.5,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362553",2020-03-08 17:32:00,0,46,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.5,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362554",2020-03-08 17:33:00,0,47,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.5,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362555",2020-03-08 17:34:00,0,46,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
