"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"362556",2020-03-08 17:35:00,0,46,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.5,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362557",2020-03-08 17:36:00,0,47,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.5,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362558",2020-03-08 17:37:00,0,46,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.5,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362559",2020-03-08 17:38:00,0,47,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362560",2020-03-08 17:39:00,0,45,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.5,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362561",2020-03-08 17:40:00,0,43,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.4,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362562",2020-03-08 17:41:00,0,43,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.4,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362563",2020-03-08 17:42:00,0,43,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.4,0.40698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362564",2020-03-08 17:43:00,0,44,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.4,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362565",2020-03-08 17:44:00,0,44,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.4,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362566",2020-03-08 17:45:00,0,45,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.4,0.38178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362567",2020-03-08 17:46:00,0,44,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.3,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362568",2020-03-08 17:47:00,0,46,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.3,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362569",2020-03-08 17:48:00,0,44,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362570",2020-03-08 17:49:00,0,44,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362571",2020-03-08 17:50:00,0,42,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362572",2020-03-08 17:51:00,0,42,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362573",2020-03-08 17:52:00,0,42,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362574",2020-03-08 17:53:00,0,42,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.2,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362575",2020-03-08 17:54:00,0,40,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362576",2020-03-08 17:55:00,0,39,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362577",2020-03-08 17:56:00,0,39,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362578",2020-03-08 17:57:00,0,39,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.2,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362579",2020-03-08 17:58:00,0,38,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.2,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362580",2020-03-08 17:59:00,0,35,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.2,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362581",2020-03-08 18:00:00,0,35,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.2,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362582",2020-03-08 18:01:00,0,33,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.2,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362583",2020-03-08 18:02:00,0,33,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362584",2020-03-08 18:03:00,0,34,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9.1,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362585",2020-03-08 18:04:00,0,32,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9,0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362586",2020-03-08 18:05:00,0,29,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362587",2020-03-08 18:06:00,0,29,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9,0.5544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362588",2020-03-08 18:07:00,0,26,0,16,23,23,22,16,16,16,0,0,21.5,23.5,23,23,22,23,22,9,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362589",2020-03-08 18:08:00,0,23,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.9,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362590",2020-03-08 18:09:00,0,23,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.9,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362591",2020-03-08 18:10:00,0,23,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.9,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362592",2020-03-08 18:11:00,0,22,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.9,0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362593",2020-03-08 18:12:00,0,20,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.9,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362594",2020-03-08 18:13:00,0,19,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.8,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362595",2020-03-08 18:14:00,0,19,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.8,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362596",2020-03-08 18:15:00,0,18,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.8,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362597",2020-03-08 18:16:00,0,17,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.8,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362598",2020-03-08 18:17:00,0,17,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.8,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362599",2020-03-08 18:18:00,0,16,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.8,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362600",2020-03-08 18:19:00,0,16,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.8,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362601",2020-03-08 18:20:00,0,15,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.9,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362602",2020-03-08 18:21:00,0,13,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.8,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362603",2020-03-08 18:22:00,0,12,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.8,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362604",2020-03-08 18:23:00,0,12,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.8,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362605",2020-03-08 18:24:00,0,11,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.8,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362606",2020-03-08 18:25:00,0,9,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.9,0.64575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362607",2020-03-08 18:26:00,0,10,0,16,23,23,22,16,16,16,0,0,21.5,23,23,23,22,23,22,8.9,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362608",2020-03-08 18:27:00,0,10,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.7,0.65961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362609",2020-03-08 18:28:00,0,9,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.7,0.64701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362610",2020-03-08 18:29:00,0,8,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.6,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362611",2020-03-08 18:30:00,0,8,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.7,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362612",2020-03-08 18:31:00,0,7,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.6,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362613",2020-03-08 18:32:00,0,7,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.5,0.66087,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362614",2020-03-08 18:33:00,0,8,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.6,0.65583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362615",2020-03-08 18:34:00,0,8,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.5,0.6615,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362616",2020-03-08 18:35:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.5,0.64827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362617",2020-03-08 18:36:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.5,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362618",2020-03-08 18:37:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.5,0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362619",2020-03-08 18:38:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.4,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362620",2020-03-08 18:39:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.4,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362621",2020-03-08 18:40:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.3,0.64575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362622",2020-03-08 18:41:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.3,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362623",2020-03-08 18:42:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.4,0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362624",2020-03-08 18:43:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.3,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362625",2020-03-08 18:44:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.3,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362626",2020-03-08 18:45:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.3,0.67032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362627",2020-03-08 18:46:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.4,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362628",2020-03-08 18:47:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.4,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362629",2020-03-08 18:48:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,22,8.3,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362630",2020-03-08 18:49:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362631",2020-03-08 18:50:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362632",2020-03-08 18:51:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362633",2020-03-08 18:52:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.2,0.63252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362634",2020-03-08 18:53:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.2,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362635",2020-03-08 18:54:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362636",2020-03-08 18:55:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.4,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362637",2020-03-08 18:56:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.64449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362638",2020-03-08 18:57:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362639",2020-03-08 18:58:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.90594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362640",2020-03-08 18:59:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.1,0.92547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362641",2020-03-08 19:00:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.2,0.84042,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362642",2020-03-08 19:01:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.2,0.74403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362643",2020-03-08 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.73647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362644",2020-03-08 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.2,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362645",2020-03-08 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.62118,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362646",2020-03-08 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362647",2020-03-08 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362648",2020-03-08 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.4,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362649",2020-03-08 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362650",2020-03-08 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.62118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362651",2020-03-08 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.4,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362652",2020-03-08 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.4,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362653",2020-03-08 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.61425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362654",2020-03-08 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.4,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362655",2020-03-08 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362656",2020-03-08 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.4,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362657",2020-03-08 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.3,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362658",2020-03-08 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.2,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362659",2020-03-08 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.1,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362660",2020-03-08 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.1,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362661",2020-03-08 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.1,0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362662",2020-03-08 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.1,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362663",2020-03-08 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362664",2020-03-08 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.1,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362665",2020-03-08 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.1,0.61992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362666",2020-03-08 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362667",2020-03-08 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,7.9,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362668",2020-03-08 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,8.1,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362669",2020-03-08 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,7.9,0.6048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362670",2020-03-08 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,23,21.5,7.7,0.6048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362671",2020-03-08 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.6,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362672",2020-03-08 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.6,0.6048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362673",2020-03-08 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.5,0.62496,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362674",2020-03-08 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.4,0.61614,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362675",2020-03-08 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.3,0.65142,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362676",2020-03-08 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.3,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362677",2020-03-08 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.4,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362678",2020-03-08 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.4,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362679",2020-03-08 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.3,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362680",2020-03-08 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.5,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362681",2020-03-08 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.4,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362682",2020-03-08 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.3,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362683",2020-03-08 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.3,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362684",2020-03-08 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.2,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362685",2020-03-08 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.3,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362686",2020-03-08 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.1,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362687",2020-03-08 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.1,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362688",2020-03-08 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.1,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362689",2020-03-08 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362690",2020-03-08 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362691",2020-03-08 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362692",2020-03-08 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362693",2020-03-08 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,21.5,7.1,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362694",2020-03-08 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,7.1,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362695",2020-03-08 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,7.2,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362696",2020-03-08 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,7.2,0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362697",2020-03-08 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,7.2,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362698",2020-03-08 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,7.1,0.77364,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362699",2020-03-08 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,7.1,0.75852,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362700",2020-03-08 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,7,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362701",2020-03-08 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.9,0.63504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362702",2020-03-08 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.9,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362703",2020-03-08 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.9,0.63567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362704",2020-03-08 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.8,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362705",2020-03-08 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.8,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362706",2020-03-08 20:05:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.8,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362707",2020-03-08 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.8,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362708",2020-03-08 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.8,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362709",2020-03-08 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.8,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362710",2020-03-08 20:09:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.8,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362711",2020-03-08 20:10:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.8,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362712",2020-03-08 20:11:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.8,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362713",2020-03-08 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.7,0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362714",2020-03-08 20:13:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.7,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362715",2020-03-08 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.7,0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362716",2020-03-08 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.8,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362717",2020-03-08 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.6,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362718",2020-03-08 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.5,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362719",2020-03-08 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.6,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362720",2020-03-08 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.5,0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362721",2020-03-08 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.5,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362722",2020-03-08 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.3,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362723",2020-03-08 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.4,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362724",2020-03-08 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.4,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362725",2020-03-08 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.2,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362726",2020-03-08 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.1,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362727",2020-03-08 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362728",2020-03-08 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.6174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362729",2020-03-08 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.9,0.61992,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362730",2020-03-08 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362731",2020-03-08 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6,0.6237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362732",2020-03-08 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6,0.63504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362733",2020-03-08 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362734",2020-03-08 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.9,0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362735",2020-03-08 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6,0.6111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362736",2020-03-08 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6.1,0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362737",2020-03-08 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.9,0.6111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362738",2020-03-08 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.9,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362739",2020-03-08 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,6,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362740",2020-03-08 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362741",2020-03-08 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362742",2020-03-08 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362743",2020-03-08 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362744",2020-03-08 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362745",2020-03-08 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362746",2020-03-08 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.63252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362747",2020-03-08 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362748",2020-03-08 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.9,0.61299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362749",2020-03-08 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362750",2020-03-08 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362751",2020-03-08 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362752",2020-03-08 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362753",2020-03-08 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362754",2020-03-08 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362755",2020-03-08 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.7,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362756",2020-03-08 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362757",2020-03-08 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.7,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362758",2020-03-08 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362759",2020-03-08 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.6363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362760",2020-03-08 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.7,0.64134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362761",2020-03-08 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.64071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362762",2020-03-08 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.63126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362763",2020-03-08 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.7,0.63252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362764",2020-03-08 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.64071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362765",2020-03-08 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362766",2020-03-08 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.81081,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362767",2020-03-08 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.88704,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362768",2020-03-08 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.8,0.83097,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362769",2020-03-08 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.7,0.73584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362770",2020-03-08 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.7,0.73017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362771",2020-03-08 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.7,0.61362,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362772",2020-03-08 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.6,0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362773",2020-03-08 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.6,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362774",2020-03-08 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.6,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362775",2020-03-08 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,22,22.5,21.5,5.7,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362776",2020-03-08 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21.5,5.6,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362777",2020-03-08 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21.5,5.7,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362778",2020-03-08 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21.5,5.7,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362779",2020-03-08 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21.5,5.7,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362780",2020-03-08 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21.5,5.6,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362781",2020-03-08 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21.5,5.6,0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362782",2020-03-08 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21.5,5.6,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362783",2020-03-08 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21.5,5.7,0.6174,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362784",2020-03-08 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21.5,5.7,0.62622,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362785",2020-03-08 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21.5,5.6,0.62874,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362786",2020-03-08 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21.5,5.7,0.62307,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362787",2020-03-08 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21.5,5.6,0.61677,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362788",2020-03-08 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21.5,5.7,0.62244,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362789",2020-03-08 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21.5,5.6,0.6111,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362790",2020-03-08 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21.5,5.6,0.6111,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362791",2020-03-08 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21.5,5.7,0.61614,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362792",2020-03-08 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21.5,5.6,0.60921,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362793",2020-03-08 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21.5,5.6,0.62118,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362794",2020-03-08 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21.5,5.6,0.61173,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362795",2020-03-08 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21.5,5.5,0.5985,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362796",2020-03-08 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.6,0.61047,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362797",2020-03-08 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.5,0.61614,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362798",2020-03-08 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.6,0.60669,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362799",2020-03-08 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.5,0.6048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362800",2020-03-08 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.6,0.60984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362801",2020-03-08 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.5,0.61551,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362802",2020-03-08 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.5,0.60984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362803",2020-03-08 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.6,0.63378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362804",2020-03-08 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.5,0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362805",2020-03-08 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.4,0.63126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362806",2020-03-08 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.3,0.63378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362807",2020-03-08 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.3,0.62433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362808",2020-03-08 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.3,0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362809",2020-03-08 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.3,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362810",2020-03-08 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362811",2020-03-08 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.3,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362812",2020-03-08 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.3,0.64764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"362813",2020-03-08 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.65331,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362814",2020-03-08 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.64827,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362815",2020-03-08 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.64827,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362816",2020-03-08 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.64197,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362817",2020-03-08 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.65961,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362818",2020-03-08 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.66087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362819",2020-03-08 21:58:00,0.336592,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.66654,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362820",2020-03-08 21:59:00,1.77936,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.67284,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362821",2020-03-08 22:00:00,0.61216,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.50967,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362822",2020-03-08 22:01:00,1.43088,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5,0.5103,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362823",2020-03-08 22:02:00,5.28918,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.47187,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362824",2020-03-08 22:03:00,3.97633,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.49707,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362825",2020-03-08 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.47754,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362826",2020-03-08 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.46557,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362827",2020-03-08 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5,0.47691,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362828",2020-03-08 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.47439,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362829",2020-03-08 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.47691,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362830",2020-03-08 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.47565,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362831",2020-03-08 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.47061,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362832",2020-03-08 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.45297,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362833",2020-03-08 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.47061,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362834",2020-03-08 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.46557,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362835",2020-03-08 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.3,0.46557,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362836",2020-03-08 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.3,0.46242,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362837",2020-03-08 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.4,0.46494,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362838",2020-03-08 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.5,0.46683,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362839",2020-03-08 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.4,0.47124,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362840",2020-03-08 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.4,0.46809,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362841",2020-03-08 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.3,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362842",2020-03-08 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.4,0.70686,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362843",2020-03-08 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.5,0.73017,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362844",2020-03-08 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.3,0.5796,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362845",2020-03-08 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.77742,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362846",2020-03-08 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5,0.70497,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362847",2020-03-08 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.70434,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362848",2020-03-08 22:27:00,0.137511,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.71127,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362849",2020-03-08 22:28:00,0.754216,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362850",2020-03-08 22:29:00,1.02952,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.52794,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362851",2020-03-08 22:30:00,0.424849,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.5229,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362852",2020-03-08 22:31:00,1.80508,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.65961,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362853",2020-03-08 22:32:00,2.43547,0,0,16,23,23,22,16,16,16,5.43315789473684,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.65457,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362854",2020-03-08 22:33:00,0,0,0,16,23,23,22,16,16,16,6.86508196721311,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.63567,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362855",2020-03-08 22:34:00,0,0,0,16,23,23,22,16,16,16,7.13566666666667,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.63,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362856",2020-03-08 22:35:00,0,0,0,16,23,23,22,16,16,16,7.12016393442623,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.63567,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362857",2020-03-08 22:36:00,0,0,0,16,23,23,22,16,16,16,7.0844262295082,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.62433,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362858",2020-03-08 22:37:00,0,0,0,16,23,23,22,16,16,16,7.043,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.61677,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362859",2020-03-08 22:38:00,0,0,0,16,23,23,22,16,16,16,7.00590163934426,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.60984,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362860",2020-03-08 22:39:00,0,0,0,16,23,23,22,16,16,16,6.4572131147541,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.60984,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362861",2020-03-08 22:40:00,0,0,0,16,23,23,22,16,16,16,1.5015,0,21.5,22.5,22,22.5,22,22.5,21,5,0.49581,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362862",2020-03-08 22:41:00,0,0,0,16,23,23,22,16,16,16,4.95950819672131,0,21.5,22.5,22,22.5,22,22.5,21,5,0.60417,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362863",2020-03-08 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5,0.50652,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362864",2020-03-08 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.2,0.4977,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362865",2020-03-08 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.60354,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362866",2020-03-08 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.49959,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362867",2020-03-08 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22.5,22,22.5,21,5.1,0.4914,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362868",2020-03-08 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5.1,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362869",2020-03-08 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5.1,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362870",2020-03-08 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5.3,0.47943,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362871",2020-03-08 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5.2,0.51471,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362872",2020-03-08 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5,0.50022,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362873",2020-03-08 22:52:00,0.911753,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5,0.99036,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362874",2020-03-08 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5,1.12833,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362875",2020-03-08 22:54:00,1.98205,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5,1.19196,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362876",2020-03-08 22:55:00,3.31913,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5,1.22031,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362877",2020-03-08 22:56:00,3.18256,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.9,1.2222,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362878",2020-03-08 22:57:00,2.5502,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.8,1.23417,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362879",2020-03-08 22:58:00,5.33417,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.8,1.23417,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362880",2020-03-08 22:59:00,6.50572,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.9,1.22157,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362881",2020-03-08 23:00:00,7.17247,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.8,1.20834,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362882",2020-03-08 23:01:00,5.33729,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.8,1.23417,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362883",2020-03-08 23:02:00,2.39104,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.8,1.25874,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362884",2020-03-08 23:03:00,3.20729,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.9,1.26441,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362885",2020-03-08 23:04:00,4.46758,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.9,1.27134,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362886",2020-03-08 23:05:00,3.70234,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5,1.26567,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362887",2020-03-08 23:06:00,3.48221,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5,1.27827,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362888",2020-03-08 23:07:00,3.07835,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.9,1.29024,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
