"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"362889",2020-03-08 23:08:00,2.54475,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5,1.28205,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362890",2020-03-08 23:09:00,2.27013,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.9,1.30095,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362891",2020-03-08 23:10:00,2.32207,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5,1.29213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362892",2020-03-08 23:11:00,2.01132,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.9,1.28583,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362893",2020-03-08 23:12:00,2.01239,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5,1.2915,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362894",2020-03-08 23:13:00,2.32717,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,5,1.2852,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362895",2020-03-08 23:14:00,2.1868,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.8,1.28016,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362896",2020-03-08 23:15:00,2.07021,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,22,22.5,21,4.8,1.29024,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362897",2020-03-08 23:16:00,2.38196,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21,4.8,1.29087,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362898",2020-03-08 23:17:00,2.40021,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21,4.8,1.29654,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362899",2020-03-08 23:18:00,2.97988,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21,4.9,1.29654,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362900",2020-03-08 23:19:00,2.5479,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21,4.9,1.29024,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362901",2020-03-08 23:20:00,2.56771,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21,4.9,1.2915,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362902",2020-03-08 23:21:00,2.65365,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21,4.8,1.29654,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362903",2020-03-08 23:22:00,2.45503,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21,4.8,1.29213,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362904",2020-03-08 23:23:00,2.5907,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21,4.9,1.30347,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362905",2020-03-08 23:24:00,2.47685,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21,5,1.3104,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362906",2020-03-08 23:25:00,2.55372,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21,5.1,1.29906,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362907",2020-03-08 23:26:00,2.58059,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21,5.2,1.36206,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362908",2020-03-08 23:27:00,2.75544,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21,5.2,1.15983,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362909",2020-03-08 23:28:00,3.48423,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.2,1.14534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362910",2020-03-08 23:29:00,4.51977,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.2,1.10187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362911",2020-03-08 23:30:00,4.13054,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.3,1.10754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362912",2020-03-08 23:31:00,2.95922,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.3,1.10187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362913",2020-03-08 23:32:00,1.57798,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.2,1.11447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362914",2020-03-08 23:33:00,3.41541,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.2,1.11195,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362915",2020-03-08 23:34:00,3.83353,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.3,1.1214,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362916",2020-03-08 23:35:00,2.7979,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.4,1.13715,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362917",2020-03-08 23:36:00,3.05303,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.4,1.13337,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362918",2020-03-08 23:37:00,2.40598,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.3,1.14219,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362919",2020-03-08 23:38:00,2.12207,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.3,1.14597,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362920",2020-03-08 23:39:00,1.98102,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.4,1.15353,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362921",2020-03-08 23:40:00,1.45373,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.4,0.50904,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362922",2020-03-08 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.3,0.49644,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362923",2020-03-08 23:42:00,0.313112,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.4,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362924",2020-03-08 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.4,0.7119,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362925",2020-03-08 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.5,0.74655,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362926",2020-03-08 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.6,0.6237,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362927",2020-03-08 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.5,0.59598,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362928",2020-03-08 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.5,0.49581,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362929",2020-03-08 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.5,0.49707,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362930",2020-03-08 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.5,0.4914,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362931",2020-03-08 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.5,0.49581,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362932",2020-03-08 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.3,0.50652,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362933",2020-03-08 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.2,0.4977,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362934",2020-03-08 23:53:00,0.0185627,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.3,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362935",2020-03-08 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.5,0.5166,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362936",2020-03-08 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.5,0.51597,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362937",2020-03-08 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.4,0.50841,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362938",2020-03-08 23:57:00,0.37487,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22.5,21,5.2,0.51597,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362939",2020-03-08 23:58:00,0.582587,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.3,0.51597,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362940",2020-03-08 23:59:00,0.846236,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.5,0.55944,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362941",2020-03-09 00:00:00,0.371619,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.5,0.52794,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362942",2020-03-09 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.6,0.52227,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362943",2020-03-09 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.6,0.4914,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362944",2020-03-09 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.3,0.4914,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362945",2020-03-09 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.4,0.4851,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362946",2020-03-09 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.3,0.49077,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362947",2020-03-09 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.1,0.4851,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362948",2020-03-09 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362949",2020-03-09 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.1,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362950",2020-03-09 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362951",2020-03-09 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362952",2020-03-09 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.1,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362953",2020-03-09 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362954",2020-03-09 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362955",2020-03-09 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.4,0.46809,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362956",2020-03-09 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.3,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362957",2020-03-09 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.5,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362958",2020-03-09 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.5,0.47754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362959",2020-03-09 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.5,0.47313,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362960",2020-03-09 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.4,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362961",2020-03-09 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.5,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362962",2020-03-09 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.3,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362963",2020-03-09 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.4,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362964",2020-03-09 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.48069,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362965",2020-03-09 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.3,0.48699,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362966",2020-03-09 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.45297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362967",2020-03-09 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.3,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362968",2020-03-09 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.3,0.49581,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362969",2020-03-09 00:28:00,0.38699,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.4,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362970",2020-03-09 00:29:00,0.700035,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.3,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362971",2020-03-09 00:30:00,1.57738,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.5,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362972",2020-03-09 00:31:00,1.7441,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.7,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362973",2020-03-09 00:32:00,0.11561,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.8,0.45171,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362974",2020-03-09 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.9,0.45045,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362975",2020-03-09 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.8,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362976",2020-03-09 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.8,0.45423,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362977",2020-03-09 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,6,0.4347,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362978",2020-03-09 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,6.1,0.44163,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362979",2020-03-09 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,6.1,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362980",2020-03-09 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,6.1,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362981",2020-03-09 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,6.1,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362982",2020-03-09 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,6.1,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362983",2020-03-09 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,6.2,0.46998,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362984",2020-03-09 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,6.1,0.45234,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362985",2020-03-09 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,6,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362986",2020-03-09 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,6,0.4347,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362987",2020-03-09 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.6,0.45675,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362988",2020-03-09 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.6,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362989",2020-03-09 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.6,0.46053,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362990",2020-03-09 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.44667,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362991",2020-03-09 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.47691,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"362992",2020-03-09 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.5,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362993",2020-03-09 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.4,0.4536,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362994",2020-03-09 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.45297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362995",2020-03-09 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362996",2020-03-09 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.3,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362997",2020-03-09 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.46935,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362998",2020-03-09 00:57:00,-0.459643,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,4.8,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"362999",2020-03-09 00:58:00,0.48493,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,4.7,0.71568,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363000",2020-03-09 00:59:00,1.13221,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5,0.7623,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363001",2020-03-09 01:00:00,1.73887,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.62244,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363002",2020-03-09 01:01:00,1.77404,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.57771,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363003",2020-03-09 01:02:00,1.31417,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.2,0.47754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363004",2020-03-09 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.4,0.47691,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363005",2020-03-09 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.6,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363006",2020-03-09 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.5,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363007",2020-03-09 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,5.6,0.50274,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363008",2020-03-09 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.3,0.47691,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363009",2020-03-09 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.1,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363010",2020-03-09 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.1,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363011",2020-03-09 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.1,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363012",2020-03-09 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.1,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363013",2020-03-09 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.1,0.47061,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363014",2020-03-09 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.2,0.49644,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363015",2020-03-09 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.2,0.46683,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363016",2020-03-09 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.3,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363017",2020-03-09 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.3,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363018",2020-03-09 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.4,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363019",2020-03-09 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.6,0.45234,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363020",2020-03-09 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.7,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363021",2020-03-09 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,5.8,0.4536,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363022",2020-03-09 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,6,0.46179,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363023",2020-03-09 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,6,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363024",2020-03-09 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,6.5,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363025",2020-03-09 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,6.4,0.47061,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363026",2020-03-09 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,6.4,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363027",2020-03-09 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,6.4,0.46557,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363028",2020-03-09 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.6,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363029",2020-03-09 01:28:00,0.469605,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363030",2020-03-09 01:29:00,0.883143,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363031",2020-03-09 01:30:00,1.1415,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.9,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363032",2020-03-09 01:31:00,1.28294,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.44793,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363033",2020-03-09 01:32:00,1.05689,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363034",2020-03-09 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363035",2020-03-09 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.9,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363036",2020-03-09 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363037",2020-03-09 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.9,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363038",2020-03-09 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363039",2020-03-09 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.7,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363040",2020-03-09 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.44667,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363041",2020-03-09 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363042",2020-03-09 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363043",2020-03-09 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.9,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363044",2020-03-09 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7,0.45234,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363045",2020-03-09 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7.1,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363046",2020-03-09 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7.1,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363047",2020-03-09 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363048",2020-03-09 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.9,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363049",2020-03-09 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.7,0.46935,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363050",2020-03-09 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363051",2020-03-09 01:50:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.9,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363052",2020-03-09 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363053",2020-03-09 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7,0.4851,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363054",2020-03-09 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7,0.4851,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363055",2020-03-09 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7,0.4851,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363056",2020-03-09 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7.1,0.49518,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363057",2020-03-09 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7.2,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363058",2020-03-09 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7.1,0.5166,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363059",2020-03-09 01:58:00,0.528688,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7.2,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363060",2020-03-09 01:59:00,1.0387,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.5103,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363061",2020-03-09 02:00:00,1.77768,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.6,0.50841,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363062",2020-03-09 02:01:00,2.05591,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.7,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363063",2020-03-09 02:02:00,2.14249,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363064",2020-03-09 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.9,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363065",2020-03-09 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.47754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363066",2020-03-09 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363067",2020-03-09 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.49644,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363068",2020-03-09 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.7,0.47313,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363069",2020-03-09 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.50337,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363070",2020-03-09 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363071",2020-03-09 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.6,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363072",2020-03-09 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.6,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363073",2020-03-09 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.4,0.47439,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363074",2020-03-09 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.4,0.47313,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363075",2020-03-09 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.3,0.4662,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363076",2020-03-09 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.4,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363077",2020-03-09 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.5,0.46305,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363078",2020-03-09 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.6,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363079",2020-03-09 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.6,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363080",2020-03-09 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.7,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363081",2020-03-09 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.6,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363082",2020-03-09 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.6,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363083",2020-03-09 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.4,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363084",2020-03-09 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.4,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363085",2020-03-09 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.3,0.71757,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363086",2020-03-09 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.4,0.74277,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363087",2020-03-09 02:26:00,0.290218,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.6,0.67032,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363088",2020-03-09 02:27:00,-0.411395,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.5,0.60732,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363089",2020-03-09 02:28:00,0.388865,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.5,0.59283,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363090",2020-03-09 02:29:00,0.824818,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.4,0.51219,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363091",2020-03-09 02:30:00,1.41783,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.1,0.47502,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363092",2020-03-09 02:31:00,1.89952,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.1,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363093",2020-03-09 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.2,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363094",2020-03-09 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.2,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363095",2020-03-09 02:34:00,0.0631875,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.4,0.44667,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363096",2020-03-09 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.4,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363097",2020-03-09 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.4,0.45171,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363098",2020-03-09 02:37:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.4,0.44667,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363099",2020-03-09 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.3,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363100",2020-03-09 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.3,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363101",2020-03-09 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.4,0.44982,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363102",2020-03-09 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.5,0.44856,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363103",2020-03-09 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.5,0.4536,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363104",2020-03-09 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.4,0.45234,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363105",2020-03-09 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.5,0.45234,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363106",2020-03-09 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.6,0.44856,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363107",2020-03-09 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.5,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363108",2020-03-09 02:47:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.2,0.44667,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363109",2020-03-09 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.3,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363110",2020-03-09 02:49:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.2,0.44793,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363111",2020-03-09 02:50:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.7,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363112",2020-03-09 02:51:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.6,0.4536,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363113",2020-03-09 02:52:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.4,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363114",2020-03-09 02:53:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.4,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363115",2020-03-09 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.5,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363116",2020-03-09 02:55:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.6,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363117",2020-03-09 02:56:00,0.64038,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.8,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363118",2020-03-09 02:57:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.8,0.48573,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363119",2020-03-09 02:58:00,0.818506,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.9,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363120",2020-03-09 02:59:00,1.42892,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.9,0.50841,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363121",2020-03-09 03:00:00,2.10423,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.8,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363122",2020-03-09 03:01:00,1.35006,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.8,0.47565,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363123",2020-03-09 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,7.1,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363124",2020-03-09 03:03:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.9,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363125",2020-03-09 03:04:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.8,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363126",2020-03-09 03:05:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.8,0.48321,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363127",2020-03-09 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.8,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363128",2020-03-09 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.9,0.48321,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363129",2020-03-09 03:08:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.8,0.4662,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363130",2020-03-09 03:09:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.9,0.47754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363131",2020-03-09 03:10:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.8,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363132",2020-03-09 03:11:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.7,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363133",2020-03-09 03:12:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.8,0.47754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363134",2020-03-09 03:13:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.8,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363135",2020-03-09 03:14:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.7,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363136",2020-03-09 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,22,21.5,22,20.5,6.7,0.48888,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363137",2020-03-09 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,21.5,21.5,22,20.5,6.8,0.4788,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363138",2020-03-09 03:17:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,21.5,21.5,22,20.5,6.8,0.48384,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363139",2020-03-09 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.8,0.47376,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363140",2020-03-09 03:19:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.47817,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363141",2020-03-09 03:20:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.8,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363142",2020-03-09 03:21:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.8,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363143",2020-03-09 03:22:00,-0.525399,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.8,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363144",2020-03-09 03:23:00,0.608772,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.49329,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363145",2020-03-09 03:24:00,1.59389,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.48762,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363146",2020-03-09 03:25:00,2.48266,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363147",2020-03-09 03:26:00,3.47422,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.47817,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363148",2020-03-09 03:27:00,4.13803,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.5,0.47817,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363149",2020-03-09 03:28:00,4.19313,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.5,0.49581,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363150",2020-03-09 03:29:00,3.16747,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.48195,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363151",2020-03-09 03:30:00,2.34919,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.47754,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363152",2020-03-09 03:31:00,2.02035,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.5,0.47187,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363153",2020-03-09 03:32:00,1.97568,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.48384,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363154",2020-03-09 03:33:00,2.04063,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.4725,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363155",2020-03-09 03:34:00,2.22849,0,0,16,23,22,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.5,0.48699,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"363156",2020-03-09 03:35:00,1.825,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.5,0.49077,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"363157",2020-03-09 03:36:00,1.49103,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.49014,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"363158",2020-03-09 03:37:00,1.18669,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.48447,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"363159",2020-03-09 03:38:00,1.28323,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.49077,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"363160",2020-03-09 03:39:00,1.76721,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.48447,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"363161",2020-03-09 03:40:00,3.53864,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.48573,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"363162",2020-03-09 03:41:00,2.30662,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.3,0.48321,0,0,1,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"363163",2020-03-09 03:42:00,2.84269,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.48951,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"363164",2020-03-09 03:43:00,3.06286,0,0,16,23,23,22,22,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.3,0.47817,0,0,0,0,1,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"363165",2020-03-09 03:44:00,3.14211,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.47754,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363166",2020-03-09 03:45:00,2.37061,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.45864,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363167",2020-03-09 03:46:00,1.33959,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.5,0.45612,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363168",2020-03-09 03:47:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.45927,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363169",2020-03-09 03:48:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.47817,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363170",2020-03-09 03:49:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.46557,0,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363171",2020-03-09 03:50:00,0,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.3,0.45927,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363172",2020-03-09 03:51:00,0.274397,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50274,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363173",2020-03-09 03:52:00,-0.331157,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.3,0.48384,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363174",2020-03-09 03:53:00,0.58394,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.3,0.52101,0,1,0,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363175",2020-03-09 03:54:00,1.24807,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.756,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363176",2020-03-09 03:55:00,1.96815,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.3,0.7623,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363177",2020-03-09 03:56:00,2.7262,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.3,0.62874,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363178",2020-03-09 03:57:00,2.74907,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.2,0.6111,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363179",2020-03-09 03:58:00,2.97748,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.3,0.50967,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363180",2020-03-09 03:59:00,2.71771,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.3,0.504,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363181",2020-03-09 04:00:00,2.31034,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.2,0.50904,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363182",2020-03-09 04:01:00,1.86576,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.2,0.50904,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363183",2020-03-09 04:02:00,1.6719,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.3,0.50337,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363184",2020-03-09 04:03:00,1.72951,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.3,0.51534,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363185",2020-03-09 04:04:00,1.94555,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50967,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363186",2020-03-09 04:05:00,2.08812,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.51471,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363187",2020-03-09 04:06:00,1.66561,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50337,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363188",2020-03-09 04:07:00,1.27114,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.3,0.51471,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363189",2020-03-09 04:08:00,1.15095,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50904,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363190",2020-03-09 04:09:00,1.28535,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50967,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363191",2020-03-09 04:10:00,1.49955,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50337,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363192",2020-03-09 04:11:00,1.54321,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50904,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363193",2020-03-09 04:12:00,1.6312,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50841,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363194",2020-03-09 04:13:00,1.55106,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50274,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363195",2020-03-09 04:14:00,1.34123,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50022,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363196",2020-03-09 04:15:00,1.23034,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50904,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363197",2020-03-09 04:16:00,1.33238,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.4977,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363198",2020-03-09 04:17:00,1.27396,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50337,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363199",2020-03-09 04:18:00,1.3133,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50526,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363200",2020-03-09 04:19:00,1.34295,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.53235,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363201",2020-03-09 04:20:00,1.55752,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.5,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363202",2020-03-09 04:21:00,1.78463,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.51471,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363203",2020-03-09 04:22:00,1.7743,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.5,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363204",2020-03-09 04:23:00,1.83967,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.5,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363205",2020-03-09 04:24:00,1.95078,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.5,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363206",2020-03-09 04:25:00,2.31202,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.51975,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"363207",2020-03-09 04:26:00,2.24349,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.4,0.50841,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"363208",2020-03-09 04:27:00,2.14148,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"363209",2020-03-09 04:28:00,2.23237,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.5,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"363210",2020-03-09 04:29:00,2.32929,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.50589,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"363211",2020-03-09 04:30:00,2.09081,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.504,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363212",2020-03-09 04:31:00,2.01428,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.51471,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363213",2020-03-09 04:32:00,1.66212,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.49644,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363214",2020-03-09 04:33:00,1.53659,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.4851,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363215",2020-03-09 04:34:00,1.35427,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.49644,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363216",2020-03-09 04:35:00,1.38869,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.52164,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363217",2020-03-09 04:36:00,1.38314,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.5,0.50904,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363218",2020-03-09 04:37:00,1.22767,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.48573,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363219",2020-03-09 04:38:00,1.12854,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.48069,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363220",2020-03-09 04:39:00,1.04514,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.47502,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
