"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"363221",2020-03-09 04:40:00,1.07648,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.47754,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363222",2020-03-09 04:41:00,1.18298,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.50904,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363223",2020-03-09 04:42:00,1.27405,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.4788,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363224",2020-03-09 04:43:00,1.25289,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.48447,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363225",2020-03-09 04:44:00,1.25692,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.48321,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"363226",2020-03-09 04:45:00,1.24494,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.47817,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"363227",2020-03-09 04:46:00,1.17888,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.47817,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"363228",2020-03-09 04:47:00,1.23514,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.5,0.49644,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"363229",2020-03-09 04:48:00,1.28747,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.49644,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"363230",2020-03-09 04:49:00,1.30242,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.48762,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"363231",2020-03-09 04:50:00,1.58872,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363232",2020-03-09 04:51:00,1.72362,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.50841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363233",2020-03-09 04:52:00,1.5723,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363234",2020-03-09 04:53:00,1.70838,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.51534,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363235",2020-03-09 04:54:00,1.93797,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363236",2020-03-09 04:55:00,2.11957,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.49644,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363237",2020-03-09 04:56:00,1.9335,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.50274,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363238",2020-03-09 04:57:00,1.97358,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.50904,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363239",2020-03-09 04:58:00,1.94145,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.48384,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363240",2020-03-09 04:59:00,1.91529,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.4662,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363241",2020-03-09 05:00:00,1.83697,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.83412,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363242",2020-03-09 05:01:00,1.73413,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.74277,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363243",2020-03-09 05:02:00,1.70975,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.71127,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363244",2020-03-09 05:03:00,1.26922,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.69048,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363245",2020-03-09 05:04:00,1.26286,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.6678,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363246",2020-03-09 05:05:00,1.24078,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.66087,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363247",2020-03-09 05:06:00,1.16962,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.65457,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363248",2020-03-09 05:07:00,1.17228,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.65457,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363249",2020-03-09 05:08:00,1.0158,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.65268,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363250",2020-03-09 05:09:00,1.02474,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.64953,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363251",2020-03-09 05:10:00,0.937905,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.6426,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363252",2020-03-09 05:11:00,1.09634,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.65331,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363253",2020-03-09 05:12:00,0.990059,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.67284,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363254",2020-03-09 05:13:00,1.05717,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.66717,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363255",2020-03-09 05:14:00,1.06367,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.6615,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"363256",2020-03-09 05:15:00,1.04298,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.66717,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363257",2020-03-09 05:16:00,1.0474,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.7,0.66654,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363258",2020-03-09 05:17:00,1.0986,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.66654,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363259",2020-03-09 05:18:00,1.09621,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.66087,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363260",2020-03-09 05:19:00,1.1113,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363261",2020-03-09 05:20:00,1.45873,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363262",2020-03-09 05:21:00,1.66345,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.67032,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363263",2020-03-09 05:22:00,1.55466,0,0,16,23,23,22,16,16,16,0,0,21,22.5,21.5,21.5,21.5,22,20.5,6.6,0.66654,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363264",2020-03-09 05:23:00,1.59753,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,21.5,21.5,22,20.5,6.6,0.67284,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363265",2020-03-09 05:24:00,1.87892,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,21.5,21.5,22,20.5,6.7,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363266",2020-03-09 05:25:00,1.99399,0,0,16,23,23,22,16,16,16,0,0,21,22.5,22,21.5,21.5,22,20.5,6.6,0.66087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"363267",2020-03-09 05:26:00,1.9227,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.6,0.65457,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"363268",2020-03-09 05:27:00,1.85601,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.5,0.65709,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"363269",2020-03-09 05:28:00,1.93953,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.6,0.65583,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"363270",2020-03-09 05:29:00,1.8951,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.6,0.64386,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363271",2020-03-09 05:30:00,1.73837,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.6,0.64386,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363272",2020-03-09 05:31:00,1.66511,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.6,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363273",2020-03-09 05:32:00,1.42485,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.6,0.63504,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363274",2020-03-09 05:33:00,1.35765,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.6,0.63819,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363275",2020-03-09 05:34:00,1.1591,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.6,0.63504,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363276",2020-03-09 05:35:00,1.17314,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.6,0.6237,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363277",2020-03-09 05:36:00,1.05434,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.5,0.6237,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363278",2020-03-09 05:37:00,1.06301,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.4,0.62118,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363279",2020-03-09 05:38:00,0.990648,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.4,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363280",2020-03-09 05:39:00,0.977679,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.4,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363281",2020-03-09 05:40:00,0.990805,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.4,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363282",2020-03-09 05:41:00,1.01015,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.2,0.62622,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363283",2020-03-09 05:42:00,1.02908,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6.2,0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363284",2020-03-09 05:43:00,1.02299,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,6,0.62307,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363285",2020-03-09 05:44:00,0.930889,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.9,0.62874,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"363286",2020-03-09 05:45:00,0.998851,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.7,0.63756,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"363287",2020-03-09 05:46:00,0.988448,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.8,0.63,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"363288",2020-03-09 05:47:00,0.980683,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.8,0.64071,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"363289",2020-03-09 05:48:00,1.0103,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.7,0.63063,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"363290",2020-03-09 05:49:00,1.0307,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.8,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363291",2020-03-09 05:50:00,1.48924,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.7,0.63882,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363292",2020-03-09 05:51:00,1.44998,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.6,0.63,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363293",2020-03-09 05:52:00,1.4815,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.6,0.63126,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363294",2020-03-09 05:53:00,1.64405,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.5,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363295",2020-03-09 05:54:00,1.73721,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.5,0.63945,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363296",2020-03-09 05:55:00,1.82156,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.6,0.63504,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363297",2020-03-09 05:56:00,1.78018,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.6,0.66087,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363298",2020-03-09 05:57:00,1.73087,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.6,0.86877,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363299",2020-03-09 05:58:00,1.98309,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.5,0.89523,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363300",2020-03-09 05:59:00,1.79959,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.6,0.74907,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363301",2020-03-09 06:00:00,1.7529,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.5,0.74403,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363302",2020-03-09 06:01:00,1.57149,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,21.5,22,20.5,5.5,0.62811,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363303",2020-03-09 06:02:00,1.37961,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.6,0.61299,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363304",2020-03-09 06:03:00,1.28544,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.5,0.61677,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363305",2020-03-09 06:04:00,1.1609,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.5,0.62244,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363306",2020-03-09 06:05:00,1.22745,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.6,0.64197,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363307",2020-03-09 06:06:00,1.06477,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.5,0.64197,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363308",2020-03-09 06:07:00,1.01631,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.5,0.64197,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363309",2020-03-09 06:08:00,0.909702,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.5,0.64197,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363310",2020-03-09 06:09:00,0.866267,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.6,0.64197,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363311",2020-03-09 06:10:00,0.936616,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.6,0.64197,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363312",2020-03-09 06:11:00,1.0311,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.6,0.6426,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363313",2020-03-09 06:12:00,0.92145,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.6,0.6489,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363314",2020-03-09 06:13:00,0.978029,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.5,0.64197,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363315",2020-03-09 06:14:00,0.718856,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.5,0.65331,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"363316",2020-03-09 06:15:00,1.02929,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.5,0.6426,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363317",2020-03-09 06:16:00,1.05349,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.4,0.65961,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363318",2020-03-09 06:17:00,1.01159,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.5,0.6426,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363319",2020-03-09 06:18:00,1.13398,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.4,0.65961,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363320",2020-03-09 06:19:00,1.06842,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.4,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363321",2020-03-09 06:20:00,1.40692,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.4,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363322",2020-03-09 06:21:00,1.3192,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.4,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363323",2020-03-09 06:22:00,1.46058,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.4,0.66024,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363324",2020-03-09 06:23:00,1.62574,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.4,0.6489,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363325",2020-03-09 06:24:00,1.72868,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.4,0.64701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363326",2020-03-09 06:25:00,1.80692,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.3,0.64197,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363327",2020-03-09 06:26:00,1.64132,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.3,0.64197,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363328",2020-03-09 06:27:00,1.65478,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.3,0.64764,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363329",2020-03-09 06:28:00,1.65975,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.2,0.6426,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363330",2020-03-09 06:29:00,1.65443,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.2,0.63504,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363331",2020-03-09 06:30:00,1.54356,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.2,0.62937,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363332",2020-03-09 06:31:00,1.52908,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.2,0.63693,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363333",2020-03-09 06:32:00,1.49558,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.2,0.63504,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363334",2020-03-09 06:33:00,1.25809,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5.1,0.63504,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363335",2020-03-09 06:34:00,1.08978,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5,0.64575,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363336",2020-03-09 06:35:00,1.04637,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20.5,5,0.62874,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363337",2020-03-09 06:36:00,0.976223,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20,5,0.66591,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363338",2020-03-09 06:37:00,0.926179,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20,5,0.6237,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363339",2020-03-09 06:38:00,0.971559,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20,4.9,0.63126,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363340",2020-03-09 06:39:00,0.898461,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20,4.9,0.64575,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363341",2020-03-09 06:40:00,0.891172,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20,4.8,0.63819,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363342",2020-03-09 06:41:00,0.92896,0,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21.5,22,20,4.9,0.64134,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363343",2020-03-09 06:42:00,0.91266,9,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.8,0.64134,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363344",2020-03-09 06:43:00,0.895967,9,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.8,0.64008,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363345",2020-03-09 06:44:00,0.886322,8,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.65331,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363346",2020-03-09 06:45:00,0.738836,8,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.64197,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"363347",2020-03-09 06:46:00,0.889384,8,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.63882,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"363348",2020-03-09 06:47:00,0.935331,8,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.62055,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"363349",2020-03-09 06:48:00,1.03065,6,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.6237,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"363350",2020-03-09 06:49:00,0.965701,7,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363351",2020-03-09 06:50:00,1.38836,7,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363352",2020-03-09 06:51:00,1.3939,9,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363353",2020-03-09 06:52:00,1.45936,8,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.63441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363354",2020-03-09 06:53:00,1.51892,9,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363355",2020-03-09 06:54:00,1.67942,9,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363356",2020-03-09 06:55:00,1.74459,9,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.62181,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"363357",2020-03-09 06:56:00,1.63211,10,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.6111,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"363358",2020-03-09 06:57:00,1.62105,9,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.5,0.62874,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"363359",2020-03-09 06:58:00,1.63794,10,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.62874,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"363360",2020-03-09 06:59:00,1.69366,11,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.61677,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363361",2020-03-09 07:00:00,1.56507,11,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.6111,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363362",2020-03-09 07:01:00,1.49619,11,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.61614,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363363",2020-03-09 07:02:00,1.30266,12,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.62244,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363364",2020-03-09 07:03:00,1.15046,11,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.61047,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363365",2020-03-09 07:04:00,1.07119,12,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.5,0.61362,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363366",2020-03-09 07:05:00,1.14081,11,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.5,0.61047,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363367",2020-03-09 07:06:00,0.959765,12,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.5,0.61614,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363368",2020-03-09 07:07:00,1.00853,11,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.61047,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363369",2020-03-09 07:08:00,0.746698,12,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.5,0.61047,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363370",2020-03-09 07:09:00,0.854497,12,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.5,0.62181,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363371",2020-03-09 07:10:00,0.859227,12,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.61551,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363372",2020-03-09 07:11:00,0.891556,11,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.60732,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363373",2020-03-09 07:12:00,1.10245,13,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.6048,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363374",2020-03-09 07:13:00,0.947349,12,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.6048,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"363375",2020-03-09 07:14:00,0.920595,12,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.62244,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363376",2020-03-09 07:15:00,0.984725,13,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.6,0.61803,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363377",2020-03-09 07:16:00,0.994683,13,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.67221,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363378",2020-03-09 07:17:00,1.01579,13,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.62937,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363379",2020-03-09 07:18:00,0.771943,14,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.62937,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"363380",2020-03-09 07:19:00,1.26851,14,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.62433,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363381",2020-03-09 07:20:00,1.31566,15,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363382",2020-03-09 07:21:00,1.15109,15,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363383",2020-03-09 07:22:00,1.39897,16,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.60984,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363384",2020-03-09 07:23:00,1.58157,17,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.63567,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363385",2020-03-09 07:24:00,1.68345,18,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.6,0.61614,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363386",2020-03-09 07:25:00,1.80774,20,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.6,0.60354,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363387",2020-03-09 07:26:00,1.62688,20,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.59283,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363388",2020-03-09 07:27:00,1.59211,21,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.59094,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363389",2020-03-09 07:28:00,1.80545,22,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.57897,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"363390",2020-03-09 07:29:00,1.62902,23,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.56763,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363391",2020-03-09 07:30:00,1.55438,24,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.56133,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363392",2020-03-09 07:31:00,1.38171,25,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.5607,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363393",2020-03-09 07:32:00,0.980606,26,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.55881,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363394",2020-03-09 07:33:00,1.11184,27,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.5418,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363395",2020-03-09 07:34:00,1.04974,28,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.54117,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363396",2020-03-09 07:35:00,0.932208,29,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.53424,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363397",2020-03-09 07:36:00,0.914459,29,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.53739,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363398",2020-03-09 07:37:00,0.842036,29,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.52227,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363399",2020-03-09 07:38:00,0.826676,30,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.5166,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363400",2020-03-09 07:39:00,0.733202,30,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.52227,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363401",2020-03-09 07:40:00,0.847082,31,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.52164,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363402",2020-03-09 07:41:00,0.858591,32,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.51408,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363403",2020-03-09 07:42:00,0.861611,32,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.48447,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363404",2020-03-09 07:43:00,0.832415,32,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.7,0.49077,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"363405",2020-03-09 07:44:00,0.834554,35,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.7,0.49581,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"363406",2020-03-09 07:45:00,0.732268,34,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.8,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"363407",2020-03-09 07:46:00,0.786471,35,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.8,0.47691,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"363408",2020-03-09 07:47:00,0.824961,34,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,22,20,4.8,0.49077,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"363409",2020-03-09 07:48:00,0.886602,34,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.48447,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363410",2020-03-09 07:49:00,1.15172,33,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.48069,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363411",2020-03-09 07:50:00,1.32073,33,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363412",2020-03-09 07:51:00,1.2087,34,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.4725,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363413",2020-03-09 07:52:00,1.253,35,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.47754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363414",2020-03-09 07:53:00,1.5104,34,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.47502,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"363415",2020-03-09 07:54:00,1.58663,36,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.46431,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363416",2020-03-09 07:55:00,1.47431,38,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.44352,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363417",2020-03-09 07:56:00,1.56088,41,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.43974,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363418",2020-03-09 07:57:00,1.60603,43,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.42651,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363419",2020-03-09 07:58:00,1.60079,46,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.9,0.39564,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"363420",2020-03-09 07:59:00,1.61035,48,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.4284,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363421",2020-03-09 08:00:00,0.727707,51,0,16,23,23,22,16,16,16,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.61299,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"363422",2020-03-09 08:01:00,0,56,0,22,23,22,22,22,16,22,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.63189,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"363423",2020-03-09 08:02:00,0,58,0,22,23,22,22,22,22,22,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.5103,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"363424",2020-03-09 08:03:00,0,59,0,22,23,22,22,22,22,22,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.4788,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"363425",2020-03-09 08:04:00,0,61,0,22,23,22,22,22,22,22,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.37296,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"363426",2020-03-09 08:05:00,0,61,0,22,23,22,22,22,22,22,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.37674,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"363427",2020-03-09 08:06:00,0,62,0,22,23,22,22,22,22,22,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.36414,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"363428",2020-03-09 08:07:00,0.441639,61,0,22,23,22,22,22,22,22,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.39501,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"363429",2020-03-09 08:08:00,1.56609,61,0,22,23,22,22,22,22,22,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.38367,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"363430",2020-03-09 08:09:00,1.74652,61,0,22,23,22,22,22,22,22,0,0,20.5,23,22,21.5,21,21.5,20,4.8,0.3654,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"363431",2020-03-09 08:10:00,2.00256,62,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.8,0.38808,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"363432",2020-03-09 08:11:00,4.73718,63,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.7,0.37674,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"363433",2020-03-09 08:12:00,6.6013,64,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.7,0.36099,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"363434",2020-03-09 08:13:00,6.54349,64,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.7,0.35658,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"363435",2020-03-09 08:14:00,6.84914,64,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.8,0.35658,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363436",2020-03-09 08:15:00,6.83992,65,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.8,0.35217,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363437",2020-03-09 08:16:00,6.22226,66,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.8,0.38934,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363438",2020-03-09 08:17:00,5.9223,66,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.8,0.38241,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363439",2020-03-09 08:18:00,5.71147,64,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.8,0.39249,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363440",2020-03-09 08:19:00,5.65756,66,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.8,0.38871,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363441",2020-03-09 08:20:00,5.7717,69,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.8,0.39501,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363442",2020-03-09 08:21:00,5.73291,71,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.8,0.36855,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363443",2020-03-09 08:22:00,5.63273,73,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.8,0.35784,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363444",2020-03-09 08:23:00,5.43405,76,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.8,0.3339,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363445",2020-03-09 08:24:00,5.34918,78,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.9,0.32949,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363446",2020-03-09 08:25:00,4.82983,77,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.9,0.32445,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363447",2020-03-09 08:26:00,4.74516,80,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.9,0.31437,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363448",2020-03-09 08:27:00,4.80728,80,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.9,0.3087,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363449",2020-03-09 08:28:00,4.78141,82,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.9,0.30744,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363450",2020-03-09 08:29:00,4.71254,85,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.9,0.28917,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363451",2020-03-09 08:30:00,4.78904,89,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.9,0.27594,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363452",2020-03-09 08:31:00,4.80978,94,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.9,0.24444,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363453",2020-03-09 08:32:00,4.78669,99,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,21.5,20,4.9,0.21357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363454",2020-03-09 08:33:00,5.12021,105,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,4.9,0.18711,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363455",2020-03-09 08:34:00,4.73685,112,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,4.9,0.14427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363456",2020-03-09 08:35:00,4.60253,114,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,4.8,0.13167,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363457",2020-03-09 08:36:00,4.54927,115,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,4.8,0.12096,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363458",2020-03-09 08:37:00,4.72559,115,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,4.8,0.12096,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363459",2020-03-09 08:38:00,4.45367,116,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,4.8,0.1197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363460",2020-03-09 08:39:00,4.52149,116,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,4.8,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363461",2020-03-09 08:40:00,4.54179,114,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,4.8,0.11907,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"363462",2020-03-09 08:41:00,4.40188,115,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,4.8,0.11277,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"363463",2020-03-09 08:42:00,4.25379,117,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,4.8,0.11781,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"363464",2020-03-09 08:43:00,4.33898,117,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,4.8,0.10584,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"363465",2020-03-09 08:44:00,4.31602,118,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,4.9,0.1071,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"363466",2020-03-09 08:45:00,4.24707,119,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,4.9,0.1008,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"363467",2020-03-09 08:46:00,3.85369,116,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,5,0.13608,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"363468",2020-03-09 08:47:00,4.09506,113,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,5,0.13293,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"363469",2020-03-09 08:48:00,4.05615,114,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,5.1,0.1197,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"363470",2020-03-09 08:49:00,4.1921,115,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,5.2,0.11277,0,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"363471",2020-03-09 08:50:00,4.20168,120,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,5.2,0.0819,0,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"363472",2020-03-09 08:51:00,4.16207,125,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,5.2,0.09513,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"363473",2020-03-09 08:52:00,4.09878,129,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,5.2,0.03528,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"363474",2020-03-09 08:53:00,3.56726,136,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,5.3,0.01134,0,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"363475",2020-03-09 08:54:00,4.03205,141,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,5.3,-0.01386,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363476",2020-03-09 08:55:00,4.04513,144,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,5.4,-0.04473,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363477",2020-03-09 08:56:00,4.04722,148,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,5.4,-0.05796,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363478",2020-03-09 08:57:00,4.01248,151,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,5.4,-0.0693,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363479",2020-03-09 08:58:00,4.01207,152,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20,5.5,-0.08253,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363480",2020-03-09 08:59:00,4.1627,153,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.8,-0.07056,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363481",2020-03-09 09:00:00,3.80125,150,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.6,-0.07308,0,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363482",2020-03-09 09:01:00,4.00889,144,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.5,-0.03843,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363483",2020-03-09 09:02:00,3.99865,138,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.4,-0.00756,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363484",2020-03-09 09:03:00,3.99352,135,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.6,0.02331,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363485",2020-03-09 09:04:00,3.71233,132,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.8,0.0252,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363486",2020-03-09 09:05:00,3.89389,130,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.6,0.02457,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363487",2020-03-09 09:06:00,3.90005,131,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.7,0.02394,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363488",2020-03-09 09:07:00,3.75672,131,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.8,0.02394,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363489",2020-03-09 09:08:00,3.65641,133,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.8,0.08883,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363490",2020-03-09 09:09:00,3.62622,131,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.8,0.12474,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363491",2020-03-09 09:10:00,3.63768,131,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.7,0.02457,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"363492",2020-03-09 09:11:00,3.60192,135,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.6,0.06237,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"363493",2020-03-09 09:12:00,3.56545,138,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.7,0.04284,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"363494",2020-03-09 09:13:00,3.84039,136,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.8,-0.000629995,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"363495",2020-03-09 09:14:00,3.57925,132,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.8,0.02961,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363496",2020-03-09 09:15:00,3.50795,135,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.7,0.06111,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363497",2020-03-09 09:16:00,3.67765,138,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.7,-0.000630004,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363498",2020-03-09 09:17:00,3.63358,140,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,5.9,-0.01386,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363499",2020-03-09 09:18:00,3.52419,140,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,6,0.22617,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363500",2020-03-09 09:19:00,3.6832,144,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,6,0.22239,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363501",2020-03-09 09:20:00,3.8465,152,0,22,23,22,22,22,22,22,0,0,20.5,23,22,22,21,22,20.5,6.2,0.03654,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"363502",2020-03-09 09:21:00,3.69729,170,0,16,23,22,22,16,22,22,0,0,20.5,23,22,22,21,22,20.5,6.2,-0.09576,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"363503",2020-03-09 09:22:00,3.86091,180,0,16,23,23,22,16,16,16,0,0,20.5,23,22,22,21,22,20.5,6.1,-0.26523,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"363504",2020-03-09 09:23:00,4.02796,188,0,28,23,23,22,16,16,28,0,0,20.5,23,22,22,21,22,20.5,6,-0.25956,1,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"363505",2020-03-09 09:24:00,4.02637,191,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.2,-0.29106,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"363506",2020-03-09 09:25:00,3.99277,185,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.1,-0.25326,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"363507",2020-03-09 09:26:00,3.95357,179,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.1,-0.23373,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"363508",2020-03-09 09:27:00,3.89135,182,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.1,-0.2394,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"363509",2020-03-09 09:28:00,4.40031,189,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.1,-0.2772,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"363510",2020-03-09 09:29:00,4.12325,203,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.2,-0.37863,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"363511",2020-03-09 09:30:00,4.05902,223,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.2,-0.47943,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"363512",2020-03-09 09:31:00,4.08826,235,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.3,-0.5355,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"363513",2020-03-09 09:32:00,3.9724,239,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.4,-0.51786,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"363514",2020-03-09 09:33:00,3.90716,241,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.4,-0.56196,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"363515",2020-03-09 09:34:00,4.10266,242,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.4,-0.43281,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"363516",2020-03-09 09:35:00,3.87,241,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.3,-0.44856,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"363517",2020-03-09 09:36:00,3.81791,246,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.3,-0.58338,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"363518",2020-03-09 09:37:00,3.70213,253,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.2,-0.6363,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"363519",2020-03-09 09:38:00,3.68919,259,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.3,-0.65583,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"363520",2020-03-09 09:39:00,3.68623,260,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21,22,20.5,6.5,-0.66339,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"363521",2020-03-09 09:40:00,3.00317,261,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.4,-0.66276,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"363522",2020-03-09 09:41:00,3.44315,260,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.4,-0.65079,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"363523",2020-03-09 09:42:00,2.78114,257,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.5,-0.61173,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"363524",2020-03-09 09:43:00,2.19365,245,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.3,-0.56385,0,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"363525",2020-03-09 09:44:00,2.15128,244,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.2,-0.58086,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"363526",2020-03-09 09:45:00,2.10556,244,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.2,-0.57267,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"363527",2020-03-09 09:46:00,2.06221,233,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.3,-0.50463,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"363528",2020-03-09 09:47:00,2.49836,218,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.4,-0.39249,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"363529",2020-03-09 09:48:00,2.09644,218,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.6,-0.46116,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"363530",2020-03-09 09:49:00,2.32884,237,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.7,-0.56763,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"363531",2020-03-09 09:50:00,2.21562,257,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.7,-0.65646,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"363532",2020-03-09 09:51:00,2.14883,271,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.8,-0.7245,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"363533",2020-03-09 09:52:00,2.13748,275,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.7,-0.73521,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"363534",2020-03-09 09:53:00,2.17147,275,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.6,-0.75222,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"363535",2020-03-09 09:54:00,2.13548,280,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.5,-0.77994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363536",2020-03-09 09:55:00,1.78847,277,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.5,-0.80703,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363537",2020-03-09 09:56:00,0.932679,273,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,-0.78183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363538",2020-03-09 09:57:00,0,266,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.6,-0.73206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363539",2020-03-09 09:58:00,0,256,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.5,-0.64953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363540",2020-03-09 09:59:00,0,249,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,-0.64386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363541",2020-03-09 10:00:00,0,247,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.7,-0.78246,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363542",2020-03-09 10:01:00,0,253,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,-0.81333,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363543",2020-03-09 10:02:00,0,267,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.6,-0.84105,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
