"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"363544",2020-03-09 10:03:00,0,273,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.7,-0.85995,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363545",2020-03-09 10:04:00,0,265,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.5,-0.80829,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363546",2020-03-09 10:05:00,0,250,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.4,-0.72891,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363547",2020-03-09 10:06:00,0,235,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.2,-0.64449,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363548",2020-03-09 10:07:00,0,208,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.4,-0.52353,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363549",2020-03-09 10:08:00,0.568694,195,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.4,-0.4473,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363550",2020-03-09 10:09:00,0.835457,206,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.4,-0.504,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363551",2020-03-09 10:10:00,0.500288,220,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.4,-0.59346,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363552",2020-03-09 10:11:00,2.24548,225,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.4,-0.59472,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363553",2020-03-09 10:12:00,3.81694,236,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.4,-0.70056,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363554",2020-03-09 10:13:00,4.4839,256,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.6,-0.77553,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363555",2020-03-09 10:14:00,4.63942,264,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.6,-0.55566,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363556",2020-03-09 10:15:00,4.66511,268,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.6,-0.55629,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363557",2020-03-09 10:16:00,4.53439,259,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.8,-0.61803,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363558",2020-03-09 10:17:00,4.84828,284,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,6.9,-0.71883,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363559",2020-03-09 10:18:00,4.57229,240,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,20.5,7,-0.63819,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363560",2020-03-09 10:19:00,4.29784,258,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7,-0.71505,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363561",2020-03-09 10:20:00,0.751514,262,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,7,-0.90279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363562",2020-03-09 10:21:00,0,282,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.8,-0.96201,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363563",2020-03-09 10:22:00,0,329,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.9,-1.14786,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363564",2020-03-09 10:23:00,0,353,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,20.5,6.9,-1.24803,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363565",2020-03-09 10:24:00,0,353,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,6.8,-1.25685,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363566",2020-03-09 10:25:00,0,355,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.7,-1.22031,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363567",2020-03-09 10:26:00,0,345,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.6,-1.23039,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363568",2020-03-09 10:27:00,0,366,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.4,-1.2726,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363569",2020-03-09 10:28:00,0,337,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.5,-1.16109,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363570",2020-03-09 10:29:00,0,320,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.5,-1.08423,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363571",2020-03-09 10:30:00,0,321,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.5,-1.08423,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363572",2020-03-09 10:31:00,0.817506,314,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.8,-0.92736,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363573",2020-03-09 10:32:00,0.913916,310,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.9,-0.98343,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363574",2020-03-09 10:33:00,0.951568,309,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,7,-0.98973,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363575",2020-03-09 10:34:00,3.28545,306,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.9,-0.96516,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363576",2020-03-09 10:35:00,4.45316,301,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.8,-0.93366,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363577",2020-03-09 10:36:00,4.55654,277,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.8,-0.82026,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363578",2020-03-09 10:37:00,4.77982,269,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.8,-0.78183,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363579",2020-03-09 10:38:00,4.63237,276,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.6,-0.82908,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363580",2020-03-09 10:39:00,4.80675,285,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.8,-0.87066,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363581",2020-03-09 10:40:00,4.69649,308,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.8,-0.85176,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363582",2020-03-09 10:41:00,4.23495,267,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,7.3,-0.68229,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363583",2020-03-09 10:42:00,4.12398,229,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,7.1,-0.53109,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363584",2020-03-09 10:43:00,3.82038,217,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.9,-0.51219,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363585",2020-03-09 10:44:00,3.95089,228,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,7,-0.6237,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363586",2020-03-09 10:45:00,3.46426,273,0,16,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,6.9,-0.82467,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363587",2020-03-09 10:46:00,2.89529,340,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7.2,-1.07856,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363588",2020-03-09 10:47:00,0.696268,367,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7.4,-1.32489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363589",2020-03-09 10:48:00,0,366,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,8,-1.34883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363590",2020-03-09 10:49:00,0,434,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7.9,-1.49373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363591",2020-03-09 10:50:00,0,379,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7.1,-1.43136,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363592",2020-03-09 10:51:00,0,388,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7,-1.49184,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363593",2020-03-09 10:52:00,0,477,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7,-1.73187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363594",2020-03-09 10:53:00,0,479,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7,-1.54728,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363595",2020-03-09 10:54:00,0,409,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7,-1.75392,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363596",2020-03-09 10:55:00,0,510,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7.2,-1.79298,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363597",2020-03-09 10:56:00,0,499,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7.3,-1.84842,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363598",2020-03-09 10:57:00,0,537,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7.6,-1.90638,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363599",2020-03-09 10:58:00,0,548,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,8.2,-1.84149,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363600",2020-03-09 10:59:00,0,541,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,8.3,-1.86795,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363601",2020-03-09 11:00:00,0,569,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7.9,-1.96623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363602",2020-03-09 11:01:00,0,555,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7.9,-1.95993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363603",2020-03-09 11:02:00,0,567,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,7.7,-1.91016,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363604",2020-03-09 11:03:00,0,558,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,7.6,-1.71738,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363605",2020-03-09 11:04:00,0,555,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,7.7,-1.78605,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363606",2020-03-09 11:05:00,0,547,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,7.7,-1.85913,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363607",2020-03-09 11:06:00,0,507,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,7.3,-1.73313,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363608",2020-03-09 11:07:00,0,445,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,7.4,-1.64052,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363609",2020-03-09 11:08:00,0.666423,391,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,7.9,-1.35828,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363610",2020-03-09 11:09:00,0.794239,370,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,8.1,-1.12203,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363611",2020-03-09 11:10:00,1.25486,308,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,8.5,-0.89586,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363612",2020-03-09 11:11:00,3.20074,273,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,8,-0.81522,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363613",2020-03-09 11:12:00,4.15871,279,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,7.8,-0.86373,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363614",2020-03-09 11:13:00,4.44852,273,0,28,23,23,22,16,16,28,0,0,21,23,22,22,21.5,22,21,7.9,-0.8694,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363615",2020-03-09 11:14:00,4.54812,300,0,28,23,23,22,16,16,16,0,0,21,23,22,22,21.5,22,21,7.6,-1.00926,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"363616",2020-03-09 11:15:00,4.45972,313,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,7.7,-1.02186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363617",2020-03-09 11:16:00,2.33549,286,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,7.8,-0.04473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363618",2020-03-09 11:17:00,0,267,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,7.6,-0.00756001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363619",2020-03-09 11:18:00,0,272,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,7.5,-0.05733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363620",2020-03-09 11:19:00,0,277,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,7.2,-0.04536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363621",2020-03-09 11:20:00,0,242,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,7,0.15624,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363622",2020-03-09 11:21:00,0,208,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,7,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363623",2020-03-09 11:22:00,0,185,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,7.1,0.40509,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363624",2020-03-09 11:23:00,0,187,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,7.4,0.37737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363625",2020-03-09 11:24:00,0,194,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,7.4,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363626",2020-03-09 11:25:00,0,199,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,7.3,-0.5355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363627",2020-03-09 11:26:00,0,205,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,7.1,-0.5733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363628",2020-03-09 11:27:00,0,225,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,6.8,-0.6867,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363629",2020-03-09 11:28:00,0,251,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,6.9,-0.80136,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363630",2020-03-09 11:29:00,0,264,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,7,-0.87003,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363631",2020-03-09 11:30:00,0,270,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21.5,22,21,6.9,-0.89523,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363632",2020-03-09 11:31:00,0,267,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22,21,6.8,-0.88263,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363633",2020-03-09 11:32:00,0,268,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21,6.9,-0.83979,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363634",2020-03-09 11:33:00,0,279,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21,6.7,-0.91476,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363635",2020-03-09 11:34:00,0,295,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21,6.9,-1.0143,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363636",2020-03-09 11:35:00,0,307,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,6.9,-1.0899,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363637",2020-03-09 11:36:00,0,317,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,6.8,-1.12896,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363638",2020-03-09 11:37:00,0,298,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,6.5,-1.0584,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363639",2020-03-09 11:38:00,0.918678,280,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,6.6,-0.8694,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363640",2020-03-09 11:39:00,0.905429,250,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7,-0.75285,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363641",2020-03-09 11:40:00,1.13164,242,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,6.4,-0.73143,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363642",2020-03-09 11:41:00,3.76489,244,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,6.4,-0.75159,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363643",2020-03-09 11:42:00,4.93251,246,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,6.4,-0.73899,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363644",2020-03-09 11:43:00,5.06597,247,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,6.7,-0.78876,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363645",2020-03-09 11:44:00,3.04202,246,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,6.6,-0.82026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363646",2020-03-09 11:45:00,0,248,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,6.6,-0.82593,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363647",2020-03-09 11:46:00,0,243,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7,-0.77427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363648",2020-03-09 11:47:00,0,245,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,6.7,-0.75726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363649",2020-03-09 11:48:00,0,254,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,6.5,-0.58023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363650",2020-03-09 11:49:00,0,272,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,6.4,-0.66906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363651",2020-03-09 11:50:00,0,298,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7,-0.91413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363652",2020-03-09 11:51:00,0,329,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7.3,-1.12266,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363653",2020-03-09 11:52:00,0,357,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7.7,-1.3797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363654",2020-03-09 11:53:00,0,372,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7.5,-1.45719,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363655",2020-03-09 11:54:00,0,385,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7.3,-1.512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363656",2020-03-09 11:55:00,0,397,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7.7,-1.55547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363657",2020-03-09 11:56:00,0,402,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,8.1,-1.57626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363658",2020-03-09 11:57:00,0,401,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7.9,-1.55169,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363659",2020-03-09 11:58:00,0,397,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7.8,-1.53846,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363660",2020-03-09 11:59:00,0,401,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7.5,-1.56303,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363661",2020-03-09 12:00:00,0,414,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7.5,-1.60713,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363662",2020-03-09 12:01:00,0,439,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7.5,-1.72746,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363663",2020-03-09 12:02:00,0,480,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,8,-1.9278,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363664",2020-03-09 12:03:00,0,703,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,8.6,-2.70396,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363665",2020-03-09 12:04:00,0,673,0,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,8.2,-2.65293,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363666",2020-03-09 12:05:00,0,664,0.248,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,8.4,-1.40616,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363667",2020-03-09 12:06:00,0,736,0.846,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,7.7,-1.63863,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363668",2020-03-09 12:07:00,0,804,0.831,28,23,23,22,16,16,28,0,0,21.5,23,22,22.5,21.5,22.5,21.5,8.1,-1.63863,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363669",2020-03-09 12:08:00,0.951621,808,1.56,28,23,23,22,16,16,28,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,8.9,-1.10313,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363670",2020-03-09 12:09:00,0.964939,803,1.335,28,23,23,22,16,16,28,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,9.2,-1.28772,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363671",2020-03-09 12:10:00,1.37242,803,1.287,28,23,23,22,16,16,28,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,8.9,-0.5481,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363672",2020-03-09 12:11:00,4.09276,841,0.889,28,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,8.6,-0.90846,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363673",2020-03-09 12:12:00,5.28255,851,0.978,28,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,7.9,-1.46349,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"363674",2020-03-09 12:13:00,5.67794,895,0.822,28,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,8.4,-1.09242,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"363675",2020-03-09 12:14:00,4.26587,853,0.897,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,9.9,-0.97146,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363676",2020-03-09 12:15:00,2.48469,766,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,10,-2.99754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363677",2020-03-09 12:16:00,0,721,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,10.8,-2.68758,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363678",2020-03-09 12:17:00,0,658,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,9.7,-2.58489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363679",2020-03-09 12:18:00,0,703,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,9.4,-2.42109,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363680",2020-03-09 12:19:00,0,572,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,10.3,-1.99899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363681",2020-03-09 12:20:00,0,422,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,10.8,-1.36836,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363682",2020-03-09 12:21:00,0,359,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,10.1,-1.11069,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363683",2020-03-09 12:22:00,0,316,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,9.7,-0.9261,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363684",2020-03-09 12:23:00,0,279,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,10.1,-0.73206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363685",2020-03-09 12:24:00,0,238,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,10.6,-0.53739,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363686",2020-03-09 12:25:00,0,196,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,10,-0.06363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363687",2020-03-09 12:26:00,0,163,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,9.4,0.13734,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363688",2020-03-09 12:27:00,0,133,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,8.8,0.26271,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363689",2020-03-09 12:28:00,0,110,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,8.6,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363690",2020-03-09 12:29:00,0,85,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,8.5,0.23247,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363691",2020-03-09 12:30:00,0,65,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,7.6,0.33831,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363692",2020-03-09 12:31:00,0,55,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,6.6,0.4473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363693",2020-03-09 12:32:00,0,51,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,21.5,5.6,0.43344,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363694",2020-03-09 12:33:00,0,50,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,21.5,5.7,0.42084,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363695",2020-03-09 12:34:00,0,50,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,5.5,0.41391,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363696",2020-03-09 12:35:00,0,49,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,5.3,0.41265,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363697",2020-03-09 12:36:00,0,48,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,5.1,0.4221,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363698",2020-03-09 12:37:00,0,46,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.8,0.41958,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363699",2020-03-09 12:38:00,1.02654,43,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.7,0.44919,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363700",2020-03-09 12:39:00,0.870261,42,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.7,0.45801,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363701",2020-03-09 12:40:00,NA,40,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,4.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"363702",2020-03-09 12:41:00,4.55522,38,0,28,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.7,0.46494,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363703",2020-03-09 12:42:00,5.47957,38,0,28,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.8,0.49707,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"363704",2020-03-09 12:43:00,5.54179,37,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.8,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363705",2020-03-09 12:44:00,3.21322,38,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.9,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363706",2020-03-09 12:45:00,0,42,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.7,0.42147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363707",2020-03-09 12:46:00,0,50,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.6,0.35847,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363708",2020-03-09 12:47:00,0,67,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.5,0.2331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363709",2020-03-09 12:48:00,0,96,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.4,0.08757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363710",2020-03-09 12:49:00,0,131,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.4,-0.126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363711",2020-03-09 12:50:00,0,169,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.4,-0.31626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363712",2020-03-09 12:51:00,0,193,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.3,0.97587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363713",2020-03-09 12:52:00,0,202,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.4,-0.47376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363714",2020-03-09 12:53:00,0,201,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.6,-0.44226,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363715",2020-03-09 12:54:00,0,195,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,5.1,-0.42903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363716",2020-03-09 12:55:00,0,187,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,5.2,-0.37926,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363717",2020-03-09 12:56:00,0,176,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,5.1,-0.32886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363718",2020-03-09 12:57:00,0,158,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,5.3,-0.21546,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363719",2020-03-09 12:58:00,0,135,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,5.4,-0.08946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363720",2020-03-09 12:59:00,0,115,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,5.2,0.02457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363721",2020-03-09 13:00:00,0,101,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,22.5,21.5,22.5,21.5,4.9,0.13734,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363722",2020-03-09 13:01:00,0,94,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,4.8,0.14427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363723",2020-03-09 13:02:00,0,95,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,21.5,5,0.18711,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363724",2020-03-09 13:03:00,0,106,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,21.5,5.1,0.11592,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363725",2020-03-09 13:04:00,0,129,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,21.5,5.1,-0.01323,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363726",2020-03-09 13:05:00,0,155,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,21.5,5.2,-0.18207,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363727",2020-03-09 13:06:00,0,177,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,21.5,5.4,-0.32193,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363728",2020-03-09 13:07:00,0,208,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,21.5,5.8,-0.48825,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363729",2020-03-09 13:08:00,1.04015,226,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,21.5,6,-0.48888,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363730",2020-03-09 13:09:00,0.87741,258,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,21.5,6,-0.80199,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363731",2020-03-09 13:10:00,1.61781,288,0,28,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,6.2,-0.83979,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363732",2020-03-09 13:11:00,4.52454,309,0,28,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,6,-1.14093,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363733",2020-03-09 13:12:00,5.60428,329,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,5.8,-1.25433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,1,1
"363734",2020-03-09 13:13:00,5.61843,342,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,5.8,-1.32993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363735",2020-03-09 13:14:00,3.21639,348,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,6,-1.11636,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363736",2020-03-09 13:15:00,0.541265,349,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,6,-0.62496,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363737",2020-03-09 13:16:00,0,354,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,6.4,-0.77175,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363738",2020-03-09 13:17:00,0,374,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,6,-0.83538,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363739",2020-03-09 13:18:00,3.34306,377,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,6.1,-0.94059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363740",2020-03-09 13:19:00,4.53932,383,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,6.8,-0.95697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363741",2020-03-09 13:20:00,4.18446,429,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,6.4,-1.1718,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363742",2020-03-09 13:21:00,3.32418,575,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,5.9,-1.96245,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363743",2020-03-09 13:22:00,2.27426,583,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,21.5,5.9,-1.8585,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363744",2020-03-09 13:23:00,1.73352,477,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,6.7,-1.30599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363745",2020-03-09 13:24:00,1.2914,467,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,7,-1.2726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363746",2020-03-09 13:25:00,1.3128,478,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,7,-1.4301,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363747",2020-03-09 13:26:00,1.36532,712,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,7,-2.09223,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363748",2020-03-09 13:27:00,1.5372,711,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,6.6,-1.80936,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363749",2020-03-09 13:28:00,1.8319,521,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,6.7,-1.31733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363750",2020-03-09 13:29:00,2.45284,426,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,7.1,-0.99918,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363751",2020-03-09 13:30:00,2.81142,431,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,8,-1.02816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363752",2020-03-09 13:31:00,2.84439,418,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,8.4,-0.97083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363753",2020-03-09 13:32:00,2.84168,431,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,22,8.2,-0.98973,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363754",2020-03-09 13:33:00,2.72272,465,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,22,8.4,-1.1718,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363755",2020-03-09 13:34:00,2.39429,477,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,22,8.8,-1.21779,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363756",2020-03-09 13:35:00,2.10478,475,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,22,8.4,-1.26756,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363757",2020-03-09 13:36:00,2.1644,485,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,22,8.8,-1.14786,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363758",2020-03-09 13:37:00,2.34643,464,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,22,7.7,-1.08486,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363759",2020-03-09 13:38:00,3.03766,435,0,28,23,23,22,16,16,28,0,0,21.5,23,22.5,23,21.5,22.5,22,7.6,-1.03131,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363760",2020-03-09 13:39:00,4.01568,429,0,28,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,8,-1.01304,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363761",2020-03-09 13:40:00,5.2246,428,0,28,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,7.9,-1.00863,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363762",2020-03-09 13:41:00,6.0338,432,0,28,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,7.2,-1.05336,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363763",2020-03-09 13:42:00,7.04428,454,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,7.2,-1.15983,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363764",2020-03-09 13:43:00,5.07873,466,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,7.5,-1.10691,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363765",2020-03-09 13:44:00,5.49632,441,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,8.2,-1.10376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363766",2020-03-09 13:45:00,5.33869,446,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,21.5,22.5,22,8.1,-1.04706,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363767",2020-03-09 13:46:00,3.50955,444,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,7.6,-1.09809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363768",2020-03-09 13:47:00,2.60433,446,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,7.9,-1.10061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363769",2020-03-09 13:48:00,1.94916,466,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,7.8,-1.31859,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363770",2020-03-09 13:49:00,1.55775,614,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,7.4,-1.92276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363771",2020-03-09 13:50:00,1.39597,591,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,7.6,-1.87236,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363772",2020-03-09 13:51:00,1.42678,827,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,7.7,-3.2571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363773",2020-03-09 13:52:00,1.45942,760,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,8.1,-2.60001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363774",2020-03-09 13:53:00,1.69039,562,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,8.7,-1.57752,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363775",2020-03-09 13:54:00,2.20896,484,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,8.6,-1.22409,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363776",2020-03-09 13:55:00,2.40735,457,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,7.9,-1.7766,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363777",2020-03-09 13:56:00,0.663604,462,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,8,-1.75896,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363778",2020-03-09 13:57:00,0,455,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,7.9,-1.54035,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363779",2020-03-09 13:58:00,0.0189499,445,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,8.1,-1.48365,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363780",2020-03-09 13:59:00,0,426,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,7.7,-1.51389,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363781",2020-03-09 14:00:00,0,412,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,7.8,-1.46601,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363782",2020-03-09 14:01:00,0,437,0,16,23,23,22,16,16,16,0,0,21.5,23,22.5,23,22,22.5,22,7.6,-1.74006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363783",2020-03-09 14:02:00,0,456,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,7.7,-1.76526,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363784",2020-03-09 14:03:00,0,447,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,7.9,-1.7892,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363785",2020-03-09 14:04:00,0,391,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,8,-1.47546,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363786",2020-03-09 14:05:00,0,396,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,8,-1.51011,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363787",2020-03-09 14:06:00,0,374,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,8.1,-1.32489,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363788",2020-03-09 14:07:00,0,1058,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,7.8,-4.38606,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363789",2020-03-09 14:08:00,0.528352,337,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,7.9,-1.06596,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363790",2020-03-09 14:09:00,2.00277,471,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,8,-2.3877,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363791",2020-03-09 14:10:00,0,566,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,8.4,-2.98116,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363792",2020-03-09 14:11:00,1.67566,674,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,8.1,-3.57084,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363793",2020-03-09 14:12:00,3.65975,881,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,8.3,-3.71763,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363794",2020-03-09 14:13:00,3.70337,208,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,8.3,-0.5859,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363795",2020-03-09 14:14:00,1.99718,198,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,7.9,-0.53676,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363796",2020-03-09 14:15:00,0,219,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,7.9,-0.9702,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363797",2020-03-09 14:16:00,0,796,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,8.1,-3.25836,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363798",2020-03-09 14:17:00,0,800,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,8.2,-3.27726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363799",2020-03-09 14:18:00,0,413,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,8.6,-1.0458,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363800",2020-03-09 14:19:00,0,331,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,9.2,-0.80073,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363801",2020-03-09 14:20:00,0,266,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,8.7,-0.84546,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363802",2020-03-09 14:21:00,0,297,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,9,-0.99666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363803",2020-03-09 14:22:00,0,298,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,9.2,-0.97776,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363804",2020-03-09 14:23:00,0,282,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,9.3,-0.92232,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363805",2020-03-09 14:24:00,0,300,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,8.8,-1.05399,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363806",2020-03-09 14:25:00,0,912,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,9.4,-3.74283,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363807",2020-03-09 14:26:00,0,899,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,10,-3.7359,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363808",2020-03-09 14:27:00,0,917,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,9.8,-3.79953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363809",2020-03-09 14:28:00,0,831,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,10,-3.34089,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363810",2020-03-09 14:29:00,0,337,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,10.3,-1.1466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363811",2020-03-09 14:30:00,0,927,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,10.5,-3.75606,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363812",2020-03-09 14:31:00,0,851,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,10,-2.55969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363813",2020-03-09 14:32:00,0,612,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,10,-1.7262,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363814",2020-03-09 14:33:00,0,563,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,10.1,-1.61469,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363815",2020-03-09 14:34:00,0,750,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,10.3,-1.55547,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363816",2020-03-09 14:35:00,0,355,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,10.4,-0.83223,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363817",2020-03-09 14:36:00,0,401,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,10.9,-0.96453,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363818",2020-03-09 14:37:00,0,269,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,10.5,-0.70938,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363819",2020-03-09 14:38:00,0.760271,244,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,9.3,-0.61866,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363820",2020-03-09 14:39:00,1.08035,231,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,9.6,-0.54306,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363821",2020-03-09 14:40:00,1.64262,217,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,9.7,-0.48951,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363822",2020-03-09 14:41:00,4.19259,208,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,8,-0.42462,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363823",2020-03-09 14:42:00,5.27888,224,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,7.2,-0.35973,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363824",2020-03-09 14:43:00,4.00041,168,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.1,-0.22869,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363825",2020-03-09 14:44:00,1.12691,134,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.2,-0.10206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363826",2020-03-09 14:45:00,0,114,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.3,0.02646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363827",2020-03-09 14:46:00,0,95,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.5,0.13671,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363828",2020-03-09 14:47:00,0,68,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.5,0.25074,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363829",2020-03-09 14:48:00,0,54,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.8,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363830",2020-03-09 14:49:00,0,48,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.9,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363831",2020-03-09 14:50:00,0,43,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.6,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363832",2020-03-09 14:51:00,0,38,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.6,0.3591,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363833",2020-03-09 14:52:00,0,38,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.4,0.37674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363834",2020-03-09 14:53:00,0,37,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.3,0.3654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363835",2020-03-09 14:54:00,0,38,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6,0.37611,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363836",2020-03-09 14:55:00,0,37,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.1,0.36981,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363837",2020-03-09 14:56:00,0,37,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.1,0.3654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363838",2020-03-09 14:57:00,0,36,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,5.7,0.36477,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363839",2020-03-09 14:58:00,0,36,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,5.4,0.37044,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363840",2020-03-09 14:59:00,0,36,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,5.2,0.36603,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363841",2020-03-09 15:00:00,0,36,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,4.7,0.36351,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363842",2020-03-09 15:01:00,0,39,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,4.5,0.3465,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363843",2020-03-09 15:02:00,0,40,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,4.2,0.38367,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363844",2020-03-09 15:03:00,0,39,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,4.1,0.38367,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363845",2020-03-09 15:04:00,0,37,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,4.1,0.40824,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363846",2020-03-09 15:05:00,0,36,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,4,0.40761,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363847",2020-03-09 15:06:00,0,35,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,4,0.39942,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363848",2020-03-09 15:07:00,0,37,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,4.2,0.38934,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363849",2020-03-09 15:08:00,1.05918,40,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,4.2,0.38997,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363850",2020-03-09 15:09:00,0.56739,44,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,4.2,0.37044,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363851",2020-03-09 15:10:00,1.55202,51,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,4.3,0.315,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363852",2020-03-09 15:11:00,4.20135,64,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,4.5,0.25137,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363853",2020-03-09 15:12:00,5.72061,88,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,4.6,0.08127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363854",2020-03-09 15:13:00,3.85568,153,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,4.9,-0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363855",2020-03-09 15:14:00,0,209,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,4.6,-0.59157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363856",2020-03-09 15:15:00,0,280,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,4.8,-0.98154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363857",2020-03-09 15:16:00,0,530,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,5.4,-2.2113,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363858",2020-03-09 15:17:00,0,406,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,5.5,-1.36143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363859",2020-03-09 15:18:00,0,456,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,5.2,-1.34379,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363860",2020-03-09 15:19:00,0,424,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,5.8,-1.38663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363861",2020-03-09 15:20:00,0,623,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.4,-3.62502,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363862",2020-03-09 15:21:00,0,921,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.9,-3.74409,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363863",2020-03-09 15:22:00,0,802,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,7.2,-2.70207,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363864",2020-03-09 15:23:00,0,451,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,7.6,-1.58256,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363865",2020-03-09 15:24:00,0,520,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,7.5,-2.18295,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363866",2020-03-09 15:25:00,0,337,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.8,-1.13274,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363867",2020-03-09 15:26:00,0,306,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.7,-1.00926,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363868",2020-03-09 15:27:00,0,302,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.6,-1.01556,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363869",2020-03-09 15:28:00,0,330,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.3,-1.1403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
