"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"363870",2020-03-09 15:29:00,0,474,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.6,-1.80999,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363871",2020-03-09 15:30:00,0,361,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.9,-1.26504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363872",2020-03-09 15:31:00,0,326,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.9,-1.14156,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363873",2020-03-09 15:32:00,0,310,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,7.1,-0.93303,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363874",2020-03-09 15:33:00,0,273,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,6.8,-0.72576,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363875",2020-03-09 15:34:00,0,222,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,6.9,-0.51471,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363876",2020-03-09 15:35:00,0,199,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,22.5,22,6.8,-0.41013,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363877",2020-03-09 15:36:00,0,185,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.7,-0.34146,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363878",2020-03-09 15:37:00,0,178,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,7.2,-0.32256,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363879",2020-03-09 15:38:00,1.15042,184,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,7.2,-0.33768,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363880",2020-03-09 15:39:00,0.981842,196,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.4,-0.43596,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363881",2020-03-09 15:40:00,1.51711,208,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22,6.2,-1.44207,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363882",2020-03-09 15:41:00,4.26529,486,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22.5,6.2,-1.3293,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363883",2020-03-09 15:42:00,5.14365,563,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22.5,6.9,-2.07459,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363884",2020-03-09 15:43:00,3.50891,541,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22.5,7.3,-1.55736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363885",2020-03-09 15:44:00,0,433,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22.5,7.3,-1.68903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363886",2020-03-09 15:45:00,NA,506,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.4,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"363887",2020-03-09 15:46:00,0,408,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22.5,7.5,-1.97505,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363888",2020-03-09 15:47:00,NA,384,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,7.9,-0.99036,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"363889",2020-03-09 15:48:00,0,299,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,8.2,-0.95823,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363890",2020-03-09 15:49:00,0,330,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,7.6,-0.99036,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363891",2020-03-09 15:50:00,0,301,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.9,-0.87759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363892",2020-03-09 15:51:00,0,308,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,7,-1.06974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363893",2020-03-09 15:52:00,0,232,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,23,22.5,6.9,-0.51219,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363894",2020-03-09 15:53:00,0,228,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,23,22.5,6.6,-0.5292,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363895",2020-03-09 15:54:00,0,234,0,28,23,23,22,16,16,28,0,0,22,23,22.5,23,22,23,22.5,6.6,-0.55881,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363896",2020-03-09 15:55:00,0,234,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.7,-0.57078,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363897",2020-03-09 15:56:00,0,234,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.6,-0.56133,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363898",2020-03-09 15:57:00,0,228,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.6,-0.53424,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363899",2020-03-09 15:58:00,0.989829,221,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.8,-0.46746,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363900",2020-03-09 15:59:00,0.923671,217,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,-0.43281,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363901",2020-03-09 16:00:00,1.69203,210,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.7,-0.01953,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363902",2020-03-09 16:01:00,3.89996,209,0,28,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.8,0.0693,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"363903",2020-03-09 16:02:00,5.13186,219,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,0.00189,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363904",2020-03-09 16:03:00,3.42935,233,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.7,-0.13923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363905",2020-03-09 16:04:00,0,237,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.7,-0.26523,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363906",2020-03-09 16:05:00,0,235,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.8,-0.26586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363907",2020-03-09 16:06:00,0,240,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.7,-0.5166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363908",2020-03-09 16:07:00,0,341,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.8,-0.71316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363909",2020-03-09 16:08:00,0,245,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,7,-0.42336,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363910",2020-03-09 16:09:00,NA,241,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"363911",2020-03-09 16:10:00,0,247,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.7,-0.48573,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363912",2020-03-09 16:11:00,0,249,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.8,-0.48699,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363913",2020-03-09 16:12:00,NA,248,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"363914",2020-03-09 16:13:00,0,249,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,7.1,-0.48699,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363915",2020-03-09 16:14:00,0,247,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,7,-0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363916",2020-03-09 16:15:00,0,241,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.9,-0.45108,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363917",2020-03-09 16:16:00,0,228,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.7,-0.40131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363918",2020-03-09 16:17:00,0,211,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,-0.32256,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363919",2020-03-09 16:18:00,0,190,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,-0.19089,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363920",2020-03-09 16:19:00,0,168,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,-0.09576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363921",2020-03-09 16:20:00,0,146,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,0.01134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363922",2020-03-09 16:21:00,0,128,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,0.10017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363923",2020-03-09 16:22:00,0,110,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.6,0.19026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363924",2020-03-09 16:23:00,0,98,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,0.24192,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363925",2020-03-09 16:24:00,0,91,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363926",2020-03-09 16:25:00,0,88,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363927",2020-03-09 16:26:00,0,94,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.3,0.25137,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363928",2020-03-09 16:27:00,0,179,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22.5,6.2,0.14994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363929",2020-03-09 16:28:00,0,118,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22.5,6.2,0.13734,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363930",2020-03-09 16:29:00,0,132,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22.5,6.5,0.06237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363931",2020-03-09 16:30:00,0,140,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22.5,6.4,0.03024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363932",2020-03-09 16:31:00,0,146,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,22.5,22.5,6.3,-0.0126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363933",2020-03-09 16:32:00,0,200,0,16,23,23,22,16,16,28,0,0,22,23,22.5,23,22,23,22.5,6.3,-0.126,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363934",2020-03-09 16:33:00,0,215,0,16,23,23,22,16,16,28,0,0,22,23,22.5,23,22,23,22.5,6.3,-0.24129,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363935",2020-03-09 16:34:00,0,241,0,16,23,23,22,16,16,28,0,0,22,23,22.5,23,22,23,22.5,6.4,-0.31563,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363936",2020-03-09 16:35:00,0,353,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,-0.90153,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363937",2020-03-09 16:36:00,0,270,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,-0.28413,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363938",2020-03-09 16:37:00,0,159,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,-0.20223,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363939",2020-03-09 16:38:00,1.01905,157,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,-0.01953,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363940",2020-03-09 16:39:00,0,341,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,-0.37296,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363941",2020-03-09 16:40:00,1.08373,369,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.3,-0.49266,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363942",2020-03-09 16:41:00,2.85484,265,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.3,-0.2835,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"363943",2020-03-09 16:42:00,3.68811,281,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.3,-0.22113,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363944",2020-03-09 16:43:00,2.98268,354,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.2,-0.37989,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363945",2020-03-09 16:44:00,0,289,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.3,-0.22869,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363946",2020-03-09 16:45:00,0,214,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.3,-0.06363,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363947",2020-03-09 16:46:00,0,191,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,-0.09639,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363948",2020-03-09 16:47:00,0,197,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,-0.17073,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363949",2020-03-09 16:48:00,0,258,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,-0.35721,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363950",2020-03-09 16:49:00,0,383,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,-0.68418,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363951",2020-03-09 16:50:00,0,334,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,-0.29043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363952",2020-03-09 16:51:00,0,272,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,0.05544,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363953",2020-03-09 16:52:00,0,261,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,-0.07308,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363954",2020-03-09 16:53:00,0,210,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,-0.00314999,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363955",2020-03-09 16:54:00,0,258,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.6,-0.08694,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363956",2020-03-09 16:55:00,0,294,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.6,-0.35343,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363957",2020-03-09 16:56:00,NA,144,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,6.6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"363958",2020-03-09 16:57:00,0,144,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.6,0.11844,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363959",2020-03-09 16:58:00,0,128,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.6,0.22554,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363960",2020-03-09 16:59:00,0,101,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.6,0.28854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363961",2020-03-09 17:00:00,0,88,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.6,0.34524,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363962",2020-03-09 17:01:00,0,82,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.5,0.36288,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363963",2020-03-09 17:02:00,0,80,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.6,0.35343,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363964",2020-03-09 17:03:00,0,81,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,0.35091,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363965",2020-03-09 17:04:00,0,91,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363966",2020-03-09 17:05:00,0,101,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,0.22554,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363967",2020-03-09 17:06:00,0,114,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.5,0.13482,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363968",2020-03-09 17:07:00,0,121,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,0.09954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363969",2020-03-09 17:08:00,0,122,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,0.11592,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363970",2020-03-09 17:09:00,0,123,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.3,0.24192,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363971",2020-03-09 17:10:00,0,122,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.3,0.01764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363972",2020-03-09 17:11:00,0,118,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.3,1.54287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363973",2020-03-09 17:12:00,0,114,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.3,0.03654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363974",2020-03-09 17:13:00,0,113,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.3,-0.02583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363975",2020-03-09 17:14:00,0,114,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,22.5,6.4,-0.0315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363976",2020-03-09 17:15:00,0,112,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.5,0.02394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363977",2020-03-09 17:16:00,0,108,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.5,0.0315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363978",2020-03-09 17:17:00,0,101,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.6,-0.0567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363979",2020-03-09 17:18:00,0,96,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.7,-0.0252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363980",2020-03-09 17:19:00,0,91,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.7,-0.0126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363981",2020-03-09 17:20:00,0,85,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.7,0.01071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363982",2020-03-09 17:21:00,0,81,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.8,0.04473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363983",2020-03-09 17:22:00,0,78,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.7,0.0189,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363984",2020-03-09 17:23:00,0,75,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,6.7,0.22617,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363985",2020-03-09 17:24:00,0,73,0,16,23,23,22,16,16,16,6.60380952380952,0,22,23,22.5,23,22,23,23,6.6,0.20727,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363986",2020-03-09 17:25:00,0,72,0,16,23,23,22,16,16,16,7.07983606557377,0,22,23,22.5,23,22,23,23,6.6,0.2457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363987",2020-03-09 17:26:00,0,71,0,16,23,23,22,16,16,16,7.12516666666667,0,22,23,22.5,23,22,23,23,6.6,0.22806,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363988",2020-03-09 17:27:00,0,70,0,16,23,23,22,16,16,16,7.13295081967213,0,22,23,22.5,23,22,23,23,6.6,0.27594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363989",2020-03-09 17:28:00,0,66,0,16,23,23,22,16,16,16,7.12196721311475,0,22,23.5,22.5,23,22,23,23,6.5,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363990",2020-03-09 17:29:00,0,66,0,16,23,23,22,16,16,16,7.10533333333333,0,22,23.5,22.5,23.5,22,23,23,6.5,0.43092,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363991",2020-03-09 17:30:00,0,64,0,16,23,23,22,16,16,16,7.10639344262295,0,22,23.5,22.5,23.5,22,23,23,6.5,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363992",2020-03-09 17:31:00,0,63,0,16,23,23,22,16,16,16,7.07983333333333,0,22,23.5,22.5,23.5,22,23,23,6.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363993",2020-03-09 17:32:00,0,63,0,16,23,23,22,16,16,16,7.07590163934426,0,22,23.5,22.5,23.5,22,23,23,6.5,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363994",2020-03-09 17:33:00,0,61,0,16,23,23,22,16,16,16,7.05566666666667,0,22,23.5,22.5,23.5,22,23,23,6.5,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363995",2020-03-09 17:34:00,0,61,0,16,23,23,22,16,16,16,7.05590163934426,0,22,23.5,22.5,23.5,22,23,23,6.5,0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363996",2020-03-09 17:35:00,0,62,0,16,23,23,22,16,16,16,7.03885245901639,0,22,23.5,22.5,23.5,22,23,23,6.5,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363997",2020-03-09 17:36:00,0,62,0,16,23,23,22,16,16,16,7.0455,0,22,23.5,22.5,23.5,22,23,23,6.5,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363998",2020-03-09 17:37:00,0,63,0,16,23,23,22,16,16,16,3.62196721311475,0,22,23.5,22.5,23.5,22,23,23,6.5,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"363999",2020-03-09 17:38:00,0,65,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364000",2020-03-09 17:39:00,0,72,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.5,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364001",2020-03-09 17:40:00,0,77,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.5,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364002",2020-03-09 17:41:00,0,78,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364003",2020-03-09 17:42:00,0,74,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.5,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364004",2020-03-09 17:43:00,0,70,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.5,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364005",2020-03-09 17:44:00,0,66,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.5,0.378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364006",2020-03-09 17:45:00,0,64,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.5,2.58111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364007",2020-03-09 17:46:00,0,62,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.5,2.48724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364008",2020-03-09 17:47:00,0,60,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.4,0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364009",2020-03-09 17:48:00,0,58,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.4,0.45171,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364010",2020-03-09 17:49:00,0,58,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.4,0.4536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364011",2020-03-09 17:50:00,0,57,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.4,0.4536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364012",2020-03-09 17:51:00,0,56,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.4,0.4599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364013",2020-03-09 17:52:00,0,54,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.4,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364014",2020-03-09 17:53:00,0,52,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.4,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364015",2020-03-09 17:54:00,0,52,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23.5,22,23,23,6.4,0.48384,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364016",2020-03-09 17:55:00,0,52,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.4,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364017",2020-03-09 17:56:00,0,51,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.5,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364018",2020-03-09 17:57:00,0,48,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.5,0.52164,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364019",2020-03-09 17:58:00,0,47,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.5,0.53361,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364020",2020-03-09 17:59:00,0,44,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.5,0.55377,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364021",2020-03-09 18:00:00,0,41,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.5,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364022",2020-03-09 18:01:00,0,37,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.5,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364023",2020-03-09 18:02:00,0,35,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.4,0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364024",2020-03-09 18:03:00,0,32,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364025",2020-03-09 18:04:00,0,30,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.4,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364026",2020-03-09 18:05:00,0,30,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.4,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364027",2020-03-09 18:06:00,0,29,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.3,0.63189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364028",2020-03-09 18:07:00,0,27,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.2,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364029",2020-03-09 18:08:00,0,27,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.1,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364030",2020-03-09 18:09:00,0,24,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6.1,0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364031",2020-03-09 18:10:00,0,23,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364032",2020-03-09 18:11:00,0,21,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,6,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364033",2020-03-09 18:12:00,0,20,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.9,0.67599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364034",2020-03-09 18:13:00,0,18,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.9,0.68607,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364035",2020-03-09 18:14:00,0,16,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.9,0.68796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364036",2020-03-09 18:15:00,0,17,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.9,0.67914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364037",2020-03-09 18:16:00,0,16,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.8,0.67914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364038",2020-03-09 18:17:00,0,16,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.7,0.73962,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364039",2020-03-09 18:18:00,0,16,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.7,0.67473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364040",2020-03-09 18:19:00,0,16,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.6,0.6804,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364041",2020-03-09 18:20:00,0,16,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.6,0.69174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364042",2020-03-09 18:21:00,0,15,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.5,0.69237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364043",2020-03-09 18:22:00,0,15,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.5,0.69048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364044",2020-03-09 18:23:00,0,15,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.6,0.8127,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364045",2020-03-09 18:24:00,0,13,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.5,0.94437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364046",2020-03-09 18:25:00,0,13,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.4,0.93177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364047",2020-03-09 18:26:00,0,12,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.5,1.01367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364048",2020-03-09 18:27:00,0,11,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.6,1.01241,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364049",2020-03-09 18:28:00,0,11,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.5,0.9135,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364050",2020-03-09 18:29:00,0,10,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.4,0.91287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364051",2020-03-09 18:30:00,0,10,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.4,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364052",2020-03-09 18:31:00,0,11,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.4,0.91161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364053",2020-03-09 18:32:00,0,10,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.4,0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364054",2020-03-09 18:33:00,0,8,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.3,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364055",2020-03-09 18:34:00,0,7,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,23,22,23,23,5.3,0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364056",2020-03-09 18:35:00,0,8,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5.3,0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364057",2020-03-09 18:36:00,0,9,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5.3,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364058",2020-03-09 18:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5.2,0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364059",2020-03-09 18:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5.2,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364060",2020-03-09 18:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5.2,0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364061",2020-03-09 18:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5.1,0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364062",2020-03-09 18:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5.1,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364063",2020-03-09 18:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5.1,0.92421,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364064",2020-03-09 18:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5.1,0.93807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364065",2020-03-09 18:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5,0.91917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364066",2020-03-09 18:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5.1,0.9072,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364067",2020-03-09 18:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5.1,0.91854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364068",2020-03-09 18:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5.2,0.91224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364069",2020-03-09 18:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22,23,23,5.1,0.91854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364070",2020-03-09 18:49:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.1,0.91098,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364071",2020-03-09 18:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,0.91917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364072",2020-03-09 18:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,0.90783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364073",2020-03-09 18:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,0.92421,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364074",2020-03-09 18:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,0.91917,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364075",2020-03-09 18:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,0.91854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364076",2020-03-09 18:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,0.91287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364077",2020-03-09 18:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,0.90972,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364078",2020-03-09 18:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,0.91287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364079",2020-03-09 18:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,0.91224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364080",2020-03-09 18:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.3,0.91287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364081",2020-03-09 19:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,0.91854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364082",2020-03-09 19:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,1.09494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364083",2020-03-09 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,1.01682,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364084",2020-03-09 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,1.00674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364085",2020-03-09 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.5,1.01934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364086",2020-03-09 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,1.01367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364087",2020-03-09 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,1.01115,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364088",2020-03-09 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.5,1.0143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364089",2020-03-09 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.5,1.01304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364090",2020-03-09 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,1.01304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364091",2020-03-09 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.7,1.01871,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364092",2020-03-09 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.7,1.00737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364093",2020-03-09 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.7,1.01304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364094",2020-03-09 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.8,1.008,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364095",2020-03-09 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.8,1.00989,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364096",2020-03-09 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.9,1.00737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364097",2020-03-09 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.9,1.00737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364098",2020-03-09 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.8,1.01241,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364099",2020-03-09 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.8,1.00737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364100",2020-03-09 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.8,1.01304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364101",2020-03-09 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.8,1.00674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364102",2020-03-09 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.8,1.01241,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364103",2020-03-09 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.8,1.00107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364104",2020-03-09 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.8,0.98847,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364105",2020-03-09 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.8,0.99666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364106",2020-03-09 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.8,0.98721,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364107",2020-03-09 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.8,0.99477,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364108",2020-03-09 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.9,1.03005,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364109",2020-03-09 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.9,1.21023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364110",2020-03-09 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.8,1.23354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364111",2020-03-09 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,1.09431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364112",2020-03-09 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,1.09368,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364113",2020-03-09 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,0.98154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364114",2020-03-09 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,0.98154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364115",2020-03-09 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,0.9702,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364116",2020-03-09 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,0.9702,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364117",2020-03-09 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,0.97776,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364118",2020-03-09 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,0.97713,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364119",2020-03-09 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.5,0.97587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364120",2020-03-09 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,0.97587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364121",2020-03-09 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,0.97587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364122",2020-03-09 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,0.97587,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364123",2020-03-09 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.5,0.97524,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364124",2020-03-09 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,0.98154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364125",2020-03-09 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.5,0.97524,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364126",2020-03-09 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.5,0.9828,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364127",2020-03-09 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.6,0.98784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364128",2020-03-09 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.5,0.9765,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364129",2020-03-09 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,0.98721,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364130",2020-03-09 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,0.98217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364131",2020-03-09 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,0.99225,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364132",2020-03-09 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.3,0.98784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364133",2020-03-09 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.3,0.98154,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364134",2020-03-09 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,0.9765,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364135",2020-03-09 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,1.01934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364136",2020-03-09 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,1.00863,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364137",2020-03-09 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,1.04454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364138",2020-03-09 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364139",2020-03-09 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,1.04013,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364140",2020-03-09 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.1,1.02123,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364141",2020-03-09 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.3,1.01997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364142",2020-03-09 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,1.03698,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364143",2020-03-09 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,1.04265,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364144",2020-03-09 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.3,1.05084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364145",2020-03-09 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,1.04517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364146",2020-03-09 20:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.3,1.04769,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364147",2020-03-09 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.3,1.0332,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364148",2020-03-09 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.3,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364149",2020-03-09 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.3,1.05147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364150",2020-03-09 20:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.4,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364151",2020-03-09 20:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.3,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364152",2020-03-09 20:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.3,1.04454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364153",2020-03-09 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364154",2020-03-09 20:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,1.04517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364155",2020-03-09 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.1,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364156",2020-03-09 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364157",2020-03-09 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.1,1.04328,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364158",2020-03-09 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.1,1.04391,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364159",2020-03-09 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.1,1.04454,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364160",2020-03-09 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.2,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364161",2020-03-09 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5,1.01934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364162",2020-03-09 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.1,1.02564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364163",2020-03-09 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5,1.01304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364164",2020-03-09 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5,2.44944,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364165",2020-03-09 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5,1.03887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364166",2020-03-09 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.9,1.02627,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364167",2020-03-09 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5,1.05084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364168",2020-03-09 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5,1.05084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364169",2020-03-09 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5,1.05147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364170",2020-03-09 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5.1,1.06281,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364171",2020-03-09 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.9,1.05714,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364172",2020-03-09 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.9,1.05084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364173",2020-03-09 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.8,1.05084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364174",2020-03-09 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.9,1.04517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364175",2020-03-09 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.9,1.04643,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364176",2020-03-09 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.9,1.04643,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364177",2020-03-09 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.8,1.05147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364178",2020-03-09 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.8,1.05021,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364179",2020-03-09 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.9,1.05714,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364180",2020-03-09 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,5,1.05147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364181",2020-03-09 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.8,1.28394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364182",2020-03-09 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.8,1.32237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364183",2020-03-09 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.7,1.25244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364184",2020-03-09 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.8,1.17747,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364185",2020-03-09 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.7,1.18881,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364186",2020-03-09 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.7,1.24047,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364187",2020-03-09 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.8,1.09116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364188",2020-03-09 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.7,1.22976,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364189",2020-03-09 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.6,1.23354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364190",2020-03-09 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.6,1.10754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364191",2020-03-09 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.6,1.2222,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364192",2020-03-09 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.6,3.17835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364193",2020-03-09 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.7,3.15,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364194",2020-03-09 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.7,3.16071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364195",2020-03-09 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.6,1.11258,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364196",2020-03-09 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,23,23,4.6,1.13463,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364197",2020-03-09 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.6,1.09557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364198",2020-03-09 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.5,1.10313,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364199",2020-03-09 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.4,1.10565,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364200",2020-03-09 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.4,1.10439,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364201",2020-03-09 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.4,1.20078,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364202",2020-03-09 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.4,1.09872,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364203",2020-03-09 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.4,1.09557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364204",2020-03-09 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.3,1.0836,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364205",2020-03-09 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.3,1.10754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364206",2020-03-09 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.3,1.10628,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
