"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"364207",2020-03-09 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.4,1.0773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364208",2020-03-09 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.3,1.10061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364209",2020-03-09 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.3,1.11321,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364210",2020-03-09 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.3,1.10187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364211",2020-03-09 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22.5,23,22,23,23,4.2,1.10187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364212",2020-03-09 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,23,22,23,23,4.2,1.10943,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364213",2020-03-09 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,23,22,23,23,4.2,1.10187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364214",2020-03-09 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,23,22,23,23,4.3,1.0899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364215",2020-03-09 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,23,22,23,23,4.3,1.10628,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364216",2020-03-09 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,23,22,23,23,4.2,1.0899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364217",2020-03-09 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,23,22,23,23,4.2,1.08864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364218",2020-03-09 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,23,22,23,23,4.2,1.0899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364219",2020-03-09 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,23,22,23,23,4.2,1.09494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364220",2020-03-09 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,23,22,23,23,4.2,1.0899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364221",2020-03-09 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,23,22,23,23,4.1,1.10124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364222",2020-03-09 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,4.1,1.10754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364223",2020-03-09 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,4.1,1.06533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364224",2020-03-09 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,4.2,1.071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364225",2020-03-09 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,4.1,1.07163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364226",2020-03-09 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,3.9,1.07037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364227",2020-03-09 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,3.9,1.07037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364228",2020-03-09 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,3.9,1.05273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364229",2020-03-09 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,3.9,1.07163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364230",2020-03-09 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,4,1.07667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364231",2020-03-09 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,3.9,1.06407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364232",2020-03-09 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,4,1.06974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364233",2020-03-09 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,3.9,1.07037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364234",2020-03-09 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,3.9,1.07226,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364235",2020-03-09 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,4,1.07415,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364236",2020-03-09 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,4,1.07478,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364237",2020-03-09 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,3.9,1.0647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364238",2020-03-09 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,4.1,1.07604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364239",2020-03-09 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,4,1.05588,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364240",2020-03-09 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,4,1.07037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364241",2020-03-09 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,3.9,1.05336,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364242",2020-03-09 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,3.9,1.05966,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364243",2020-03-09 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,3.9,1.05273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364244",2020-03-09 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22.5,22,23,23,3.9,1.07415,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364245",2020-03-09 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,1.07604,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364246",2020-03-09 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,1.06974,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364247",2020-03-09 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,1.07667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364248",2020-03-09 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,1.06974,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364249",2020-03-09 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,1.0458,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364250",2020-03-09 21:49:00,0.139007,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,1.08486,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364251",2020-03-09 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,1.09116,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364252",2020-03-09 21:51:00,0.947523,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,1.09053,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364253",2020-03-09 21:52:00,1.86054,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,1.09809,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364254",2020-03-09 21:53:00,3.14209,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,1.09053,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364255",2020-03-09 21:54:00,4.20895,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,1.0962,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364256",2020-03-09 21:55:00,5.10315,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,1.1529,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364257",2020-03-09 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,1.3104,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364258",2020-03-09 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,1.34316,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364259",2020-03-09 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,1.18503,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364260",2020-03-09 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,1.17495,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364261",2020-03-09 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.92484,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364262",2020-03-09 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.91854,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364263",2020-03-09 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.91224,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364264",2020-03-09 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.91224,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364265",2020-03-09 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.91287,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364266",2020-03-09 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.91539,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364267",2020-03-09 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.89964,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364268",2020-03-09 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.90657,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364269",2020-03-09 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.8694,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364270",2020-03-09 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.90027,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364271",2020-03-09 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,4,0.91161,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364272",2020-03-09 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.89397,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364273",2020-03-09 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.86877,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364274",2020-03-09 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,4,0.88704,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364275",2020-03-09 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.88641,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364276",2020-03-09 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.88641,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364277",2020-03-09 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.88704,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364278",2020-03-09 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,4,0.88515,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364279",2020-03-09 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.87507,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364280",2020-03-09 22:19:00,1.01081,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.89271,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364281",2020-03-09 22:20:00,0.484879,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,0.89397,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364282",2020-03-09 22:21:00,0.942728,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,0.90027,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364283",2020-03-09 22:22:00,0.496929,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,0.89397,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364284",2020-03-09 22:23:00,1.42343,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.6,0.91476,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364285",2020-03-09 22:24:00,1.93219,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.87381,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364286",2020-03-09 22:25:00,1.2393,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.87507,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364287",2020-03-09 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.88641,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364288",2020-03-09 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.86751,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364289",2020-03-09 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.87507,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364290",2020-03-09 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.6,0.83916,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364291",2020-03-09 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.87003,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364292",2020-03-09 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.6,0.87003,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364293",2020-03-09 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.86877,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364294",2020-03-09 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.86625,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364295",2020-03-09 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.87381,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364296",2020-03-09 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.86247,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364297",2020-03-09 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.88074,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364298",2020-03-09 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.86814,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364299",2020-03-09 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.87507,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364300",2020-03-09 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.86814,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364301",2020-03-09 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.88011,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364302",2020-03-09 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.88767,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364303",2020-03-09 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.89397,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364304",2020-03-09 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.89397,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364305",2020-03-09 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.8946,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364306",2020-03-09 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.8946,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364307",2020-03-09 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.9009,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364308",2020-03-09 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.89397,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364309",2020-03-09 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.89901,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364310",2020-03-09 22:49:00,0.48203,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.91476,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364311",2020-03-09 22:50:00,-0.341872,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.91224,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364312",2020-03-09 22:51:00,0.81996,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.9072,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364313",2020-03-09 22:52:00,1.87822,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.91287,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364314",2020-03-09 22:53:00,2.46567,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.9072,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364315",2020-03-09 22:54:00,2.39366,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.88767,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364316",2020-03-09 22:55:00,1.77269,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.88704,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364317",2020-03-09 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.8757,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364318",2020-03-09 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.88074,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364319",2020-03-09 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,0.88074,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364320",2020-03-09 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.87507,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364321",2020-03-09 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.87444,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364322",2020-03-09 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.88704,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364323",2020-03-09 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.88704,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364324",2020-03-09 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.87507,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364325",2020-03-09 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.87444,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364326",2020-03-09 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.86877,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364327",2020-03-09 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.9009,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364328",2020-03-09 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.88011,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364329",2020-03-09 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.87381,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364330",2020-03-09 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.86814,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364331",2020-03-09 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.87381,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364332",2020-03-09 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.86814,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364333",2020-03-09 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.9,0.86814,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364334",2020-03-09 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.8,0.87822,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364335",2020-03-09 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.7,1.08927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364336",2020-03-09 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.6,1.10124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364337",2020-03-09 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.02501,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364338",2020-03-09 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.2,0.96264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364339",2020-03-09 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.2,0.9576,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364340",2020-03-09 23:19:00,0.502493,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,0.89775,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364341",2020-03-09 23:20:00,0.360556,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,0.89397,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364342",2020-03-09 23:21:00,1.09503,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.4,0.89334,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364343",2020-03-09 23:22:00,1.89198,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.4,0.89712,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364344",2020-03-09 23:23:00,2.31087,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.4,0.89334,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364345",2020-03-09 23:24:00,1.6978,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.4,0.84924,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364346",2020-03-09 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,0.84924,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364347",2020-03-09 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,0.84924,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364348",2020-03-09 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,0.84294,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364349",2020-03-09 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,0.8442,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364350",2020-03-09 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.4,0.84987,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364351",2020-03-09 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.4,0.84357,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364352",2020-03-09 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,0.84798,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364353",2020-03-09 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,0.84483,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364354",2020-03-09 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,0.84357,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364355",2020-03-09 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,0.84987,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364356",2020-03-09 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,0.86184,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364357",2020-03-09 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,0.87444,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364358",2020-03-09 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,2.9,0.84861,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364359",2020-03-09 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,2.9,0.9009,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364360",2020-03-09 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,2.9,0.84357,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364361",2020-03-09 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.1,0.85617,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364362",2020-03-09 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.1,0.8568,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364363",2020-03-09 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3,0.86814,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364364",2020-03-09 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.1,0.86877,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364365",2020-03-09 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.2,0.86877,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364366",2020-03-09 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,0.86877,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364367",2020-03-09 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.2,0.87885,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364368",2020-03-09 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,0.85869,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364369",2020-03-09 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.4,0.87822,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364370",2020-03-09 23:49:00,0.348904,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,0.90027,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364371",2020-03-09 23:50:00,0.4461,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.35513,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364372",2020-03-09 23:51:00,2.14882,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.37403,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364373",2020-03-09 23:52:00,3.42562,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.39167,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364374",2020-03-09 23:53:00,4.80268,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.40301,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364375",2020-03-09 23:54:00,5.25832,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.3923,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364376",2020-03-09 23:55:00,5.5577,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.4,1.42443,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364377",2020-03-09 23:56:00,5.00444,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,1.42632,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364378",2020-03-09 23:57:00,4.26298,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,1.41183,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364379",2020-03-09 23:58:00,3.8485,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.6,1.42317,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364380",2020-03-09 23:59:00,3.64486,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.42506,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364381",2020-03-10 00:00:00,3.78661,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.42947,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364382",2020-03-10 00:01:00,3.85016,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.43577,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364383",2020-03-10 00:02:00,4.15715,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.44081,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364384",2020-03-10 00:03:00,4.2022,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.42947,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364385",2020-03-10 00:04:00,3.75468,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.4364,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364386",2020-03-10 00:05:00,3.45379,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.4364,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364387",2020-03-10 00:06:00,3.29857,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.4,1.44774,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364388",2020-03-10 00:07:00,3.26731,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,1.45971,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364389",2020-03-10 00:08:00,3.43951,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.4,1.45845,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364390",2020-03-10 00:09:00,3.65224,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.4,1.4427,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364391",2020-03-10 00:10:00,3.65792,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.4,1.44711,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364392",2020-03-10 00:11:00,3.64225,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.5,1.46349,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364393",2020-03-10 00:12:00,3.399,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.4,1.46664,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364394",2020-03-10 00:13:00,3.58886,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,1.46727,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364395",2020-03-10 00:14:00,3.53303,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.3,1.47987,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364396",2020-03-10 00:15:00,3.48148,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.2,1.47987,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364397",2020-03-10 00:16:00,3.58314,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.2,1.45341,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364398",2020-03-10 00:17:00,3.43904,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.1,1.45467,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364399",2020-03-10 00:18:00,3.40276,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3,1.45467,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364400",2020-03-10 00:19:00,3.38791,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3,1.48869,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364401",2020-03-10 00:20:00,3.39949,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,2.9,1.45845,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364402",2020-03-10 00:21:00,3.37381,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3,1.46601,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364403",2020-03-10 00:22:00,3.36557,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3,1.4616,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364404",2020-03-10 00:23:00,3.2605,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3,1.46097,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364405",2020-03-10 00:24:00,3.31128,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3,1.46727,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364406",2020-03-10 00:25:00,3.23975,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,2.9,1.47294,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364407",2020-03-10 00:26:00,3.19615,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3,1.4679,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364408",2020-03-10 00:27:00,3.32161,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3,1.47546,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364409",2020-03-10 00:28:00,3.5344,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3,1.47168,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364410",2020-03-10 00:29:00,3.8375,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.1,1.48428,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364411",2020-03-10 00:30:00,3.48561,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.1,1.48554,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364412",2020-03-10 00:31:00,3.28336,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.1,1.47987,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364413",2020-03-10 00:32:00,3.12104,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22.5,22,23,23,3.1,1.47987,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364414",2020-03-10 00:33:00,3.05497,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3.1,1.55484,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364415",2020-03-10 00:34:00,2.92971,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3.1,1.69344,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364416",2020-03-10 00:35:00,3.01076,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3.1,1.69974,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364417",2020-03-10 00:36:00,3.25375,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3,1.57374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364418",2020-03-10 00:37:00,3.38194,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3.1,1.58067,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364419",2020-03-10 00:38:00,3.53419,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3,1.44774,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364420",2020-03-10 00:39:00,3.70801,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3,1.44585,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364421",2020-03-10 00:40:00,3.50706,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3.1,1.44081,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364422",2020-03-10 00:41:00,3.09561,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3.1,1.4364,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364423",2020-03-10 00:42:00,3.14757,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3.1,1.4427,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364424",2020-03-10 00:43:00,3.27837,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3.1,1.4742,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364425",2020-03-10 00:44:00,3.16433,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3,1.17243,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364426",2020-03-10 00:45:00,3.07715,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3,2.57103,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364427",2020-03-10 00:46:00,2.98051,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.8,0.71694,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364428",2020-03-10 00:47:00,1.41171,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.9,0.56511,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364429",2020-03-10 00:48:00,1.66756,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3,0.66087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364430",2020-03-10 00:49:00,1.693,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3,0.5607,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364431",2020-03-10 00:50:00,1.08766,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3.1,0.52227,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364432",2020-03-10 00:51:00,0.920963,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3.1,0.5166,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364433",2020-03-10 00:52:00,0.741533,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3,0.49077,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364434",2020-03-10 00:53:00,0.0628123,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3.1,0.49707,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364435",2020-03-10 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3.1,0.52164,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364436",2020-03-10 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3.2,0.48699,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364437",2020-03-10 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3,0.48069,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364438",2020-03-10 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,3,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364439",2020-03-10 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.8,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364440",2020-03-10 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.8,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364441",2020-03-10 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.7,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364442",2020-03-10 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.7,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364443",2020-03-10 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364444",2020-03-10 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364445",2020-03-10 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.48195,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364446",2020-03-10 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364447",2020-03-10 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364448",2020-03-10 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.4,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364449",2020-03-10 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.4,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364450",2020-03-10 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364451",2020-03-10 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364452",2020-03-10 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364453",2020-03-10 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364454",2020-03-10 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364455",2020-03-10 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364456",2020-03-10 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364457",2020-03-10 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.48699,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364458",2020-03-10 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364459",2020-03-10 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364460",2020-03-10 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364461",2020-03-10 01:20:00,0.7209,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.50904,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364462",2020-03-10 01:21:00,0.30096,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364463",2020-03-10 01:22:00,0.466619,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364464",2020-03-10 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.4662,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364465",2020-03-10 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.46872,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364466",2020-03-10 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.47628,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364467",2020-03-10 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.4,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364468",2020-03-10 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.4536,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364469",2020-03-10 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.46242,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364470",2020-03-10 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.46683,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364471",2020-03-10 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.7,0.46368,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364472",2020-03-10 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.45423,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364473",2020-03-10 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364474",2020-03-10 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364475",2020-03-10 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364476",2020-03-10 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364477",2020-03-10 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364478",2020-03-10 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364479",2020-03-10 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364480",2020-03-10 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364481",2020-03-10 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.6,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364482",2020-03-10 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364483",2020-03-10 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364484",2020-03-10 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364485",2020-03-10 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364486",2020-03-10 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.45675,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364487",2020-03-10 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.4,0.45486,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364488",2020-03-10 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.4,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364489",2020-03-10 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.4,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364490",2020-03-10 01:49:00,0.360958,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.4,0.47628,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364491",2020-03-10 01:50:00,1.16663,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.4,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364492",2020-03-10 01:51:00,1.63058,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.5,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364493",2020-03-10 01:52:00,1.90324,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.4,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364494",2020-03-10 01:53:00,1.15264,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.3,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364495",2020-03-10 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.2,0.45045,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364496",2020-03-10 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.2,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364497",2020-03-10 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.1,0.45801,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364498",2020-03-10 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.2,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364499",2020-03-10 01:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.2,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364500",2020-03-10 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.2,0.70497,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364501",2020-03-10 02:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.3,0.70245,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364502",2020-03-10 02:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.2,0.59787,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364503",2020-03-10 02:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.2,0.5607,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364504",2020-03-10 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.1,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364505",2020-03-10 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.2,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364506",2020-03-10 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.2,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364507",2020-03-10 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.2,0.47502,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364508",2020-03-10 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,22,22.5,22,22,22,23,23,2.1,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364509",2020-03-10 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.1,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364510",2020-03-10 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.1,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364511",2020-03-10 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.1,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364512",2020-03-10 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.1,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364513",2020-03-10 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.1,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364514",2020-03-10 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364515",2020-03-10 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364516",2020-03-10 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.1,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364517",2020-03-10 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.2,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364518",2020-03-10 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364519",2020-03-10 02:18:00,-0.357523,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.2,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364520",2020-03-10 02:19:00,0.543454,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364521",2020-03-10 02:20:00,0.996284,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.48636,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364522",2020-03-10 02:21:00,1.72418,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.4,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364523",2020-03-10 02:22:00,2.0619,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.4,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364524",2020-03-10 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.4,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364525",2020-03-10 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.5,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364526",2020-03-10 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.5,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364527",2020-03-10 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.4,0.45549,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364528",2020-03-10 02:27:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.4,0.45234,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364529",2020-03-10 02:28:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.45234,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364530",2020-03-10 02:29:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364531",2020-03-10 02:30:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364532",2020-03-10 02:31:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364533",2020-03-10 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364534",2020-03-10 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.4536,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364535",2020-03-10 02:34:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.2,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364536",2020-03-10 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.2,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364537",2020-03-10 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.2,0.45864,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364538",2020-03-10 02:37:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.45234,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364539",2020-03-10 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364540",2020-03-10 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.4,0.44919,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364541",2020-03-10 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.45297,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364542",2020-03-10 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.4,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364543",2020-03-10 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.4,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364544",2020-03-10 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.2,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364545",2020-03-10 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.2,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364546",2020-03-10 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.1,0.4536,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364547",2020-03-10 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.1,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
