"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"364548",2020-03-10 02:47:00,0.392051,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.1,0.504,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364549",2020-03-10 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.1,0.51723,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364550",2020-03-10 02:49:00,0.626181,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.1,0.52731,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364551",2020-03-10 02:50:00,1.38419,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2,0.51156,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364552",2020-03-10 02:51:00,1.93706,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.1,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364553",2020-03-10 02:52:00,2.01567,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.1,0.49581,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364554",2020-03-10 02:53:00,1.25306,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364555",2020-03-10 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.3,0.49077,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364556",2020-03-10 02:55:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.4,0.49077,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364557",2020-03-10 02:56:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.4,0.47943,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364558",2020-03-10 02:57:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.5,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364559",2020-03-10 02:58:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.5,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364560",2020-03-10 02:59:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.6,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364561",2020-03-10 03:00:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.7,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364562",2020-03-10 03:01:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.6,0.49581,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364563",2020-03-10 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.5,0.48321,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364564",2020-03-10 03:03:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.6,0.4788,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364565",2020-03-10 03:04:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.4,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364566",2020-03-10 03:05:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.5,0.48132,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364567",2020-03-10 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.5,0.48069,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364568",2020-03-10 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.5,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364569",2020-03-10 03:08:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.4,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364570",2020-03-10 03:09:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.5,0.48384,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364571",2020-03-10 03:10:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.6,0.4725,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364572",2020-03-10 03:11:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.7,0.49581,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364573",2020-03-10 03:12:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.7,0.49014,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364574",2020-03-10 03:13:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.8,0.49581,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364575",2020-03-10 03:14:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,3,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364576",2020-03-10 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,2.9,0.48447,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364577",2020-03-10 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,22,23,23,3.2,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364578",2020-03-10 03:17:00,0.564564,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,2.9,0.50652,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364579",2020-03-10 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,2.9,0.50463,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364580",2020-03-10 03:19:00,0.614035,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,3.5,0.50841,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364581",2020-03-10 03:20:00,1.48127,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,3.6,0.50652,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364582",2020-03-10 03:21:00,2.22915,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,3.7,0.49707,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364583",2020-03-10 03:22:00,1.52022,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,3.6,0.46935,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364584",2020-03-10 03:23:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,3.7,0.50337,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"364585",2020-03-10 03:24:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4,0.50337,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"364586",2020-03-10 03:25:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4,0.50841,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"364587",2020-03-10 03:26:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.2,0.49644,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"364588",2020-03-10 03:27:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.2,0.50274,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"364589",2020-03-10 03:28:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.3,0.47754,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"364590",2020-03-10 03:29:00,0.554928,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.1,0.49581,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"364591",2020-03-10 03:30:00,1.65012,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.1,0.4977,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"364592",2020-03-10 03:31:00,0.973432,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.2,0.4914,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"364593",2020-03-10 03:32:00,2.61951,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.2,0.49707,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"364594",2020-03-10 03:33:00,4.73388,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.1,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364595",2020-03-10 03:34:00,3.63118,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.1,0.46431,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364596",2020-03-10 03:35:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.1,0.45108,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364597",2020-03-10 03:36:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.2,0.49203,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364598",2020-03-10 03:37:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.2,0.67977,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364599",2020-03-10 03:38:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.3,0.70119,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364600",2020-03-10 03:39:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,22,22,23,23,4.3,0.55377,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364601",2020-03-10 03:40:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.56574,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364602",2020-03-10 03:41:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.2,0.47691,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364603",2020-03-10 03:42:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.2,0.46557,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364604",2020-03-10 03:43:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.2,0.46998,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364605",2020-03-10 03:44:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.2,0.46494,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364606",2020-03-10 03:45:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.1,0.45927,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364607",2020-03-10 03:46:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.2,0.47502,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364608",2020-03-10 03:47:00,-0.884626,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.2,0.48573,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364609",2020-03-10 03:48:00,0,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.2,0.4914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364610",2020-03-10 03:49:00,2.11327,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.49077,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364611",2020-03-10 03:50:00,3.74588,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.48384,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"364612",2020-03-10 03:51:00,3.92166,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.47754,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364613",2020-03-10 03:52:00,3.79767,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.48321,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364614",2020-03-10 03:53:00,3.16635,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.48321,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364615",2020-03-10 03:54:00,2.82493,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.47754,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364616",2020-03-10 03:55:00,2.46015,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.48321,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364617",2020-03-10 03:56:00,2.22432,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.48321,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364618",2020-03-10 03:57:00,2.30969,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.46809,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364619",2020-03-10 03:58:00,1.90942,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.48384,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364620",2020-03-10 03:59:00,1.66227,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.47439,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364621",2020-03-10 04:00:00,1.44242,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.47187,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364622",2020-03-10 04:01:00,1.45245,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.48447,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364623",2020-03-10 04:02:00,1.69468,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.51534,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364624",2020-03-10 04:03:00,1.85226,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.49707,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364625",2020-03-10 04:04:00,1.91851,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.50337,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364626",2020-03-10 04:05:00,1.67057,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.49707,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364627",2020-03-10 04:06:00,1.39774,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.52353,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364628",2020-03-10 04:07:00,1.32466,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.51534,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364629",2020-03-10 04:08:00,1.43283,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.51219,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364630",2020-03-10 04:09:00,1.34607,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.49644,0,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0
"364631",2020-03-10 04:10:00,1.38803,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.6,0.50778,0,0,1,1,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"364632",2020-03-10 04:11:00,1.42316,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.50841,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364633",2020-03-10 04:12:00,1.51145,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.53928,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364634",2020-03-10 04:13:00,1.37682,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.52668,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364635",2020-03-10 04:14:00,1.41339,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.52164,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364636",2020-03-10 04:15:00,1.35077,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.50589,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364637",2020-03-10 04:16:00,1.8618,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.50904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364638",2020-03-10 04:17:00,1.83569,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.50715,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364639",2020-03-10 04:18:00,1.72132,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.58842,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364640",2020-03-10 04:19:00,2.06765,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.51597,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364641",2020-03-10 04:20:00,2.30325,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.48384,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"364642",2020-03-10 04:21:00,2.18313,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.48384,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364643",2020-03-10 04:22:00,2.28934,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.47754,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364644",2020-03-10 04:23:00,2.24041,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.49077,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364645",2020-03-10 04:24:00,2.16904,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.56637,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364646",2020-03-10 04:25:00,1.96911,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.49014,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364647",2020-03-10 04:26:00,2.02485,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.4725,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364648",2020-03-10 04:27:00,1.8648,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.46872,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364649",2020-03-10 04:28:00,1.60855,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.47754,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364650",2020-03-10 04:29:00,1.3364,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.48447,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364651",2020-03-10 04:30:00,1.21398,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.50337,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364652",2020-03-10 04:31:00,1.39491,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.47187,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364653",2020-03-10 04:32:00,1.53427,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.47754,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364654",2020-03-10 04:33:00,1.57963,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.47061,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364655",2020-03-10 04:34:00,1.60946,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.47187,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364656",2020-03-10 04:35:00,1.55657,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.47502,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364657",2020-03-10 04:36:00,1.16859,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.48069,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364658",2020-03-10 04:37:00,1.21769,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.47187,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364659",2020-03-10 04:38:00,1.21848,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.47502,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364660",2020-03-10 04:39:00,1.28747,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.47187,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"364661",2020-03-10 04:40:00,1.23578,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.4851,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"364662",2020-03-10 04:41:00,1.26569,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.49014,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364663",2020-03-10 04:42:00,1.28368,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.50211,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364664",2020-03-10 04:43:00,1.2982,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364665",2020-03-10 04:44:00,1.34553,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.47817,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364666",2020-03-10 04:45:00,1.46948,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364667",2020-03-10 04:46:00,1.80493,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.48447,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364668",2020-03-10 04:47:00,1.84655,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.48384,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364669",2020-03-10 04:48:00,1.67794,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.48006,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364670",2020-03-10 04:49:00,1.97499,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.48321,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364671",2020-03-10 04:50:00,2.11932,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.47439,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"364672",2020-03-10 04:51:00,2.13866,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.48321,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364673",2020-03-10 04:52:00,2.0941,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.3,0.4851,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364674",2020-03-10 04:53:00,1.99834,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.50211,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364675",2020-03-10 04:54:00,2.01289,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.50274,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364676",2020-03-10 04:55:00,1.93952,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.4,0.49707,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364677",2020-03-10 04:56:00,1.91663,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.50022,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364678",2020-03-10 04:57:00,1.62624,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.6,0.50841,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364679",2020-03-10 04:58:00,1.38361,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.49707,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364680",2020-03-10 04:59:00,1.32613,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.6,0.50337,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364681",2020-03-10 05:00:00,1.24777,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.6,0.88326,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364682",2020-03-10 05:01:00,1.26718,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.7812,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364683",2020-03-10 05:02:00,1.50785,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.7,0.74907,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364684",2020-03-10 05:03:00,1.41589,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.6,0.7119,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364685",2020-03-10 05:04:00,1.40149,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.7056,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364686",2020-03-10 05:05:00,1.3812,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.70749,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364687",2020-03-10 05:06:00,1.34215,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.69552,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364688",2020-03-10 05:07:00,1.33341,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.68544,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364689",2020-03-10 05:08:00,1.43409,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.8379,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364690",2020-03-10 05:09:00,1.28508,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.91854,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364691",2020-03-10 05:10:00,1.20751,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.87507,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364692",2020-03-10 05:11:00,1.20195,0,0,16,23,23,22,16,16,16,0,0,21.5,22.5,21.5,21.5,22,23,23,4.5,0.78813,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364693",2020-03-10 05:12:00,1.17946,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.78624,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364694",2020-03-10 05:13:00,1.15683,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.6,0.6804,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364695",2020-03-10 05:14:00,0.999887,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364696",2020-03-10 05:15:00,1.14993,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.5,0.68481,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364697",2020-03-10 05:16:00,1.57761,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.6,0.67914,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364698",2020-03-10 05:17:00,1.66574,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.6,0.67977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364699",2020-03-10 05:18:00,1.74556,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.6,0.67851,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364700",2020-03-10 05:19:00,2.26769,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.5,0.66717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364701",2020-03-10 05:20:00,2.00986,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.66087,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364702",2020-03-10 05:21:00,1.84776,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.66087,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364703",2020-03-10 05:22:00,2.1359,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.66024,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364704",2020-03-10 05:23:00,1.92379,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.66024,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364705",2020-03-10 05:24:00,1.9942,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.65898,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364706",2020-03-10 05:25:00,1.89282,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.6,0.65394,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364707",2020-03-10 05:26:00,1.72774,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.7,0.65457,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364708",2020-03-10 05:27:00,1.35844,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.6,0.65457,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364709",2020-03-10 05:28:00,1.37284,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.6,0.65709,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364710",2020-03-10 05:29:00,1.16956,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.5,0.65835,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364711",2020-03-10 05:30:00,1.08285,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.5,0.65457,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364712",2020-03-10 05:31:00,1.03884,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.65394,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364713",2020-03-10 05:32:00,1.33931,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.64764,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364714",2020-03-10 05:33:00,1.39999,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.65205,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364715",2020-03-10 05:34:00,1.40992,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.64827,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364716",2020-03-10 05:35:00,1.18504,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.5,0.6237,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364717",2020-03-10 05:36:00,1.20018,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.62874,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364718",2020-03-10 05:37:00,1.10368,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.6237,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364719",2020-03-10 05:38:00,1.06253,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.62874,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364720",2020-03-10 05:39:00,1.04301,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.5,0.63441,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364721",2020-03-10 05:40:00,1.041,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.5,0.6426,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364722",2020-03-10 05:41:00,0.88764,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.6,0.6363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364723",2020-03-10 05:42:00,1.03059,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.5,0.6363,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364724",2020-03-10 05:43:00,1.04848,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.5,0.63189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364725",2020-03-10 05:44:00,1.10617,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364726",2020-03-10 05:45:00,1.40034,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.5,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364727",2020-03-10 05:46:00,1.88622,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.5,0.63504,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364728",2020-03-10 05:47:00,1.63263,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.6,0.63441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364729",2020-03-10 05:48:00,1.49979,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.6,0.63441,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364730",2020-03-10 05:49:00,2.09219,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.5,0.63378,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364731",2020-03-10 05:50:00,2.0416,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.62622,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"364732",2020-03-10 05:51:00,1.9818,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.61677,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"364733",2020-03-10 05:52:00,1.94374,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.61866,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"364734",2020-03-10 05:53:00,2.02007,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.3,0.61677,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"364735",2020-03-10 05:54:00,1.77716,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.2,0.62874,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"364736",2020-03-10 05:55:00,1.60816,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.3,0.61614,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"364737",2020-03-10 05:56:00,1.52441,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.3,0.61614,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"364738",2020-03-10 05:57:00,1.37689,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.61614,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"364739",2020-03-10 05:58:00,1.2596,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.61488,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"364740",2020-03-10 05:59:00,1.23204,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.6174,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"364741",2020-03-10 06:00:00,1.18703,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.3,0.61677,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"364742",2020-03-10 06:01:00,1.17236,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.3,0.6111,0,0,1,1,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"364743",2020-03-10 06:02:00,1.17944,0,0,28,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.3,0.64638,1,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"364744",2020-03-10 06:03:00,1.14243,0,0,28,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.3,0.64134,1,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"364745",2020-03-10 06:04:00,1.1317,0,0,28,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.64134,1,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"364746",2020-03-10 06:05:00,1.08763,0,0,16,23,23,22,16,16,16,0,0,21.5,23,21.5,21.5,22,23,23,4.4,0.64134,1,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"364747",2020-03-10 06:06:00,1.10467,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.3,0.63567,1,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"364748",2020-03-10 06:07:00,1.19599,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.4,0.63567,1,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"364749",2020-03-10 06:08:00,2.78982,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.4,0.6363,1,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"364750",2020-03-10 06:09:00,2.17643,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.3,0.64197,1,0,1,1,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"364751",2020-03-10 06:10:00,3.35705,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.3,0.67914,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"364752",2020-03-10 06:11:00,4.26075,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.4,0.6741,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"364753",2020-03-10 06:12:00,4.62895,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.4,0.65457,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364754",2020-03-10 06:13:00,4.75396,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.4,0.64953,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364755",2020-03-10 06:14:00,4.54363,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.4,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364756",2020-03-10 06:15:00,4.67861,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.3,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364757",2020-03-10 06:16:00,3.81344,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.3,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364758",2020-03-10 06:17:00,3.49167,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.3,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364759",2020-03-10 06:18:00,2.35137,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.3,0.64701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364760",2020-03-10 06:19:00,2.04399,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.4,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364761",2020-03-10 06:20:00,1.85876,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.4,0.62937,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"364762",2020-03-10 06:21:00,1.7782,0,0,16,23,23,22,16,16,16,0,0,21,23,21.5,21.5,22,23,23,4.4,0.62937,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"364763",2020-03-10 06:22:00,1.805,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.4,0.63504,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"364764",2020-03-10 06:23:00,1.8956,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.4,0.62937,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"364765",2020-03-10 06:24:00,1.77902,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.6,0.62937,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"364766",2020-03-10 06:25:00,1.4153,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.5,0.62937,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"364767",2020-03-10 06:26:00,1.38176,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.5,0.62874,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"364768",2020-03-10 06:27:00,1.25849,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.4,0.62307,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"364769",2020-03-10 06:28:00,1.26464,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.6,0.62307,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"364770",2020-03-10 06:29:00,1.25284,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.6,0.61425,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"364771",2020-03-10 06:30:00,1.13484,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.5,0.60543,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"364772",2020-03-10 06:31:00,1.13629,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.5,0.60606,0,0,1,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0
"364773",2020-03-10 06:32:00,1.15207,0,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.5,0.63567,1,0,1,0,0,0,0,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"364774",2020-03-10 06:33:00,1.15096,0,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.7,0.63378,1,0,1,0,0,0,0,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"364775",2020-03-10 06:34:00,1.13045,0,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.8,0.64071,1,0,1,0,0,0,0,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"364776",2020-03-10 06:35:00,1.15976,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.7,0.63504,1,0,1,0,0,0,0,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"364777",2020-03-10 06:36:00,2.05735,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.7,0.63189,1,0,1,0,0,0,0,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"364778",2020-03-10 06:37:00,2.53879,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.7,0.63945,1,0,1,0,0,0,0,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"364779",2020-03-10 06:38:00,2.97344,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.6,0.63504,1,0,1,0,0,0,0,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"364780",2020-03-10 06:39:00,3.97221,0,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.6,0.87507,1,0,1,0,0,0,0,1,1,0,0,0,1,0,1,0,0,1,1,1,1
"364781",2020-03-10 06:40:00,4.2421,9,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.4,0.88767,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"364782",2020-03-10 06:41:00,4.43048,9,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.3,0.76734,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"364783",2020-03-10 06:42:00,4.28039,9,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.2,0.72198,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364784",2020-03-10 06:43:00,4.48035,8,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.62307,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364785",2020-03-10 06:44:00,3.93569,8,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.62244,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364786",2020-03-10 06:45:00,4.49439,7,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.62118,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364787",2020-03-10 06:46:00,4.04157,7,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.61488,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364788",2020-03-10 06:47:00,3.58212,7,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.61299,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364789",2020-03-10 06:48:00,2.27212,8,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.3,0.61677,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364790",2020-03-10 06:49:00,1.85157,8,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.4,0.61614,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"364791",2020-03-10 06:50:00,1.80066,9,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.6,0.59787,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364792",2020-03-10 06:51:00,1.63947,9,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.8,0.60354,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364793",2020-03-10 06:52:00,1.14578,9,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.8,0.60921,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364794",2020-03-10 06:53:00,1.70377,10,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.8,0.60354,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364795",2020-03-10 06:54:00,1.69195,9,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.60984,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364796",2020-03-10 06:55:00,1.72366,9,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.7,0.60858,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364797",2020-03-10 06:56:00,1.33063,10,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.8,0.5922,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364798",2020-03-10 06:57:00,1.13282,10,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.8,0.60921,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364799",2020-03-10 06:58:00,0.998786,12,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.8,0.59787,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364800",2020-03-10 06:59:00,0.986962,12,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.8,0.5922,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364801",2020-03-10 07:00:00,1.00392,12,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.6237,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364802",2020-03-10 07:01:00,1.11625,12,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.62811,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"364803",2020-03-10 07:02:00,1.31908,12,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.65394,1,0,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,1,1,1,1
"364804",2020-03-10 07:03:00,1.27353,13,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.64827,1,0,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,1,1,1,1
"364805",2020-03-10 07:04:00,1.16025,13,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.64197,1,0,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,1,1,1,1
"364806",2020-03-10 07:05:00,1.16549,13,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.67158,1,0,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,1,1,1,1
"364807",2020-03-10 07:06:00,1.74712,14,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.67284,1,0,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,1,1,1,1
"364808",2020-03-10 07:07:00,2.27596,13,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.66654,1,0,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,1,1,1,1
"364809",2020-03-10 07:08:00,2.3565,13,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.66654,1,0,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,1,1,1,1
"364810",2020-03-10 07:09:00,3.13017,13,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.67599,1,0,1,1,0,0,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"364811",2020-03-10 07:10:00,3.69578,14,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.68544,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"364812",2020-03-10 07:11:00,4.51497,14,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.67977,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"364813",2020-03-10 07:12:00,4.17011,14,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.64827,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364814",2020-03-10 07:13:00,4.34728,14,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.64764,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364815",2020-03-10 07:14:00,4.0991,14,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.64197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364816",2020-03-10 07:15:00,4.31365,15,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.64701,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364817",2020-03-10 07:16:00,3.7771,16,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.62937,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364818",2020-03-10 07:17:00,3.3876,16,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.66591,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364819",2020-03-10 07:18:00,2.35046,16,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.66087,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"364820",2020-03-10 07:19:00,2.09094,16,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.63189,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"364821",2020-03-10 07:20:00,1.92976,16,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.9,0.63252,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364822",2020-03-10 07:21:00,1.79762,16,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.8,0.62937,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364823",2020-03-10 07:22:00,1.6927,16,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.8,0.64134,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364824",2020-03-10 07:23:00,1.76497,16,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.8,0.63567,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364825",2020-03-10 07:24:00,1.66106,16,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.8,0.63126,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364826",2020-03-10 07:25:00,1.377,16,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.8,0.62874,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364827",2020-03-10 07:26:00,1.30738,17,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.7,0.62874,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364828",2020-03-10 07:27:00,1.18177,18,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.7,0.62244,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364829",2020-03-10 07:28:00,1.11927,19,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.6,0.61677,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364830",2020-03-10 07:29:00,1.18269,17,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.6,0.61677,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364831",2020-03-10 07:30:00,0.979854,16,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.5,0.62244,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364832",2020-03-10 07:31:00,1.01034,17,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.5,0.63441,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"364833",2020-03-10 07:32:00,0.979813,17,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.5,0.65835,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"364834",2020-03-10 07:33:00,0.966916,17,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.4,0.64323,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"364835",2020-03-10 07:34:00,0.943379,18,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.4,0.63,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"364836",2020-03-10 07:35:00,0.924267,19,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.3,0.62307,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"364837",2020-03-10 07:36:00,2.49968,19,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.2,0.62874,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"364838",2020-03-10 07:37:00,2.29912,19,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.2,0.62874,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"364839",2020-03-10 07:38:00,2.62176,19,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.2,0.62181,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"364840",2020-03-10 07:39:00,3.12142,19,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.63567,1,1,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"364841",2020-03-10 07:40:00,3.60071,21,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.62433,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"364842",2020-03-10 07:41:00,3.81132,20,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.64134,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"364843",2020-03-10 07:42:00,4.04101,20,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.61551,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364844",2020-03-10 07:43:00,3.83216,20,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.60291,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364845",2020-03-10 07:44:00,4.06339,23,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.60291,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364846",2020-03-10 07:45:00,4.94278,23,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.57708,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364847",2020-03-10 07:46:00,4.30504,22,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.59346,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364848",2020-03-10 07:47:00,4.00813,21,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.60984,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364849",2020-03-10 07:48:00,1.67986,24,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.56448,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364850",2020-03-10 07:49:00,1.00205,23,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.55692,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364851",2020-03-10 07:50:00,1.22324,24,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.59031,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364852",2020-03-10 07:51:00,0.823128,24,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.75411,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364853",2020-03-10 07:52:00,0,23,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.77427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364854",2020-03-10 07:53:00,0,24,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.65772,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364855",2020-03-10 07:54:00,0,24,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.64953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364856",2020-03-10 07:55:00,0,23,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364857",2020-03-10 07:56:00,0,24,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364858",2020-03-10 07:57:00,0,28,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364859",2020-03-10 07:58:00,0,28,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.51408,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364860",2020-03-10 07:59:00,0,28,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364861",2020-03-10 08:00:00,0,28,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.55314,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364862",2020-03-10 08:01:00,0,27,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.54117,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364863",2020-03-10 08:02:00,0,29,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.53172,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364864",2020-03-10 08:03:00,0,29,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.53487,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364865",2020-03-10 08:04:00,0,28,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364866",2020-03-10 08:05:00,0,29,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,22,23,23,3.9,0.54054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364867",2020-03-10 08:06:00,0,28,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,22,23,23,3.9,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364868",2020-03-10 08:07:00,0,29,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,22,23,23,3.9,0.5229,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364869",2020-03-10 08:08:00,0,30,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,22,23,23,3.9,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364870",2020-03-10 08:09:00,0,31,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.53424,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364871",2020-03-10 08:10:00,0,29,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.52857,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364872",2020-03-10 08:11:00,0,29,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,1.94481,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364873",2020-03-10 08:12:00,0,29,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.64386,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364874",2020-03-10 08:13:00,0,30,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.53487,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364875",2020-03-10 08:14:00,0,30,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.52353,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364876",2020-03-10 08:15:00,0.608511,31,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.54873,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
