"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"364877",2020-03-10 08:16:00,0,32,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.54117,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364878",2020-03-10 08:17:00,1.02692,31,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.5355,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364879",2020-03-10 08:18:00,2.59146,32,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.56196,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364880",2020-03-10 08:19:00,3.09317,31,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.56574,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364881",2020-03-10 08:20:00,2.80518,32,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364882",2020-03-10 08:21:00,1.74454,32,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364883",2020-03-10 08:22:00,0,32,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.52794,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364884",2020-03-10 08:23:00,0,33,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.51597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364885",2020-03-10 08:24:00,0,34,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.51534,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364886",2020-03-10 08:25:00,0,33,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.51093,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364887",2020-03-10 08:26:00,0,35,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.50967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364888",2020-03-10 08:27:00,0,36,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.4851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364889",2020-03-10 08:28:00,0,37,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.49203,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364890",2020-03-10 08:29:00,0,37,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.2,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364891",2020-03-10 08:30:00,0,38,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.2,0.47754,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364892",2020-03-10 08:31:00,0,37,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.4851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364893",2020-03-10 08:32:00,0,38,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364894",2020-03-10 08:33:00,NA,39,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,4.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"364895",2020-03-10 08:34:00,0,39,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364896",2020-03-10 08:35:00,0,40,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364897",2020-03-10 08:36:00,0,39,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.45171,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364898",2020-03-10 08:37:00,0,40,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4.1,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364899",2020-03-10 08:38:00,0,42,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364900",2020-03-10 08:39:00,0,42,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364901",2020-03-10 08:40:00,0,42,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364902",2020-03-10 08:41:00,0,43,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.43407,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364903",2020-03-10 08:42:00,0,43,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364904",2020-03-10 08:43:00,0,42,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.62811,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364905",2020-03-10 08:44:00,0,42,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.67977,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364906",2020-03-10 08:45:00,0.809144,42,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.63567,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364907",2020-03-10 08:46:00,0,44,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.8,0.55377,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364908",2020-03-10 08:47:00,0.614151,48,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.8,0.53235,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364909",2020-03-10 08:48:00,1.87311,50,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.8,0.42777,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364910",2020-03-10 08:49:00,2.90941,50,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.42021,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364911",2020-03-10 08:50:00,2.99861,48,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.39501,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364912",2020-03-10 08:51:00,2.25413,49,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364913",2020-03-10 08:52:00,0,49,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,4,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364914",2020-03-10 08:53:00,0,50,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.8,0.38367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364915",2020-03-10 08:54:00,0,51,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.8,0.38871,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364916",2020-03-10 08:55:00,0,49,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364917",2020-03-10 08:56:00,0,48,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.8,0.40131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364918",2020-03-10 08:57:00,0,48,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.8,0.40131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364919",2020-03-10 08:58:00,0,46,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.8,0.40635,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364920",2020-03-10 08:59:00,0,47,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.8,0.39501,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364921",2020-03-10 09:00:00,0,53,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.7,0.34902,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364922",2020-03-10 09:01:00,0,54,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.7,0.35217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364923",2020-03-10 09:02:00,0,54,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.9,0.3717,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"364924",2020-03-10 09:03:00,0,58,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.6,0.35721,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"364925",2020-03-10 09:04:00,0,64,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.6,0.33264,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"364926",2020-03-10 09:05:00,0,66,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.5,0.31311,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"364927",2020-03-10 09:06:00,0,70,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.5,0.28287,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"364928",2020-03-10 09:07:00,0,70,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.5,0.2772,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"364929",2020-03-10 09:08:00,0.58484,76,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.5,0.27027,1,0,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0,1,1,1,1
"364930",2020-03-10 09:09:00,-0.389827,77,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.5,0.29484,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"364931",2020-03-10 09:10:00,1.31109,70,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.35091,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"364932",2020-03-10 09:11:00,2.23409,64,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.3,0.38871,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"364933",2020-03-10 09:12:00,4.8269,62,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.3,0.37107,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364934",2020-03-10 09:13:00,6.07303,62,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.2,0.38304,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364935",2020-03-10 09:14:00,6.39146,63,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.37044,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364936",2020-03-10 09:15:00,6.01857,67,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.35091,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364937",2020-03-10 09:16:00,4.36118,69,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.32634,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364938",2020-03-10 09:17:00,3.39366,71,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.32004,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364939",2020-03-10 09:18:00,2.157,77,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.3,0.28917,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364940",2020-03-10 09:19:00,1.90927,81,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.23247,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"364941",2020-03-10 09:20:00,1.1682,87,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.20916,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"364942",2020-03-10 09:21:00,0,88,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.3,0.19404,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"364943",2020-03-10 09:22:00,0,92,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.18081,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"364944",2020-03-10 09:23:00,0,92,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.16947,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"364945",2020-03-10 09:24:00,0,88,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.19971,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"364946",2020-03-10 09:25:00,0,82,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.22617,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"364947",2020-03-10 09:26:00,0,86,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.20097,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"364948",2020-03-10 09:27:00,0,88,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.3,0.18837,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"364949",2020-03-10 09:28:00,0,90,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.17514,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"364950",2020-03-10 09:29:00,0,93,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.16317,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"364951",2020-03-10 09:30:00,0,93,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.18963,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"364952",2020-03-10 09:31:00,0,96,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.5,0.18774,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"364953",2020-03-10 09:32:00,0,100,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.5,0.16695,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"364954",2020-03-10 09:33:00,0,100,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.5,0.16191,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"364955",2020-03-10 09:34:00,0,99,0,28,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.15372,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"364956",2020-03-10 09:35:00,0,108,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.4,0.13104,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"364957",2020-03-10 09:36:00,0,111,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.5,0.1197,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"364958",2020-03-10 09:37:00,0,109,0,16,23,23,22,16,16,16,0,0,21,23,22,21.5,22,23,23,3.5,0.10584,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"364959",2020-03-10 09:38:00,0.793485,111,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.3,0.13797,1,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,1,1,1
"364960",2020-03-10 09:39:00,0.869995,107,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.4,0.15057,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"364961",2020-03-10 09:40:00,2.70852,111,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.5,0.14868,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"364962",2020-03-10 09:41:00,4.44211,109,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.4,0.13356,1,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"364963",2020-03-10 09:42:00,5.66211,108,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.4,0.13104,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364964",2020-03-10 09:43:00,5.80041,119,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.4,0.06174,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364965",2020-03-10 09:44:00,6.32529,128,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.4,0.01764,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364966",2020-03-10 09:45:00,5.82254,137,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.4,-0.03906,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364967",2020-03-10 09:46:00,4.29518,141,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.4,-0.05922,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364968",2020-03-10 09:47:00,3.46815,152,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.4,-0.10206,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364969",2020-03-10 09:48:00,2.25673,154,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.5,-0.12915,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364970",2020-03-10 09:49:00,1.89885,152,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.6,-0.15183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364971",2020-03-10 09:50:00,0.936363,146,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.5,-0.10269,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364972",2020-03-10 09:51:00,0,138,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.5,-0.06993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364973",2020-03-10 09:52:00,0,151,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.4,-0.10773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364974",2020-03-10 09:53:00,0,157,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.4,-0.18963,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364975",2020-03-10 09:54:00,0,163,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.5,0.00567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364976",2020-03-10 09:55:00,0,172,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.6,-0.03339,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364977",2020-03-10 09:56:00,0,183,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.4,-0.23373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364978",2020-03-10 09:57:00,0,186,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.4,-0.24066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364979",2020-03-10 09:58:00,0,178,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.5,-0.2772,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364980",2020-03-10 09:59:00,0,166,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.6,-0.20916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364981",2020-03-10 10:00:00,0,154,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.5,-0.30303,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364982",2020-03-10 10:01:00,0,151,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.5,1.7262,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364983",2020-03-10 10:02:00,0,157,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.7,1.73124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364984",2020-03-10 10:03:00,0,154,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,3.8,1.73817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364985",2020-03-10 10:04:00,0,153,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.8,-0.32193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364986",2020-03-10 10:05:00,0,172,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.7,-0.4221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364987",2020-03-10 10:06:00,0,176,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.8,-0.42966,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364988",2020-03-10 10:07:00,0,169,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.8,-0.39186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364989",2020-03-10 10:08:00,0,176,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.8,-0.42903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"364990",2020-03-10 10:09:00,0,183,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.44478,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364991",2020-03-10 10:10:00,0,173,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.38808,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364992",2020-03-10 10:11:00,0,185,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.45423,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364993",2020-03-10 10:12:00,0,184,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.8,-0.45549,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364994",2020-03-10 10:13:00,0,149,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.26649,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364995",2020-03-10 10:14:00,0,152,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.2835,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364996",2020-03-10 10:15:00,-0.415612,151,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4,-0.25893,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364997",2020-03-10 10:16:00,0.614675,144,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.21546,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364998",2020-03-10 10:17:00,2.71651,130,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.1638,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"364999",2020-03-10 10:18:00,3.87107,136,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.2016,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365000",2020-03-10 10:19:00,3.82998,137,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4,-0.22176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365001",2020-03-10 10:20:00,2.27194,147,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.27783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365002",2020-03-10 10:21:00,0,170,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365003",2020-03-10 10:22:00,0,174,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4,-0.41643,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365004",2020-03-10 10:23:00,0,179,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.45108,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365005",2020-03-10 10:24:00,0,181,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.46053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365006",2020-03-10 10:25:00,0,175,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.38619,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365007",2020-03-10 10:26:00,0,169,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4.1,-0.40698,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365008",2020-03-10 10:27:00,0,179,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4,-0.46053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365009",2020-03-10 10:28:00,0,183,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,3.9,-0.42903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365010",2020-03-10 10:29:00,0,170,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4.1,-0.40131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365011",2020-03-10 10:30:00,0,199,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4,-0.58779,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365012",2020-03-10 10:31:00,0,214,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4.1,-0.61236,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365013",2020-03-10 10:32:00,0,205,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4.1,-0.4914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365014",2020-03-10 10:33:00,0,162,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4.2,-0.29799,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365015",2020-03-10 10:34:00,0,154,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4.1,-0.25956,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365016",2020-03-10 10:35:00,0,145,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4.2,-0.26334,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365017",2020-03-10 10:36:00,0,156,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4.2,-0.27846,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365018",2020-03-10 10:37:00,0,172,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4,-0.37926,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"365019",2020-03-10 10:38:00,0,168,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4.2,-0.3465,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"365020",2020-03-10 10:39:00,0,155,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4.2,-0.23184,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"365021",2020-03-10 10:40:00,0,151,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4.2,-0.23499,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"365022",2020-03-10 10:41:00,0.0843823,166,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4.2,-0.2898,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"365023",2020-03-10 10:42:00,0,192,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,22,23,23,4.3,-0.37674,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"365024",2020-03-10 10:43:00,0,180,0,16,23,23,22,16,16,16,0,0,21,23,22,22,22,23,23,4.4,-0.36603,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"365025",2020-03-10 10:44:00,0,179,0,16,23,23,22,16,16,28,0,0,21,21,21,21,21,21,21,4.7,-0.32193,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"365026",2020-03-10 10:45:00,0,169,0,16,23,23,22,16,16,28,0,0,21,21,22,22,21,21,21,4.6,-0.27405,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"365027",2020-03-10 10:46:00,0,160,0,16,23,23,22,16,16,28,0,0,21,21,22,22,21,21,20.5,4.4,-0.25263,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"365028",2020-03-10 10:47:00,0,188,0,16,23,23,22,16,16,28,0,0,21,21,22,22,21,21,20.5,4.5,-0.39123,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"365029",2020-03-10 10:48:00,0,176,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.4,-0.32823,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"365030",2020-03-10 10:49:00,0,186,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.3,-0.37926,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"365031",2020-03-10 10:50:00,0.942527,208,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.2,-0.4851,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"365032",2020-03-10 10:51:00,0.981974,213,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.3,-0.52353,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"365033",2020-03-10 10:52:00,1.25583,193,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.5,-0.38619,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"365034",2020-03-10 10:53:00,3.4673,209,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.6,-0.47439,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"365035",2020-03-10 10:54:00,5.27565,225,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.6,-0.6174,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365036",2020-03-10 10:55:00,5.56222,224,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.4,-0.49959,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365037",2020-03-10 10:56:00,5.09456,187,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.2,-0.35973,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365038",2020-03-10 10:57:00,4.91447,196,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.3,-0.4347,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365039",2020-03-10 10:58:00,4.66565,177,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.5,-0.3528,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365040",2020-03-10 10:59:00,4.3805,178,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,21.5,20.5,4.6,-0.35154,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365041",2020-03-10 11:00:00,3.01861,163,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,21.5,20.5,4.8,-0.2898,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365042",2020-03-10 11:01:00,0,154,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,21.5,20.5,4.5,-0.25956,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365043",2020-03-10 11:02:00,0,159,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.7,-0.21357,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365044",2020-03-10 11:03:00,0,155,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.7,-0.00819001,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365045",2020-03-10 11:04:00,0,161,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.8,-0.02898,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365046",2020-03-10 11:05:00,0,157,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.7,-0.13356,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365047",2020-03-10 11:06:00,0,139,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.6,-0.063,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365048",2020-03-10 11:07:00,0,142,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.5,-0.15246,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365049",2020-03-10 11:08:00,0.555421,139,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.6,-0.08379,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365050",2020-03-10 11:09:00,0,135,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.5,-0.11277,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365051",2020-03-10 11:10:00,2.81057,127,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.5,-0.03906,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365052",2020-03-10 11:11:00,3.73414,121,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.5,-0.00126,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365053",2020-03-10 11:12:00,4.15754,122,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.5,-0.00819,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365054",2020-03-10 11:13:00,4.67632,128,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.6,-0.0441,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365055",2020-03-10 11:14:00,4.41922,120,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.7,-0.0063,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365056",2020-03-10 11:15:00,3.81222,125,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.6,-0.02709,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365057",2020-03-10 11:16:00,3.53966,124,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.6,-0.01449,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365058",2020-03-10 11:17:00,3.44838,123,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.6,-0.02016,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365059",2020-03-10 11:18:00,3.63442,136,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.5,-0.09765,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365060",2020-03-10 11:19:00,3.3744,144,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.6,-0.20727,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365061",2020-03-10 11:20:00,2.88328,161,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.6,-0.28476,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"365062",2020-03-10 11:21:00,2.96199,160,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.8,-0.27657,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"365063",2020-03-10 11:22:00,3.01405,143,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.9,-0.18837,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"365064",2020-03-10 11:23:00,2.71745,157,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.9,-0.2646,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"365065",2020-03-10 11:24:00,2.59078,160,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5,-0.3024,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365066",2020-03-10 11:25:00,2.67823,162,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.9,-0.30366,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365067",2020-03-10 11:26:00,2.34929,162,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5,-0.28413,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365068",2020-03-10 11:27:00,2.22779,161,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5,-0.26586,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365069",2020-03-10 11:28:00,2.27651,151,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.9,-0.25956,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365070",2020-03-10 11:29:00,2.0904,159,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,21.5,20.5,4.8,-0.27909,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365071",2020-03-10 11:30:00,1.03264,155,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,21.5,20.5,4.8,-0.29043,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365072",2020-03-10 11:31:00,0,155,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,21.5,20.5,4.9,-0.32193,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365073",2020-03-10 11:32:00,0,158,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5,-0.27846,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365074",2020-03-10 11:33:00,0,149,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5,-0.24192,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365075",2020-03-10 11:34:00,0,143,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,4.8,-0.20538,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365076",2020-03-10 11:35:00,0,141,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5,-0.21609,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365077",2020-03-10 11:36:00,0,138,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.1,-0.16506,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365078",2020-03-10 11:37:00,0,112,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.2,-0.03213,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365079",2020-03-10 11:38:00,0.540234,109,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.1,-0.02583,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365080",2020-03-10 11:39:00,0.46887,112,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.2,-0.00756,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365081",2020-03-10 11:40:00,1.05861,108,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.1,-0.00189,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365082",2020-03-10 11:41:00,1.85974,112,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.1,-0.03213,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365083",2020-03-10 11:42:00,2.71299,117,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5,-0.05796,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365084",2020-03-10 11:43:00,3.46053,107,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.1,0.01701,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365085",2020-03-10 11:44:00,3.56711,117,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5,-0.03969,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365086",2020-03-10 11:45:00,3.41928,138,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.2,-0.15876,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365087",2020-03-10 11:46:00,2.99945,125,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.4,-0.08946,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365088",2020-03-10 11:47:00,2.56486,129,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.2,-0.13041,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365089",2020-03-10 11:48:00,2.9015,129,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.3,-0.03969,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365090",2020-03-10 11:49:00,2.67529,119,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.2,-0.05166,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"365091",2020-03-10 11:50:00,2.50626,135,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.4,-0.16443,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"365092",2020-03-10 11:51:00,2.61044,136,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.3,-0.16443,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"365093",2020-03-10 11:52:00,2.58686,134,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,20.5,21.5,20.5,5.2,-0.15876,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"365094",2020-03-10 11:53:00,2.55974,133,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,21.5,20.5,5.2,-0.17766,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365095",2020-03-10 11:54:00,2.24499,134,1.272,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,21.5,20.5,5,1.1655,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365096",2020-03-10 11:55:00,1.23753,129,1.276,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,22,20.5,5,1.25937,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365097",2020-03-10 11:56:00,0,124,0.151,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,22,20.5,5,-0.09513,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365098",2020-03-10 11:57:00,0,130,0.118,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,22,20.5,5.3,0.14931,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365099",2020-03-10 11:58:00,0,118,0.595,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,22,20.5,5.2,0.6363,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365100",2020-03-10 11:59:00,0,113,0.622,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,22,20.5,5.2,0.74277,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365101",2020-03-10 12:00:00,0,115,0.656,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,22,20.5,5.3,0.7497,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365102",2020-03-10 12:01:00,0,115,0.618,16,23,23,22,16,16,16,0,0,21.5,23,22,22,20.5,22,20.5,5.2,0.67284,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365103",2020-03-10 12:02:00,0,124,0.576,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.4,0.59787,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"365104",2020-03-10 12:03:00,0,138,0.625,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.3,0.60984,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365105",2020-03-10 12:04:00,0,151,0.343,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.1,0.50967,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365106",2020-03-10 12:05:00,0,167,0.292,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5,0.46494,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365107",2020-03-10 12:06:00,0,170,0.283,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.2,0.29484,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365108",2020-03-10 12:07:00,0,182,0.139,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.3,0.06111,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365109",2020-03-10 12:08:00,0.231744,173,0.044,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.6,-0.08253,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365110",2020-03-10 12:09:00,0,163,0.074,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.5,-0.0189,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365111",2020-03-10 12:10:00,0.769578,155,0.113,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.5,0.04347,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365112",2020-03-10 12:11:00,0.964272,153,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.8,-0.23436,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365113",2020-03-10 12:12:00,1.29483,152,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.8,-0.2394,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365114",2020-03-10 12:13:00,2.56952,146,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.6,-0.20916,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365115",2020-03-10 12:14:00,3.4708,134,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.5,-0.11403,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365116",2020-03-10 12:15:00,3.36859,122,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.5,-0.07056,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365117",2020-03-10 12:16:00,3.27904,119,0,16,23,23,22,28,16,28,0,0,21.5,23,22,22,20.5,22,20.5,5.2,-0.0693,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365118",2020-03-10 12:17:00,3.23091,131,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.2,-0.05607,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365119",2020-03-10 12:18:00,3.2122,130,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.1,-0.03213,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365120",2020-03-10 12:19:00,3.03352,140,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.1,-0.1008,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365121",2020-03-10 12:20:00,2.56626,150,0,16,23,23,22,16,16,28,0,0,21,23,22,22,20.5,22,20.5,5.2,-0.12726,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"365122",2020-03-10 12:21:00,2.37782,157,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,20.5,5.4,-0.15876,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365123",2020-03-10 12:22:00,2.86938,159,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,20.5,5.3,-0.18396,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365124",2020-03-10 12:23:00,2.8741,163,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,20.5,5,-0.2016,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365125",2020-03-10 12:24:00,2.82402,158,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,20.5,5.2,-0.18333,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365126",2020-03-10 12:25:00,0,157,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,20.5,5.3,-0.22113,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365127",2020-03-10 12:26:00,0,161,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,20.5,5.3,-0.21105,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365128",2020-03-10 12:27:00,0,161,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,20.5,5.5,-0.23436,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365129",2020-03-10 12:28:00,0,170,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,20.5,5.2,-0.26523,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365130",2020-03-10 12:29:00,NA,168,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,5.6,-0.22743,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365131",2020-03-10 12:30:00,0,165,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,20.5,5.4,-0.2331,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365132",2020-03-10 12:31:00,0,169,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,20.5,5.6,-0.24066,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365133",2020-03-10 12:32:00,0,166,0,28,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.3,-0.18207,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365134",2020-03-10 12:33:00,0,208,0,28,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.2,-0.49392,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365135",2020-03-10 12:34:00,0,248,0,28,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.3,-0.63693,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365136",2020-03-10 12:35:00,0,264,0,28,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.4,-0.7119,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365137",2020-03-10 12:36:00,0,264,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.6,-0.71253,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365138",2020-03-10 12:37:00,0,246,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.6,-0.61236,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365139",2020-03-10 12:38:00,0.45142,246,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.6,-0.57456,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365140",2020-03-10 12:39:00,1.11281,247,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.9,-0.63063,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365141",2020-03-10 12:40:00,0.85351,226,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.8,-0.5418,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365142",2020-03-10 12:41:00,1.31854,241,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.6,-0.62433,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365143",2020-03-10 12:42:00,2.91464,248,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,20.5,5.6,-0.63126,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365144",2020-03-10 12:43:00,4.57367,251,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.5,-0.73836,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365145",2020-03-10 12:44:00,5.72821,243,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.6,-0.69489,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365146",2020-03-10 12:45:00,5.10764,211,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.4,-0.53739,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365147",2020-03-10 12:46:00,5.01073,204,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.4,-0.37863,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365148",2020-03-10 12:47:00,4.59659,213,0,16,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.4,-0.54747,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"365149",2020-03-10 12:48:00,3.7212,216,0,16,23,23,22,28,16,16,0,0,21,23,22,22,20.5,22,21,5.4,-0.56889,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"365150",2020-03-10 12:49:00,3.32433,202,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.4,-0.51156,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365151",2020-03-10 12:50:00,2.81309,216,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.6,-0.59031,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365152",2020-03-10 12:51:00,2.74969,201,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.3,-0.49959,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365153",2020-03-10 12:52:00,2.66828,201,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.7,-0.4221,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365154",2020-03-10 12:53:00,2.53652,159,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.9,-0.29736,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"365155",2020-03-10 12:54:00,2.01724,177,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.6,-0.43596,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"365156",2020-03-10 12:55:00,0,173,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.8,-0.39879,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"365157",2020-03-10 12:56:00,0,176,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.8,-0.41013,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"365158",2020-03-10 12:57:00,0,170,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.6,-0.2646,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"365159",2020-03-10 12:58:00,0,185,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.6,-0.44793,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"365160",2020-03-10 12:59:00,0,175,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.5,-0.41643,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"365161",2020-03-10 13:00:00,0,191,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.3,-0.51156,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"365162",2020-03-10 13:01:00,0,191,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.4,-0.46683,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"365163",2020-03-10 13:02:00,0,164,0,28,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.4,-0.22806,1,0,1,0,1,0,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"365164",2020-03-10 13:03:00,0,172,0,28,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.6,-0.36792,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365165",2020-03-10 13:04:00,0,183,0,28,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.3,-0.37233,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365166",2020-03-10 13:05:00,0,175,0,28,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.4,-0.3402,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365167",2020-03-10 13:06:00,0,157,0,28,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.2,-0.22806,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365168",2020-03-10 13:07:00,0,139,0,28,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.3,-0.04095,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365169",2020-03-10 13:08:00,0.530228,155,0,28,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.3,0.01071,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365170",2020-03-10 13:09:00,1.40318,147,0,28,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.4,0.08127,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365171",2020-03-10 13:10:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365172",2020-03-10 13:11:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365173",2020-03-10 13:12:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365174",2020-03-10 13:13:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365175",2020-03-10 13:14:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365176",2020-03-10 13:15:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365177",2020-03-10 13:16:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365178",2020-03-10 13:17:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365179",2020-03-10 13:18:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365180",2020-03-10 13:19:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365181",2020-03-10 13:20:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365182",2020-03-10 13:21:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365183",2020-03-10 13:22:00,NA,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.5,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365184",2020-03-10 13:23:00,2.75656,146,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.5,-0.2583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365185",2020-03-10 13:24:00,0.505294,137,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.6,-0.04599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365186",2020-03-10 13:25:00,0,135,0.002,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.4,-0.16821,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365187",2020-03-10 13:26:00,0,130,0.012,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.7,-0.07623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365188",2020-03-10 13:27:00,0,115,0.017,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.6,-0.000630001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365189",2020-03-10 13:28:00,0,130,0.005,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.4,-0.10206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365190",2020-03-10 13:29:00,0,114,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.6,-0.06426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365191",2020-03-10 13:30:00,0,113,0,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.6,-0.063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365192",2020-03-10 13:31:00,0,113,0.02,16,23,23,22,16,16,16,0,0,21,23,22,22,20.5,22,21,5.6,0.00252,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365193",2020-03-10 13:32:00,0,109,0.02,28,23,23,22,28,16,28,0,0,21,23,22,22,20.5,22,21,5.3,0.04914,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365194",2020-03-10 13:33:00,0,115,0.012,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.3,0.01827,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365195",2020-03-10 13:34:00,0,121,0.015,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.5,-0.01386,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365196",2020-03-10 13:35:00,0,129,0.001,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.4,-0.1197,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365197",2020-03-10 13:36:00,0,135,0.002,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.4,-0.06363,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365198",2020-03-10 13:37:00,0,128,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.5,-0.01953,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365199",2020-03-10 13:38:00,0.794888,115,1.984,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.4,1.99647,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365200",2020-03-10 13:39:00,1.63163,119,1.987,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.5,1.99521,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365201",2020-03-10 13:40:00,0.910206,125,1.953,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.5,1.92339,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365202",2020-03-10 13:41:00,1.19782,125,1.971,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.7,1.9341,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365203",2020-03-10 13:42:00,2.77348,120,1.974,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.8,1.9404,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365204",2020-03-10 13:43:00,4.58734,127,1.98,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.6,1.9152,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365205",2020-03-10 13:44:00,5.37171,123,1.983,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.4,1.94985,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365206",2020-03-10 13:45:00,5.62497,124,1.932,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,5.3,1.86417,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
