"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"365207",2020-03-10 13:46:00,5.05601,110,1.978,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,5.4,1.98954,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365208",2020-03-10 13:47:00,4.5742,113,1.96,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,5.7,1.91457,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365209",2020-03-10 13:48:00,3.53328,123,1.966,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,5.6,1.89567,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365210",2020-03-10 13:49:00,2.4805,130,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.6,-0.19593,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365211",2020-03-10 13:50:00,1.57284,130,1.938,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.7,1.80747,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365212",2020-03-10 13:51:00,0,133,1.958,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.5,1.77534,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365213",2020-03-10 13:52:00,0,142,1.953,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.6,1.7577,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365214",2020-03-10 13:53:00,0,134,1.966,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.8,1.80747,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365215",2020-03-10 13:54:00,0,127,1.968,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.6,1.82637,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365216",2020-03-10 13:55:00,0,137,1.937,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.6,1.77534,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365217",2020-03-10 13:56:00,0,128,1.956,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.6,1.83204,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365218",2020-03-10 13:57:00,0,123,1.949,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.7,1.8459,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365219",2020-03-10 13:58:00,0,126,0.006,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.6,-0.10143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365220",2020-03-10 13:59:00,0,126,0.005,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.7,-0.09513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365221",2020-03-10 14:00:00,0,121,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.7,-0.07686,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365222",2020-03-10 14:01:00,0,121,0.005,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.5,-0.0882,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365223",2020-03-10 14:02:00,0,113,0.004,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.6,0.00504,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365224",2020-03-10 14:03:00,0,110,0.017,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.6,0.03717,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365225",2020-03-10 14:04:00,0,112,0.015,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.9,0.03465,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365226",2020-03-10 14:05:00,0,108,0.01,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,6,0.02205,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365227",2020-03-10 14:06:00,0,112,0.008,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,6,-0.00693,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365228",2020-03-10 14:07:00,0,113,0.002,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.9,-0.00756,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365229",2020-03-10 14:08:00,0.677429,116,0.01,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.9,0.2268,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365230",2020-03-10 14:09:00,1.2341,126,0.006,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.9,0.2079,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365231",2020-03-10 14:10:00,1.34588,120,0.004,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.8,0.1134,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365232",2020-03-10 14:11:00,2.85105,127,0,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.8,0.0693,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365233",2020-03-10 14:12:00,4.37477,127,0.007,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.8,-0.04473,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365234",2020-03-10 14:13:00,5.32328,134,0,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.8,-0.05166,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365235",2020-03-10 14:14:00,5.81026,135,0.007,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.7,-0.09009,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365236",2020-03-10 14:15:00,6.03018,125,0,28,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,5.7,-0.06426,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365237",2020-03-10 14:16:00,5.94064,135,0.005,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,6,-0.09639,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365238",2020-03-10 14:17:00,5.4276,136,0.001,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,6,-0.10143,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365239",2020-03-10 14:18:00,5.15909,133,0.001,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,6,-0.08379,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365240",2020-03-10 14:19:00,1.99445,129,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,6,0.37737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365241",2020-03-10 14:20:00,0.901273,126,0.011,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,6,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365242",2020-03-10 14:21:00,1.82788,124,0.009,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.8,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365243",2020-03-10 14:22:00,3.14712,125,0.017,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.8,0.53424,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365244",2020-03-10 14:23:00,3.97246,111,0.026,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.9,0.60354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365245",2020-03-10 14:24:00,3.6489,116,0.004,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.6,0.54684,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365246",2020-03-10 14:25:00,3.38568,107,0.02,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.8,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365247",2020-03-10 14:26:00,2.3642,103,0.02,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.9,0.6489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365248",2020-03-10 14:27:00,1.89925,113,0.022,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,6,0.60354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365249",2020-03-10 14:28:00,2.16168,105,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.9,0.60921,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365250",2020-03-10 14:29:00,1.60568,96,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.8,0.74214,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365251",2020-03-10 14:30:00,1.52781,102,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.8,0.60291,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365252",2020-03-10 14:31:00,1.56662,103,0.026,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.8,0.67914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365253",2020-03-10 14:32:00,1.39643,94,0.012,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.8,0.74844,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365254",2020-03-10 14:33:00,1.83761,103,0,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.9,0.65394,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365255",2020-03-10 14:34:00,2.09421,104,0.009,28,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.9,0.69111,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365256",2020-03-10 14:35:00,2.35887,109,0.002,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.8,0.67347,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365257",2020-03-10 14:36:00,2.84727,107,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.8,0.73647,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365258",2020-03-10 14:37:00,3.37655,113,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.9,0.68292,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365259",2020-03-10 14:38:00,3.86897,111,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,6,0.59787,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365260",2020-03-10 14:39:00,5.26137,112,0.015,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,6,0.63567,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365261",2020-03-10 14:40:00,5.63892,112,0.002,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.9,0.60921,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365262",2020-03-10 14:41:00,5.85991,95,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.8,0.66654,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365263",2020-03-10 14:42:00,7.78449,82,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.9,0.72954,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365264",2020-03-10 14:43:00,7.88108,77,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.9,0.78624,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365265",2020-03-10 14:44:00,6.9475,87,1.982,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,5.9,2.71467,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365266",2020-03-10 14:45:00,6.66386,89,1.973,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,6,2.70333,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365267",2020-03-10 14:46:00,6.74505,94,1.956,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,6,2.646,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365268",2020-03-10 14:47:00,6.24389,97,0.016,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,5.8,0.68544,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365269",2020-03-10 14:48:00,4.56626,98,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.8,0.63441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365270",2020-03-10 14:49:00,3.86079,98,1.966,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.7,2.64474,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365271",2020-03-10 14:50:00,3.57529,110,1.968,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.8,2.5893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365272",2020-03-10 14:51:00,3.68748,112,1.951,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.7,2.56662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365273",2020-03-10 14:52:00,3.2318,117,1.958,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.7,2.59497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365274",2020-03-10 14:53:00,2.94409,94,1.965,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.7,2.71971,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365275",2020-03-10 14:54:00,2.55368,87,1.955,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.6,2.74743,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365276",2020-03-10 14:55:00,2.53502,92,1.938,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.7,2.6775,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365277",2020-03-10 14:56:00,1.87367,85,0.024,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.7,0.79317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365278",2020-03-10 14:57:00,2.05509,87,0.005,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.7,0.76167,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365279",2020-03-10 14:58:00,1.68081,78,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.6,0.16191,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365280",2020-03-10 14:59:00,1.70551,73,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.6,0.14364,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365281",2020-03-10 15:00:00,0,64,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.8,0.19404,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365282",2020-03-10 15:01:00,0,65,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.8,0.19404,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365283",2020-03-10 15:02:00,0,62,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.7,0.23247,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365284",2020-03-10 15:03:00,0,57,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.7,0.2457,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365285",2020-03-10 15:04:00,0,58,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.7,0.23814,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365286",2020-03-10 15:05:00,0,57,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.7,0.24507,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365287",2020-03-10 15:06:00,0,58,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.7,0.25074,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365288",2020-03-10 15:07:00,0,60,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.6,0.22617,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365289",2020-03-10 15:08:00,0.212527,63,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.5,0.22617,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365290",2020-03-10 15:09:00,0.557086,58,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.2,0.26334,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365291",2020-03-10 15:10:00,1.0585,63,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.4,0.21987,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365292",2020-03-10 15:11:00,0.664195,66,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.4,0.20097,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365293",2020-03-10 15:12:00,0,64,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.5,0.24129,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365294",2020-03-10 15:13:00,1.25403,69,0,16,23,23,22,28,16,28,0,0,21,23,22,22,21,22,21,5.6,0.22239,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"365295",2020-03-10 15:14:00,2.20164,69,0,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,5.7,0.21987,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365296",2020-03-10 15:15:00,2.6581,74,0,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,5.9,0.21672,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365297",2020-03-10 15:16:00,2.72977,81,0,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,6,0.38304,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365298",2020-03-10 15:17:00,2.56579,83,0,16,23,23,22,28,16,16,0,0,21,23,22,22,21,22,21,5.8,0.38682,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365299",2020-03-10 15:18:00,2.64331,81,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.7,0.26271,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365300",2020-03-10 15:19:00,2.07617,72,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.9,0.26775,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365301",2020-03-10 15:20:00,1.29845,68,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.8,0.18837,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365302",2020-03-10 15:21:00,0,70,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.8,0.17577,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365303",2020-03-10 15:22:00,0,67,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,6,0.20664,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365304",2020-03-10 15:23:00,0,59,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,6,0.25074,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365305",2020-03-10 15:24:00,0,63,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.9,0.20727,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365306",2020-03-10 15:25:00,0,64,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.9,0.1953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365307",2020-03-10 15:26:00,0,68,0,16,23,23,22,16,16,16,0,0,21,23,22,22,21,22,21,5.9,0.21924,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365308",2020-03-10 15:27:00,0,63,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5.9,0.24696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365309",2020-03-10 15:28:00,0,63,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5.8,0.23877,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365310",2020-03-10 15:29:00,0,68,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5.9,0.21924,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365311",2020-03-10 15:30:00,0,69,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5.9,0.23688,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365312",2020-03-10 15:31:00,0,60,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5.8,0.25641,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365313",2020-03-10 15:32:00,0,60,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,22,21,5.9,0.31059,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365314",2020-03-10 15:33:00,0,62,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,22,21,6.1,0.30114,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365315",2020-03-10 15:34:00,0,64,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,22,21,6.2,0.26964,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365316",2020-03-10 15:35:00,0,54,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,22,21,6.4,0.33327,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365317",2020-03-10 15:36:00,0,52,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,22,21,6.6,0.3213,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365318",2020-03-10 15:37:00,0,60,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,22,21,6.3,0.29925,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365319",2020-03-10 15:38:00,0.589244,58,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,22,21,6.5,0.3402,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365320",2020-03-10 15:39:00,1.05985,59,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,22,21,6.3,0.30996,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365321",2020-03-10 15:40:00,1.04467,62,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,22,21,6.3,0.30807,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365322",2020-03-10 15:41:00,2.05921,61,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,22,21,6.3,0.3213,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365323",2020-03-10 15:42:00,3.82366,62,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,22,21,6.2,0.27657,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365324",2020-03-10 15:43:00,5.2928,61,0,28,23,23,22,28,16,28,0,0,21.5,23,22,22,21,22,21,6.4,0.27657,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365325",2020-03-10 15:44:00,6.0134,56,0,28,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,6.4,0.3087,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"365326",2020-03-10 15:45:00,7.1535,61,0,16,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,6.2,0.27657,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"365327",2020-03-10 15:46:00,5.75563,52,0,16,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,6.3,0.35091,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"365328",2020-03-10 15:47:00,4.8742,48,0,16,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,6.3,0.35595,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"365329",2020-03-10 15:48:00,4.66057,44,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,6.3,0.36225,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365330",2020-03-10 15:49:00,4.05788,38,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,6.3,0.40194,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365331",2020-03-10 15:50:00,3.83514,39,0.016,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,6.5,0.38871,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365332",2020-03-10 15:51:00,3.96678,43,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,6.6,0.36477,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365333",2020-03-10 15:52:00,2.92852,35,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,6.8,0.40257,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365334",2020-03-10 15:53:00,2.48779,36,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,6.6,0.38493,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365335",2020-03-10 15:54:00,1.77742,42,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,6.6,0.31059,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365336",2020-03-10 15:55:00,1.08767,41,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,6.5,0.35658,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365337",2020-03-10 15:56:00,1.01624,42,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,6,0.39564,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365338",2020-03-10 15:57:00,1.03339,50,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,5.8,0.34839,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365339",2020-03-10 15:58:00,1.06298,49,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,5.9,0.36099,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365340",2020-03-10 15:59:00,0.789408,53,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,5.6,0.32193,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365341",2020-03-10 16:00:00,0.769736,49,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,5.2,0.6804,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365342",2020-03-10 16:01:00,0.714736,61,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,5,0.5292,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365343",2020-03-10 16:02:00,0.604597,63,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,5.2,0.54054,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365344",2020-03-10 16:03:00,0.525564,57,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,5.3,0.54873,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365345",2020-03-10 16:04:00,0.634009,54,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,5.2,0.5481,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365346",2020-03-10 16:05:00,0.657177,48,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,5.3,0.56763,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365347",2020-03-10 16:06:00,2.35925,48,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,5.2,0.55818,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365348",2020-03-10 16:07:00,2.11636,47,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,5,0.56637,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365349",2020-03-10 16:08:00,3.13638,45,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,5,0.56637,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365350",2020-03-10 16:09:00,4.02917,46,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.8,0.56511,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365351",2020-03-10 16:10:00,4.35943,45,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.8,0.57582,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365352",2020-03-10 16:11:00,4.58939,46,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.8,0.56007,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365353",2020-03-10 16:12:00,4.5838,46,0,28,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.6,0.56574,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"365354",2020-03-10 16:13:00,4.65057,46,0,28,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,4.6,0.55503,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"365355",2020-03-10 16:14:00,4.41206,43,0,28,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,4.6,0.57267,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"365356",2020-03-10 16:15:00,4.59359,43,0,16,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,4.5,0.54558,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"365357",2020-03-10 16:16:00,3.97908,47,0,16,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,4.4,0.54306,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"365358",2020-03-10 16:17:00,4.14377,42,0,16,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,4.5,0.5355,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"365359",2020-03-10 16:18:00,4.00596,41,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.6,0.57141,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365360",2020-03-10 16:19:00,3.80725,37,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.6,0.56763,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365361",2020-03-10 16:20:00,3.27015,37,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.6,0.57897,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365362",2020-03-10 16:21:00,3.01454,34,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.5,0.58905,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365363",2020-03-10 16:22:00,2.41423,37,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.5,0.57834,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365364",2020-03-10 16:23:00,1.74767,40,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.6,0.5418,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365365",2020-03-10 16:24:00,1.29788,44,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.6,0.51975,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365366",2020-03-10 16:25:00,0.811994,48,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.6,0.71757,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365367",2020-03-10 16:26:00,0.789795,56,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.6,0.71253,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365368",2020-03-10 16:27:00,0.829292,47,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.7,0.63567,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365369",2020-03-10 16:28:00,0.802418,46,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.7,0.61614,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365370",2020-03-10 16:29:00,0.782611,43,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.8,0.56511,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365371",2020-03-10 16:30:00,0.69812,42,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.8,0.57708,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365372",2020-03-10 16:31:00,0.59898,34,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.9,0.60417,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365373",2020-03-10 16:32:00,0.513876,37,0,16,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.8,0.62244,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365374",2020-03-10 16:33:00,0.440257,34,0,16,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.8,0.62622,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365375",2020-03-10 16:34:00,0.429374,37,0,16,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.8,0.61677,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365376",2020-03-10 16:35:00,0.536791,33,0,16,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.8,0.63567,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365377",2020-03-10 16:36:00,0.943157,32,0,16,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.8,0.63567,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365378",2020-03-10 16:37:00,1.27841,30,0,16,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.7,0.64701,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365379",2020-03-10 16:38:00,1.6332,30,0,16,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.7,0.64197,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365380",2020-03-10 16:39:00,1.77545,25,0,16,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.6,0.63504,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365381",2020-03-10 16:40:00,2.14412,31,0,16,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.6,0.63504,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365382",2020-03-10 16:41:00,2.16592,27,0,16,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.6,0.65457,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365383",2020-03-10 16:42:00,2.22121,30,0,16,23,23,22,28,16,28,0,0,21.5,22.5,22,22,21,22,21,4.6,0.6363,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365384",2020-03-10 16:43:00,2.37688,30,0,16,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,4.5,0.65394,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"365385",2020-03-10 16:44:00,2.2343,29,0,16,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,4.5,0.64764,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"365386",2020-03-10 16:45:00,2.22793,31,0,16,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,4.5,0.63441,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"365387",2020-03-10 16:46:00,2.24826,30,0,16,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,4.5,0.62937,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"365388",2020-03-10 16:47:00,2.17809,30,0,16,23,23,22,28,16,16,0,0,21.5,22.5,22,22,21,22,21,4.5,0.64197,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"365389",2020-03-10 16:48:00,2.00014,27,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.5,0.62937,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365390",2020-03-10 16:49:00,1.87095,28,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.5,0.62874,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365391",2020-03-10 16:50:00,1.60414,28,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.5,0.6111,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365392",2020-03-10 16:51:00,1.60108,29,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.5,0.60984,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365393",2020-03-10 16:52:00,1.4289,32,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.4,0.59787,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365394",2020-03-10 16:53:00,1.2668,31,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.4,0.60165,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365395",2020-03-10 16:54:00,1.04922,28,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.4,0.61299,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365396",2020-03-10 16:55:00,0.78607,23,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.4,0.6426,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365397",2020-03-10 16:56:00,0.720009,23,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.4,0.77364,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365398",2020-03-10 16:57:00,0.689844,23,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.4,0.64197,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365399",2020-03-10 16:58:00,0.720673,21,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.4,0.65583,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365400",2020-03-10 16:59:00,0.709002,19,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.4,0.64197,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365401",2020-03-10 17:00:00,0.673215,19,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.4,0.64827,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365402",2020-03-10 17:01:00,0.619682,19,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.4,0.67221,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365403",2020-03-10 17:02:00,0.54998,17,0,16,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21,22,21,4.4,0.71064,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365404",2020-03-10 17:03:00,0.346627,17,0,16,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21,22,21,4.4,0.70623,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365405",2020-03-10 17:04:00,0.585246,19,0,16,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21,22,21,4.4,0.69552,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365406",2020-03-10 17:05:00,0.580204,20,0,16,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21,22,21,4.4,0.70497,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365407",2020-03-10 17:06:00,0.52608,20,0,16,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21,22,21,4.3,0.69804,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365408",2020-03-10 17:07:00,1.76884,21,0,16,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21,22,21,4.3,0.68544,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365409",2020-03-10 17:08:00,1.499,21,0,16,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21,22,21,4.3,0.68607,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365410",2020-03-10 17:09:00,1.68542,20,0,16,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21,22,21,4.3,0.68103,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365411",2020-03-10 17:10:00,2.07695,20,0,16,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21,22,21,4.3,0.69804,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365412",2020-03-10 17:11:00,2.33838,20,0,16,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21,22,21,4.3,2.1609,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365413",2020-03-10 17:12:00,2.43943,19,0,16,23,23,22,16,16,28,0,0,21.5,22.5,22,22,21,22,21,4.3,0.8631,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365414",2020-03-10 17:13:00,2.33584,19,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.3,0.76608,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365415",2020-03-10 17:14:00,2.1319,17,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.3,0.76734,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365416",2020-03-10 17:15:00,1.90787,17,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.2,0.73962,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365417",2020-03-10 17:16:00,1.80515,17,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.2,0.73899,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365418",2020-03-10 17:17:00,1.73324,17,0,16,23,23,22,16,16,16,0,0,21.5,22.5,22,22,21,22,21,4.2,0.75474,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365419",2020-03-10 17:18:00,1.7445,17,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.3,0.76167,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365420",2020-03-10 17:19:00,1.74185,18,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.3,0.73521,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365421",2020-03-10 17:20:00,1.31912,18,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.3,0.74277,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365422",2020-03-10 17:21:00,1.13198,18,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.4,0.73836,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365423",2020-03-10 17:22:00,1.14132,19,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.4,0.73332,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365424",2020-03-10 17:23:00,1.04022,17,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.4,0.7308,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365425",2020-03-10 17:24:00,0.883818,18,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.4,0.7308,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365426",2020-03-10 17:25:00,0.895905,18,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.4,0.73962,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365427",2020-03-10 17:26:00,0.827032,16,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.4,0.74529,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365428",2020-03-10 17:27:00,0.756689,16,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.4,0.75474,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365429",2020-03-10 17:28:00,0.742599,16,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.5,0.75411,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365430",2020-03-10 17:29:00,0.722574,16,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.6,0.74844,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365431",2020-03-10 17:30:00,0.629926,16,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.7,0.74907,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365432",2020-03-10 17:31:00,0.684561,15,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.8,0.7371,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365433",2020-03-10 17:32:00,0.536517,16,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,4.8,0.75537,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365434",2020-03-10 17:33:00,0.632377,16,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,4.8,0.75348,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365435",2020-03-10 17:34:00,0.465236,16,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,4.8,0.7434,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365436",2020-03-10 17:35:00,0.463522,16,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,4.8,0.74277,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365437",2020-03-10 17:36:00,0.491578,16,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,4.7,0.74907,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365438",2020-03-10 17:37:00,1.51081,16,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,4.7,0.74907,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365439",2020-03-10 17:38:00,1.46594,16,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,4.7,0.7497,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365440",2020-03-10 17:39:00,1.41429,16,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,4.8,0.78624,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365441",2020-03-10 17:40:00,1.41695,16,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,5,0.97902,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365442",2020-03-10 17:41:00,2.13671,16,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,5.1,1.00044,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365443",2020-03-10 17:42:00,2.18795,14,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,5.4,0.85491,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365444",2020-03-10 17:43:00,2.18596,16,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5.5,0.84357,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365445",2020-03-10 17:44:00,2.31281,16,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5.6,0.74277,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365446",2020-03-10 17:45:00,2.10152,15,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5.4,0.74718,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365447",2020-03-10 17:46:00,2.10225,15,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5.3,0.74214,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365448",2020-03-10 17:47:00,1.97124,16,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5.1,0.72387,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365449",2020-03-10 17:48:00,1.93323,16,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5,0.74151,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365450",2020-03-10 17:49:00,1.57845,16,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.9,0.74151,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365451",2020-03-10 17:50:00,1.01844,14,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.9,0.95634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365452",2020-03-10 17:51:00,1.00373,15,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.9,0.96894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365453",2020-03-10 17:52:00,1.03086,16,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.8,0.97461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365454",2020-03-10 17:53:00,0.942651,14,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.8,0.94374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365455",2020-03-10 17:54:00,0.92398,14,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.8,0.95067,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365456",2020-03-10 17:55:00,0.838397,13,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.8,0.95697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365457",2020-03-10 17:56:00,0.764011,13,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.8,0.93114,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365458",2020-03-10 17:57:00,0.715964,12,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,4.8,0.96264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365459",2020-03-10 17:58:00,0.396275,11,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5,0.96075,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365460",2020-03-10 17:59:00,0.679981,11,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5.2,0.92736,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365461",2020-03-10 18:00:00,0.623769,12,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5.3,0.9387,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365462",2020-03-10 18:01:00,0.573649,13,0,16,23,23,22,16,16,16,0,0,21.5,23,22,22,21,22,21,5.5,0.93681,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365463",2020-03-10 18:02:00,0.5244,12,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,5.7,0.9513,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365464",2020-03-10 18:03:00,0.473341,12,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,5.9,0.9513,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365465",2020-03-10 18:04:00,0.594668,10,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,6,0.9576,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365466",2020-03-10 18:05:00,0.542304,10,0,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,6.1,0.97524,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365467",2020-03-10 18:06:00,0.553105,11,0.373,16,23,23,22,16,16,28,0,0,21.5,23,22,22,21,22,21,6.1,1.24047,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365468",2020-03-10 18:07:00,1.57452,10,0.336,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,5.9,1.2411,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"365469",2020-03-10 18:08:00,1.31426,10,0.364,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,5.7,1.23354,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"365470",2020-03-10 18:09:00,1.3814,11,0.499,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,5.4,1.74258,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"365471",2020-03-10 18:10:00,1.73364,9,1.334,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,5.3,2.29068,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"365472",2020-03-10 18:11:00,1.83272,9,1.301,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,5,2.29698,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"365473",2020-03-10 18:12:00,2.20015,9,0.91,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,4.8,1.96182,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"365474",2020-03-10 18:13:00,2.71121,8,0.908,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,4.7,1.88874,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"365475",2020-03-10 18:14:00,2.42026,9,1.367,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,4.6,2.3499,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"365476",2020-03-10 18:15:00,2.37831,7,1.744,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,4.6,2.7909,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"365477",2020-03-10 18:16:00,2.88344,7,0.932,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,4.6,1.22346,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"365478",2020-03-10 18:17:00,3.08041,7,1.917,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,4.6,2.92824,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"365479",2020-03-10 18:18:00,3.42028,8,1.959,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,4.6,2.95974,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"365480",2020-03-10 18:19:00,2.78463,8,1.873,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,4.6,2.9358,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"365481",2020-03-10 18:20:00,2.22442,9,1.285,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,4.7,3.29364,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"365482",2020-03-10 18:21:00,1.98504,10,2.2,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,4.7,3.13614,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"365483",2020-03-10 18:22:00,1.56753,10,1.688,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,4.7,2.69514,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"365484",2020-03-10 18:23:00,1.66755,10,5.376,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,5.1,5.33547,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"365485",2020-03-10 18:24:00,1.67753,10,4.848,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,5.4,5.19687,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"365486",2020-03-10 18:25:00,1.51969,11,4.856,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,5.4,5.89554,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"365487",2020-03-10 18:26:00,1.29641,11,5.319,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,5.5,6.1425,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"365488",2020-03-10 18:27:00,1.23451,0,4.775,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,5.4,5.93334,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"365489",2020-03-10 18:28:00,1.14438,0,2.098,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,5.2,4.52088,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"365490",2020-03-10 18:29:00,1.23623,0,3.84,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,5.1,4.93227,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"365491",2020-03-10 18:30:00,1.21601,0,2.258,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,5.3,4.96314,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"365492",2020-03-10 18:31:00,1.0015,0,1.692,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,5.8,2.71467,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0
"365493",2020-03-10 18:32:00,1.02845,0,0.864,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,6.4,1.7955,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"365494",2020-03-10 18:33:00,0.966396,0,0.854,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,6.7,1.83267,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"365495",2020-03-10 18:34:00,0.843197,0,0.823,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,6.8,1.81881,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"365496",2020-03-10 18:35:00,1.02296,0,1.363,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,6.7,2.02167,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"365497",2020-03-10 18:36:00,1.13101,0,0.913,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,6.5,4.15044,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"365498",2020-03-10 18:37:00,2.00533,0,0.936,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,6.5,1.90764,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"365499",2020-03-10 18:38:00,1.86809,0,0.738,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,6.6,1.86543,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"365500",2020-03-10 18:39:00,2.12655,0,1.081,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,7,1.88244,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"365501",2020-03-10 18:40:00,2.29825,0,3.086,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,7,4.11264,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"365502",2020-03-10 18:41:00,2.50295,0,0.798,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,6.9,1.87677,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"365503",2020-03-10 18:42:00,2.94236,0,0.585,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,6.7,1.00737,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"365504",2020-03-10 18:43:00,2.82191,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,6.7,1.00107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"365505",2020-03-10 18:44:00,2.85555,0,0.009,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7,0.98721,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"365506",2020-03-10 18:45:00,2.69085,0,2.364,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.1,2.01474,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"365507",2020-03-10 18:46:00,2.9533,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.4,3.3327,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"365508",2020-03-10 18:47:00,2.81322,0,1.369,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.5,0.94374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"365509",2020-03-10 18:48:00,3.01117,0,0.033,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.5,0.98217,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"365510",2020-03-10 18:49:00,2.72958,0,0.033,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.5,0.98217,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"365511",2020-03-10 18:50:00,2.09285,0,2.088,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.4,3.32451,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"365512",2020-03-10 18:51:00,2.06965,0,0.033,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.5,3.21174,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"365513",2020-03-10 18:52:00,2.04656,0,0.033,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.5,0.98784,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,0
"365514",2020-03-10 18:53:00,1.60975,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.5,0.92988,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"365515",2020-03-10 18:54:00,1.50176,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.6,0.92547,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"365516",2020-03-10 18:55:00,1.50701,0,2.338,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.5,3.59667,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"365517",2020-03-10 18:56:00,1.39653,0,0.046,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.6,3.44421,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"365518",2020-03-10 18:57:00,1.24686,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.6,1.13274,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"365519",2020-03-10 18:58:00,1.1252,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.6,1.04517,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"365520",2020-03-10 18:59:00,1.14765,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.6,0.93114,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"365521",2020-03-10 19:00:00,1.33357,0,2.024,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.7,3.35979,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"365522",2020-03-10 19:01:00,1.17744,0,1.547,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21,7.8,3.15504,0,0,1,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0
"365523",2020-03-10 19:02:00,1.025,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,7.7,0.93744,0,0,1,0,0,0,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0
"365524",2020-03-10 19:03:00,0.960888,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,7.7,0.95697,0,0,1,0,0,0,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0
"365525",2020-03-10 19:04:00,0.980814,0,0.01,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,7.8,0.95004,0,0,1,0,0,0,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0
"365526",2020-03-10 19:05:00,0.905096,0,2.337,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,7.7,3.3579,0,0,1,0,0,0,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0
"365527",2020-03-10 19:06:00,1.06189,0,2.034,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,7.8,3.1626,0,0,1,0,0,0,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0
"365528",2020-03-10 19:07:00,1.73974,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,7.7,0.98091,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"365529",2020-03-10 19:08:00,1.99633,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,7.8,0.97524,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"365530",2020-03-10 19:09:00,2.00453,0,0.034,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,7.9,1.03131,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"365531",2020-03-10 19:10:00,2.24569,0,2.071,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,7.8,3.24198,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"365532",2020-03-10 19:11:00,2.649,0,2.08,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21,7.3,3.26277,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"365533",2020-03-10 19:12:00,3.13784,0,0.033,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,6.5,1.03005,0,0,1,1,0,0,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"365534",2020-03-10 19:13:00,2.75252,0,0.034,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,5.6,1.03887,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"365535",2020-03-10 19:14:00,2.7453,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,5.2,1.00044,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
