"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"365536",2020-03-10 19:15:00,2.8137,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,5.2,0.99603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"365537",2020-03-10 19:16:00,2.78378,0,2.046,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,5,3.23379,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365538",2020-03-10 19:17:00,2.71806,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,5,0.99729,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365539",2020-03-10 19:18:00,2.80108,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,5,1.00107,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365540",2020-03-10 19:19:00,2.4031,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.8,1.008,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365541",2020-03-10 19:20:00,1.86415,0,2.358,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,5.1,3.48264,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365542",2020-03-10 19:21:00,1.78816,0,2.045,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.8,3.2256,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365543",2020-03-10 19:22:00,1.85896,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.8,1.03194,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"365544",2020-03-10 19:23:00,1.73599,0,0.009,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.6,0.99414,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365545",2020-03-10 19:24:00,1.5875,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.7,0.9954,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365546",2020-03-10 19:25:00,1.40708,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.9,0.98847,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365547",2020-03-10 19:26:00,1.17218,0,2.044,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.7,3.2382,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365548",2020-03-10 19:27:00,1.07408,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.7,0.9828,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365549",2020-03-10 19:28:00,0.990604,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.7,0.98343,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365550",2020-03-10 19:29:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,4.7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365551",2020-03-10 19:30:00,1.14894,0,0.009,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.8,0.9828,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365552",2020-03-10 19:31:00,1.05161,0,2.046,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.8,3.23001,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"365553",2020-03-10 19:32:00,1.12156,0,0.011,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,5,2.20374,0,0,1,1,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365554",2020-03-10 19:33:00,0.938059,0,0.009,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,5,0.9828,0,0,1,1,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"365555",2020-03-10 19:34:00,1.02085,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,5.1,1.00548,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365556",2020-03-10 19:35:00,0.910361,0,0,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,5,0.98595,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"365557",2020-03-10 19:36:00,1.03614,0,2.105,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.9,3.31254,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"365558",2020-03-10 19:37:00,1.98414,0,0.812,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.9,3.31254,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"365559",2020-03-10 19:38:00,1.97292,0,0.035,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.9,1.0458,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"365560",2020-03-10 19:39:00,1.75124,0,0.034,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.7,3.31947,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"365561",2020-03-10 19:40:00,2.63536,0,0.034,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.8,1.04832,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"365562",2020-03-10 19:41:00,2.86845,0,1.605,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.8,3.27474,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"365563",2020-03-10 19:42:00,2.84806,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.8,1.00107,0,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"365564",2020-03-10 19:43:00,3.05065,0,1.942,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.8,3.23631,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"365565",2020-03-10 19:44:00,3.10681,0,2.363,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.6,3.45177,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"365566",2020-03-10 19:45:00,3.12746,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.6,2.1924,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"365567",2020-03-10 19:46:00,3.02801,0,2.358,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.6,1.01241,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0
"365568",2020-03-10 19:47:00,NA,NA,0,NA,NA,NA,NA,NA,NA,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,0.99351,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365569",2020-03-10 19:48:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365570",2020-03-10 19:49:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365571",2020-03-10 19:50:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365572",2020-03-10 19:51:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"365573",2020-03-10 19:52:00,2.17301,0,2.099,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.6,3.50154,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"365574",2020-03-10 19:53:00,1.88756,0,2.088,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.7,3.24954,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"365575",2020-03-10 19:54:00,1.70602,0,0.032,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.7,1.0143,0,1,1,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"365576",2020-03-10 19:55:00,1.60154,0,0.033,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.7,1.01682,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"365577",2020-03-10 19:56:00,1.74447,0,0.034,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.6,3.24828,0,1,0,0,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"365578",2020-03-10 19:57:00,1.65817,0,2.388,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.6,3.42846,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"365579",2020-03-10 19:58:00,1.46756,0,0.727,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.6,3.23568,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"365580",2020-03-10 19:59:00,1.38712,0,2.388,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.6,1.06659,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"365581",2020-03-10 20:00:00,1.34179,0,0,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.7,2.16468,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"365582",2020-03-10 20:01:00,1.10336,0,0.063,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.7,0.99981,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"365583",2020-03-10 20:02:00,1.07964,0,0.75,16,23,23,22,16,16,16,0,0,21.5,23,22,21.5,21,22,21.5,4.6,3.22245,0,1,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"365584",2020-03-10 20:03:00,1.04042,0,0.785,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.6,1.0017,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"365585",2020-03-10 20:04:00,1.02397,0,1.168,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.7,3.24387,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"365586",2020-03-10 20:05:00,0.719496,0,2.068,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.7,3.21867,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"365587",2020-03-10 20:06:00,0.694307,0,0.816,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.6,3.2319,0,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0
"365588",2020-03-10 20:07:00,0.383427,0,0.034,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.6,1.0332,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"365589",2020-03-10 20:08:00,1.44983,0,1.155,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.6,3.24324,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"365590",2020-03-10 20:09:00,1.35824,0,0.817,16,23,23,22,16,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.6,0.96327,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"365591",2020-03-10 20:10:00,1.45353,0,1.588,16,23,23,22,22,16,28,0,0,21.5,23,22,21.5,21,22,21.5,4.6,3.2067,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"365592",2020-03-10 20:11:00,2.13369,0,2.31,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.6,2.03931,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"365593",2020-03-10 20:12:00,2.5273,0,2.011,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.6,3.23694,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"365594",2020-03-10 20:13:00,2.5097,0,1.106,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.6,1.03194,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"365595",2020-03-10 20:14:00,2.62607,0,2.009,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.5,3.23253,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"365596",2020-03-10 20:15:00,2.94271,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.8,1.04706,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"365597",2020-03-10 20:16:00,3.53317,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.6,1.01304,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"365598",2020-03-10 20:17:00,3.86934,0,2.353,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.6,1.06344,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"365599",2020-03-10 20:18:00,4.2229,0,2.055,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.6,3.24891,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"365600",2020-03-10 20:19:00,4.61025,0,2.06,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.7,3.26844,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"365601",2020-03-10 20:20:00,4.9322,0,0.034,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.5,1.06344,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"365602",2020-03-10 20:21:00,4.94394,0,0.035,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.5,1.06974,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"365603",2020-03-10 20:22:00,4.91846,0,2.365,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.6,3.48264,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"365604",2020-03-10 20:23:00,4.81652,0,0.035,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.6,1.08234,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"365605",2020-03-10 20:24:00,4.73842,0,2.351,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.6,3.47634,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"365606",2020-03-10 20:25:00,4.82529,0,0.034,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.6,1.07604,1,0,0,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"365607",2020-03-10 20:26:00,4.74181,0,0.034,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.6,1.04643,1,0,0,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"365608",2020-03-10 20:27:00,4.69363,0,0.034,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21,22,21.5,4.6,1.06596,1,0,0,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"365609",2020-03-10 20:28:00,4.52351,0,0.033,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,4.7,1.0269,1,0,0,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"365610",2020-03-10 20:29:00,4.40524,0,0.034,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,4.7,1.02564,1,0,0,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"365611",2020-03-10 20:30:00,4.48282,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,4.8,0.98217,1,0,0,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"365612",2020-03-10 20:31:00,4.37673,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,4.8,0.96957,1,0,0,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"365613",2020-03-10 20:32:00,4.21407,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,4.8,0.96768,1,0,0,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"365614",2020-03-10 20:33:00,4.1922,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,4.8,0.96642,1,0,0,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"365615",2020-03-10 20:34:00,4.04202,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,4.8,0.97524,1,0,0,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"365616",2020-03-10 20:35:00,4.009,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,4.9,0.96894,1,0,0,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"365617",2020-03-10 20:36:00,3.97848,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,4.9,0.9702,1,0,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"365618",2020-03-10 20:37:00,4.00071,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,4.9,0.98217,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"365619",2020-03-10 20:38:00,3.8304,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,4.9,0.97461,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"365620",2020-03-10 20:39:00,3.56551,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,4.9,0.96957,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"365621",2020-03-10 20:40:00,3.73033,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,4.9,0.9513,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"365622",2020-03-10 20:41:00,3.85013,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5,0.94563,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"365623",2020-03-10 20:42:00,3.80075,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5,0.96831,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"365624",2020-03-10 20:43:00,3.77982,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,1.20771,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"365625",2020-03-10 20:44:00,3.63709,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5,1.20834,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"365626",2020-03-10 20:45:00,3.87895,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,1.08675,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"365627",2020-03-10 20:46:00,3.98628,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,1.04517,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"365628",2020-03-10 20:47:00,3.85272,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5,0.95571,1,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"365629",2020-03-10 20:48:00,4.10846,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.95634,1,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"365630",2020-03-10 20:49:00,4.12281,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.95067,1,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"365631",2020-03-10 20:50:00,4.27814,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.94374,0,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"365632",2020-03-10 20:51:00,4.09333,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.94374,0,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"365633",2020-03-10 20:52:00,4.02397,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.93807,0,1,0,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"365634",2020-03-10 20:53:00,3.92169,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,1.04013,0,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365635",2020-03-10 20:54:00,3.89394,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,0.94437,0,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365636",2020-03-10 20:55:00,3.72701,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,0.95886,0,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365637",2020-03-10 20:56:00,3.71394,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,0.94248,0,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365638",2020-03-10 20:57:00,3.56035,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.88137,0,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365639",2020-03-10 20:58:00,3.80103,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,0.9765,0,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365640",2020-03-10 20:59:00,3.48054,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.89334,0,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365641",2020-03-10 21:00:00,3.47767,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.8883,0,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365642",2020-03-10 21:01:00,3.45475,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.89964,0,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365643",2020-03-10 21:02:00,3.43711,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.4,0.88641,0,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365644",2020-03-10 21:03:00,3.45394,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.4,0.8883,0,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365645",2020-03-10 21:04:00,3.32487,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.5,0.88767,0,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365646",2020-03-10 21:05:00,3.84397,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.5,0.88767,0,0,0,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"365647",2020-03-10 21:06:00,3.39568,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.4,0.88704,0,0,0,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"365648",2020-03-10 21:07:00,3.41466,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.4,0.88641,0,0,0,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"365649",2020-03-10 21:08:00,3.30086,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.5,0.90027,0,0,0,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"365650",2020-03-10 21:09:00,3.27535,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.6,0.91665,0,0,0,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"365651",2020-03-10 21:10:00,3.22294,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.7,0.90594,0,0,0,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"365652",2020-03-10 21:11:00,3.27725,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.6,0.90027,0,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"365653",2020-03-10 21:12:00,3.35955,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.5,0.91791,0,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"365654",2020-03-10 21:13:00,3.26658,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.5,0.90657,0,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"365655",2020-03-10 21:14:00,3.33602,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.6,0.90657,0,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"365656",2020-03-10 21:15:00,3.39298,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.5,0.92421,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"365657",2020-03-10 21:16:00,3.50282,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.6,0.91224,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365658",2020-03-10 21:17:00,3.60378,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.6,0.91287,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365659",2020-03-10 21:18:00,3.86736,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.4,0.91287,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365660",2020-03-10 21:19:00,3.74311,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.5,0.91287,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365661",2020-03-10 21:20:00,3.82713,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.6,0.90657,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365662",2020-03-10 21:21:00,3.67773,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.5,0.90342,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365663",2020-03-10 21:22:00,3.68375,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.4,0.90027,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365664",2020-03-10 21:23:00,3.68242,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.5,0.91035,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365665",2020-03-10 21:24:00,3.65062,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.6,0.89586,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365666",2020-03-10 21:25:00,3.85129,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.88704,0,0,0,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"365667",2020-03-10 21:26:00,3.59478,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.88767,0,0,0,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"365668",2020-03-10 21:27:00,3.59032,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.8883,0,0,0,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"365669",2020-03-10 21:28:00,3.40306,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.98532,0,0,0,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"365670",2020-03-10 21:29:00,3.35129,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,0.88641,0,0,0,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"365671",2020-03-10 21:30:00,2.95491,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,0.88641,0,0,0,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"365672",2020-03-10 21:31:00,2.89092,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.89271,0,0,0,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"365673",2020-03-10 21:32:00,3.0591,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.90531,0,0,0,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"365674",2020-03-10 21:33:00,2.94011,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,0.90279,0,0,0,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"365675",2020-03-10 21:34:00,2.38388,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.4,0.88074,0,0,0,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"365676",2020-03-10 21:35:00,2.23371,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.88074,0,0,0,0,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"365677",2020-03-10 21:36:00,1.99972,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.4,0.89334,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"365678",2020-03-10 21:37:00,2.06519,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.88767,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"365679",2020-03-10 21:38:00,2.10344,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.4,0.88767,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"365680",2020-03-10 21:39:00,1.92957,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,0.88767,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"365681",2020-03-10 21:40:00,1.81356,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,0.88137,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"365682",2020-03-10 21:41:00,1.59648,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.88137,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"365683",2020-03-10 21:42:00,2.05654,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.88137,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"365684",2020-03-10 21:43:00,2.25232,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.8757,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"365685",2020-03-10 21:44:00,2.35509,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.87822,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"365686",2020-03-10 21:45:00,2.48003,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.90342,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"365687",2020-03-10 21:46:00,2.43769,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,0.90594,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365688",2020-03-10 21:47:00,2.37223,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.8946,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365689",2020-03-10 21:48:00,2.46899,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.4,0.98847,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365690",2020-03-10 21:49:00,3.1456,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,0.99477,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365691",2020-03-10 21:50:00,3.34915,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,1.01619,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365692",2020-03-10 21:51:00,3.46471,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.9891,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365693",2020-03-10 21:52:00,3.62508,0,0.037,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.1,0.9261,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365694",2020-03-10 21:53:00,3.74661,0,0.039,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,0.93177,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365695",2020-03-10 21:54:00,3.79271,0,0.019,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.89208,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365696",2020-03-10 21:55:00,3.77145,0,0.031,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.90153,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"365697",2020-03-10 21:56:00,3.57759,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.85617,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"365698",2020-03-10 21:57:00,3.59319,0,0.038,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.3,0.91854,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"365699",2020-03-10 21:58:00,3.57623,0,0.039,22,23,22,22,22,22,22,0,0,21.5,23,22,21.5,21.5,22,21.5,5.2,0.92232,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"365700",2020-03-10 21:59:00,3.48103,0,0.019,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.3,0.88704,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"365701",2020-03-10 22:00:00,3.32692,0,0.028,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.3,0.72954,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"365702",2020-03-10 22:01:00,3.26138,0,0.036,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,0.73584,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"365703",2020-03-10 22:02:00,2.53338,0,0.011,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,0.69489,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"365704",2020-03-10 22:03:00,2.30382,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,0.7749,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"365705",2020-03-10 22:04:00,2.29929,0,0.014,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.3,0.71064,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"365706",2020-03-10 22:05:00,2.15946,0,1.958,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,2.74869,0,0,0,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"365707",2020-03-10 22:06:00,2.11784,0,1.957,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.3,2.75184,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"365708",2020-03-10 22:07:00,2.01106,0,1.945,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.3,2.8224,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"365709",2020-03-10 22:08:00,1.74981,0,1.944,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,2.73987,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"365710",2020-03-10 22:09:00,1.91871,0,1.934,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,2.74239,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"365711",2020-03-10 22:10:00,2.10296,0,1.948,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,2.73924,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"365712",2020-03-10 22:11:00,1.99993,0,1.951,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.3,2.74113,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"365713",2020-03-10 22:12:00,2.06581,0,1.958,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,2.74554,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"365714",2020-03-10 22:13:00,2.02788,0,1.954,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,2.74554,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"365715",2020-03-10 22:14:00,2.1028,0,1.966,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,2.78334,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"365716",2020-03-10 22:15:00,2.28387,0,1.966,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,2.76507,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"365717",2020-03-10 22:16:00,2.41741,0,1.946,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,2.74554,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365718",2020-03-10 22:17:00,2.45946,0,1.954,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,5.3,2.85957,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365719",2020-03-10 22:18:00,2.72455,0,1.96,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,5.3,2.87847,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365720",2020-03-10 22:19:00,3.27257,0,1.965,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,5.3,3.04227,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365721",2020-03-10 22:20:00,2.98971,0,1.971,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,5.3,2.91942,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365722",2020-03-10 22:21:00,3.23629,0,1.931,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,5.4,2.97297,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365723",2020-03-10 22:22:00,3.36259,0,0.028,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,5.3,3.14874,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365724",2020-03-10 22:23:00,3.61582,0,0.089,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,5.4,3.20607,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365725",2020-03-10 22:24:00,3.58762,0,0.106,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,5.2,3.13173,1,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"365726",2020-03-10 22:25:00,3.58404,0,0.109,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.2,3.09204,0,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"365727",2020-03-10 22:26:00,3.52608,0,0.023,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.2,0.96894,0,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"365728",2020-03-10 22:27:00,3.55719,0,0.037,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.2,0.88137,0,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"365729",2020-03-10 22:28:00,3.50134,0,0.035,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.3,0.89271,0,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"365730",2020-03-10 22:29:00,3.42401,0,0.044,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.3,0.90027,0,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"365731",2020-03-10 22:30:00,3.02041,0,0.044,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,0.97524,0,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"365732",2020-03-10 22:31:00,2.54354,0,0.022,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,0.96264,0,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"365733",2020-03-10 22:32:00,2.0682,0,0.036,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,0.95634,0,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"365734",2020-03-10 22:33:00,2.13961,0,0.036,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,0.9576,0,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"365735",2020-03-10 22:34:00,1.95956,0,0.044,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,0.94311,0,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"365736",2020-03-10 22:35:00,1.78001,0,0.044,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,0.95004,0,0,0,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"365737",2020-03-10 22:36:00,1.6507,0,0.022,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.3,0.92421,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"365738",2020-03-10 22:37:00,1.48955,0,0.035,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,0.93933,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"365739",2020-03-10 22:38:00,1.454,0,0.035,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,0.93744,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"365740",2020-03-10 22:39:00,1.6315,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.3,0.88767,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"365741",2020-03-10 22:40:00,1.51634,0,0.044,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,0.94437,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"365742",2020-03-10 22:41:00,1.71584,0,0.025,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,0.91791,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"365743",2020-03-10 22:42:00,1.57501,0,0.035,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,0.93681,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"365744",2020-03-10 22:43:00,1.51992,0,0.036,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,0.91287,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"365745",2020-03-10 22:44:00,1.77424,0,0.043,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.3,0.9765,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"365746",2020-03-10 22:45:00,1.90499,0,0.04,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,0.95004,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"365747",2020-03-10 22:46:00,2.0304,0,0.033,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,0.93807,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365748",2020-03-10 22:47:00,2.25902,0,0.033,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,0.94185,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365749",2020-03-10 22:48:00,1.93958,0,0.015,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.4,0.92547,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365750",2020-03-10 22:49:00,2.9121,0,0.04,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.6,0.93807,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365751",2020-03-10 22:50:00,2.87936,0,0.042,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,0.96264,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365752",2020-03-10 22:51:00,3.23905,0,0.026,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,0.96579,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365753",2020-03-10 22:52:00,3.82202,0,0.014,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,0.92673,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365754",2020-03-10 22:53:00,3.63498,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,0.92421,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"365755",2020-03-10 22:54:00,3.73571,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,1.00107,1,0,0,0,1,0,1,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"365756",2020-03-10 22:55:00,3.75979,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.5,0.90657,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"365757",2020-03-10 22:56:00,3.72321,0,0.044,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.6,0.9576,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"365758",2020-03-10 22:57:00,3.7357,0,0.023,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.7,0.93744,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"365759",2020-03-10 22:58:00,3.7284,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.7,0.90657,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"365760",2020-03-10 22:59:00,3.76596,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.7,1.00044,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"365761",2020-03-10 23:00:00,3.45026,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.8,0.91854,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"365762",2020-03-10 23:01:00,3.37248,0,1.929,22,23,22,22,22,22,22,0,0,21,23,22,22,21.5,22,21.5,5.8,2.94714,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"365763",2020-03-10 23:02:00,3.16243,0,0.046,22,23,22,22,22,22,22,0,0,21,23,22,22,21.5,22,21.5,5.9,0.9513,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"365764",2020-03-10 23:03:00,3.1716,0,0.025,22,23,22,22,22,22,22,0,0,21,23,22,22,21.5,22,21.5,5.9,0.95697,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"365765",2020-03-10 23:04:00,3.06878,0,0.037,22,23,22,22,22,22,22,0,0,21,23,22,22,21.5,22,21.5,6,0.95697,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"365766",2020-03-10 23:05:00,2.78847,0,0,22,23,22,22,22,22,22,0,0,21,23,22,22,21.5,22,21.5,6.1,0.91854,1,0,0,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"365767",2020-03-10 23:06:00,2.98094,0,1.938,22,23,22,22,22,22,22,0,0,21,23,22,22,21.5,22,21.5,6.2,2.99124,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"365768",2020-03-10 23:07:00,2.8799,0,1.948,22,23,22,22,22,22,22,0,0,21,23,22,22,21.5,22,21.5,6.2,2.99502,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"365769",2020-03-10 23:08:00,2.86294,0,1.942,22,23,22,22,22,22,22,0,0,21,23,22,22,21.5,22,21.5,6,2.961,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"365770",2020-03-10 23:09:00,2.8739,0,1.936,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.9,2.99124,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"365771",2020-03-10 23:10:00,2.82677,0,1.916,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6,2.95911,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"365772",2020-03-10 23:11:00,3.01271,0,1.948,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6,2.95974,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"365773",2020-03-10 23:12:00,2.94671,0,0.042,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6,0.94689,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"365774",2020-03-10 23:13:00,2.95805,0,0.014,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6,0.90279,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"365775",2020-03-10 23:14:00,2.7496,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.1,0.9009,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"365776",2020-03-10 23:15:00,3.10656,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6,0.90027,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"365777",2020-03-10 23:16:00,2.99909,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6,0.92547,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365778",2020-03-10 23:17:00,3.28164,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,5.9,0.92547,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365779",2020-03-10 23:18:00,2.91567,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6,0.92169,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365780",2020-03-10 23:19:00,3.56467,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6,0.91287,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365781",2020-03-10 23:20:00,3.45039,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6,0.91854,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365782",2020-03-10 23:21:00,3.50218,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.2,0.89334,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365783",2020-03-10 23:22:00,3.46389,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.3,0.88704,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365784",2020-03-10 23:23:00,3.47727,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.2,0.91287,1,0,0,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"365785",2020-03-10 23:24:00,3.37862,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.1,0.90594,0,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"365786",2020-03-10 23:25:00,3.27254,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.3,0.90657,0,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"365787",2020-03-10 23:26:00,3.26368,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.3,0.89397,0,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"365788",2020-03-10 23:27:00,3.21407,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.4,0.89397,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"365789",2020-03-10 23:28:00,3.14008,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.2,0.8757,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"365790",2020-03-10 23:29:00,3.15362,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.1,0.90531,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"365791",2020-03-10 23:30:00,3.00396,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.2,0.89964,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"365792",2020-03-10 23:31:00,2.93812,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.2,0.88515,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"365793",2020-03-10 23:32:00,2.95365,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.4,0.89586,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"365794",2020-03-10 23:33:00,3.23461,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.5,0.89901,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"365795",2020-03-10 23:34:00,2.91616,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.7,0.89901,1,0,0,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"365796",2020-03-10 23:35:00,2.78776,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.7,0.90027,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"365797",2020-03-10 23:36:00,2.77518,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.8,0.91224,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"365798",2020-03-10 23:37:00,2.75583,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.8,0.88011,0,0,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"365799",2020-03-10 23:38:00,2.68267,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.8,0.85113,0,0,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"365800",2020-03-10 23:39:00,2.62722,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.8,0.88137,0,0,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"365801",2020-03-10 23:40:00,2.85844,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.8,0.88011,0,0,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"365802",2020-03-10 23:41:00,2.74046,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.8,0.88767,0,0,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"365803",2020-03-10 23:42:00,2.77388,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.8,0.87444,0,0,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"365804",2020-03-10 23:43:00,2.62812,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.8,0.90531,0,0,0,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"365805",2020-03-10 23:44:00,2.70981,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.7,0.91854,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"365806",2020-03-10 23:45:00,2.6575,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.4,0.88074,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"365807",2020-03-10 23:46:00,2.56892,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.5,0.90405,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"365808",2020-03-10 23:47:00,2.61684,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.4,0.91224,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"365809",2020-03-10 23:48:00,2.50038,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,21.5,22,21.5,6.5,0.8631,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"365810",2020-03-10 23:49:00,2.44274,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.6,0.90531,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"365811",2020-03-10 23:50:00,2.37595,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.6,0.89964,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"365812",2020-03-10 23:51:00,2.19859,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.7,0.88074,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"365813",2020-03-10 23:52:00,2.0936,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.8,0.90783,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"365814",2020-03-10 23:53:00,1.86517,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.9,1.0143,0,0,0,1,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"365815",2020-03-10 23:54:00,1.96549,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7,1.12707,0,0,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"365816",2020-03-10 23:55:00,1.9944,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.2,1.13463,0,0,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"365817",2020-03-10 23:56:00,1.88915,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7,1.00737,0,0,0,1,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"365818",2020-03-10 23:57:00,1.7767,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7,0.9954,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365819",2020-03-10 23:58:00,1.8001,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7,0.89145,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365820",2020-03-10 23:59:00,1.68936,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.8,0.89397,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365821",2020-03-11 00:00:00,1.85199,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.7,0.90531,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365822",2020-03-11 00:01:00,2.17419,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.9,0.88704,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365823",2020-03-11 00:02:00,2.04073,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.7,0.89145,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365824",2020-03-11 00:03:00,2.03205,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.8,0.88704,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365825",2020-03-11 00:04:00,2.42655,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.8,0.88074,1,0,0,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365826",2020-03-11 00:05:00,2.76062,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.8,0.88767,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"365827",2020-03-11 00:06:00,2.94531,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.8,0.89145,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"365828",2020-03-11 00:07:00,2.98979,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.9,0.8631,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"365829",2020-03-11 00:08:00,3.02666,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7,0.85743,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"365830",2020-03-11 00:09:00,3.02235,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.2,0.77049,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"365831",2020-03-11 00:10:00,3.2473,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.1,0.7875,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"365832",2020-03-11 00:11:00,3.21482,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.2,0.56007,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"365833",2020-03-11 00:12:00,3.00938,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.3,0.57771,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"365834",2020-03-11 00:13:00,3.27869,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.4,0.72891,0,0,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0,0
"365835",2020-03-11 00:14:00,2.77042,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.4,0.58464,0,0,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"365836",2020-03-11 00:15:00,2.50899,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.4,0.65331,0,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"365837",2020-03-11 00:16:00,2.21481,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.5,0.57267,0,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"365838",2020-03-11 00:17:00,2.35669,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.5,0.56133,0,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"365839",2020-03-11 00:18:00,2.36949,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.4,0.55314,0,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"365840",2020-03-11 00:19:00,2.39209,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.2,0.51912,0,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"365841",2020-03-11 00:20:00,2.25138,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.2,0.51597,0,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"365842",2020-03-11 00:21:00,2.13559,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.1,0.54684,0,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"365843",2020-03-11 00:22:00,2.0431,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.2,0.52794,0,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"365844",2020-03-11 00:23:00,1.97211,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7,0.5166,0,0,0,0,0,0,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0
"365845",2020-03-11 00:24:00,2.06372,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.1,0.54054,0,0,0,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"365846",2020-03-11 00:25:00,1.81345,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.2,0.52101,0,0,0,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"365847",2020-03-11 00:26:00,1.72079,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.2,0.55692,0,0,0,0,0,0,1,1,0,1,1,0,0,0,0,0,0,0,0,0,0
"365848",2020-03-11 00:27:00,1.70923,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.1,0.57771,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365849",2020-03-11 00:28:00,1.6724,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.8,0.53487,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365850",2020-03-11 00:29:00,1.67611,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7,0.53487,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365851",2020-03-11 00:30:00,1.64704,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.3,0.5355,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365852",2020-03-11 00:31:00,2.40094,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.5,0.50967,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365853",2020-03-11 00:32:00,2.36721,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.5,0.50463,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365854",2020-03-11 00:33:00,2.56003,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7,0.50778,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365855",2020-03-11 00:34:00,3.0763,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.1,0.50904,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365856",2020-03-11 00:35:00,3.26643,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.2,0.4977,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
