"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"365857",2020-03-11 00:36:00,3.18318,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.3,0.50967,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365858",2020-03-11 00:37:00,3.1021,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.4,0.50967,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"365859",2020-03-11 00:38:00,3.00834,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.5,0.5103,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"365860",2020-03-11 00:39:00,3.03975,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.6,0.51597,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"365861",2020-03-11 00:40:00,2.70904,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.5,0.52101,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"365862",2020-03-11 00:41:00,2.59549,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.4,0.50967,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"365863",2020-03-11 00:42:00,2.25611,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.3,0.51534,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"365864",2020-03-11 00:43:00,1.93349,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.5,0.52164,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1
"365865",2020-03-11 00:44:00,1.19749,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.4,0.52164,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"365866",2020-03-11 00:45:00,1.1603,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7,0.52164,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"365867",2020-03-11 00:46:00,1.13427,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.1,0.52164,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"365868",2020-03-11 00:47:00,0.965303,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.1,0.52164,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"365869",2020-03-11 00:48:00,1.45161,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.2,0.52038,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"365870",2020-03-11 00:49:00,1.63126,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.3,0.52101,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"365871",2020-03-11 00:50:00,1.48959,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.2,0.5103,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"365872",2020-03-11 00:51:00,1.33806,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.4,0.51597,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"365873",2020-03-11 00:52:00,1.50972,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7.2,0.51282,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"365874",2020-03-11 00:53:00,1.59697,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.8,0.52038,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0,0,0,0,1
"365875",2020-03-11 00:54:00,1.60353,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7,0.5229,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,1
"365876",2020-03-11 00:55:00,1.58141,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,7,0.51597,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,1
"365877",2020-03-11 00:56:00,1.59054,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,21.5,6.8,0.55251,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,1,1,0,1
"365878",2020-03-11 00:57:00,1.53676,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7,0.53424,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365879",2020-03-11 00:58:00,1.51537,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.2,0.5355,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365880",2020-03-11 00:59:00,1.5498,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.3,0.54117,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365881",2020-03-11 01:00:00,1.68311,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.6,0.53991,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365882",2020-03-11 01:01:00,2.04478,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.7,0.56511,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365883",2020-03-11 01:02:00,1.90551,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.3,0.57204,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365884",2020-03-11 01:03:00,2.13805,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.2,0.53487,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365885",2020-03-11 01:04:00,2.66788,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.2,0.55944,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365886",2020-03-11 01:05:00,2.96305,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.6,0.56007,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365887",2020-03-11 01:06:00,2.86873,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.6,0.52731,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"365888",2020-03-11 01:07:00,3.11054,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.6,0.54684,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"365889",2020-03-11 01:08:00,2.80546,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.8,0.52794,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"365890",2020-03-11 01:09:00,2.81169,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.7,0.51597,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"365891",2020-03-11 01:10:00,2.76459,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.4,0.5418,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"365892",2020-03-11 01:11:00,2.63156,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.6,0.52227,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"365893",2020-03-11 01:12:00,2.56949,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.7,0.55566,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0
"365894",2020-03-11 01:13:00,2.52117,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.8,1.02564,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"365895",2020-03-11 01:14:00,2.13628,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.03194,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"365896",2020-03-11 01:15:00,2.18838,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.071,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"365897",2020-03-11 01:16:00,2.575,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.0836,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"365898",2020-03-11 01:17:00,2.76588,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.071,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"365899",2020-03-11 01:18:00,3.0881,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.8,1.32363,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"365900",2020-03-11 01:19:00,3.60709,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.6,1.36206,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"365901",2020-03-11 01:20:00,3.64674,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.8,1.22157,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"365902",2020-03-11 01:21:00,3.19322,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.19007,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"365903",2020-03-11 01:22:00,3.06363,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.08234,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,1,0
"365904",2020-03-11 01:23:00,3.70299,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.8,1.05903,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"365905",2020-03-11 01:24:00,3.88936,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.06155,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"365906",2020-03-11 01:25:00,3.84361,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.8,1.06533,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,1,0
"365907",2020-03-11 01:26:00,3.90982,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.10691,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365908",2020-03-11 01:27:00,3.70679,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.10187,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365909",2020-03-11 01:28:00,3.48671,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8,1.1025,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365910",2020-03-11 01:29:00,3.38893,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.10313,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365911",2020-03-11 01:30:00,2.74899,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.10817,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365912",2020-03-11 01:31:00,3.27692,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.10754,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365913",2020-03-11 01:32:00,4.5046,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.09683,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365914",2020-03-11 01:33:00,4.7008,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.10061,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365915",2020-03-11 01:34:00,4.99968,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.12014,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365916",2020-03-11 01:35:00,5.1263,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8,1.10313,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"365917",2020-03-11 01:36:00,5.42428,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8,1.08108,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"365918",2020-03-11 01:37:00,4.9877,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,7.9,1.10817,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"365919",2020-03-11 01:38:00,5.07771,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8,1.09557,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"365920",2020-03-11 01:39:00,4.94932,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.1,1.10943,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"365921",2020-03-11 01:40:00,5.02992,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.1,1.12392,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"365922",2020-03-11 01:41:00,5.00174,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8,1.09557,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"365923",2020-03-11 01:42:00,4.19892,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.1,1.11006,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,1,0,0,0,0,0
"365924",2020-03-11 01:43:00,3.62844,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8,1.11384,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"365925",2020-03-11 01:44:00,3.05746,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8,1.10124,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"365926",2020-03-11 01:45:00,3.05436,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.1,1.13841,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"365927",2020-03-11 01:46:00,3.32373,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.1,1.10754,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"365928",2020-03-11 01:47:00,3.0011,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.1,1.13274,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"365929",2020-03-11 01:48:00,3.32279,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.1,1.14534,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"365930",2020-03-11 01:49:00,3.80095,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.2,1.09746,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"365931",2020-03-11 01:50:00,3.6033,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.2,1.134,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"365932",2020-03-11 01:51:00,3.41665,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.2,1.12581,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"365933",2020-03-11 01:52:00,3.20911,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.2,1.12707,0,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"365934",2020-03-11 01:53:00,3.47512,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.2,1.14219,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"365935",2020-03-11 01:54:00,3.69237,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.2,1.12581,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"365936",2020-03-11 01:55:00,3.73017,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.2,1.15038,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,1,0,0,0,0,0
"365937",2020-03-11 01:56:00,3.68707,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.2,1.19637,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365938",2020-03-11 01:57:00,3.57975,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.2,1.17054,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365939",2020-03-11 01:58:00,3.31077,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.3,1.16487,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365940",2020-03-11 01:59:00,3.26197,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.3,0.53487,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365941",2020-03-11 02:00:00,2.61266,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.3,0.53487,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365942",2020-03-11 02:01:00,2.93866,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.4,0.5229,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365943",2020-03-11 02:02:00,2.54101,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.3,0.52227,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365944",2020-03-11 02:03:00,2.53461,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.3,0.52857,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365945",2020-03-11 02:04:00,2.72316,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.4,0.52227,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365946",2020-03-11 02:05:00,2.53997,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.4,0.52164,1,0,0,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"365947",2020-03-11 02:06:00,2.70058,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.5,0.49077,0,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"365948",2020-03-11 02:07:00,2.53507,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.5,0.50274,0,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"365949",2020-03-11 02:08:00,2.62226,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.5,0.50337,0,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"365950",2020-03-11 02:09:00,2.63205,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.4,0.50211,0,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"365951",2020-03-11 02:10:00,2.53892,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.4,0.50337,0,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"365952",2020-03-11 02:11:00,2.41382,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,21.5,22,22,8.5,0.49707,0,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"365953",2020-03-11 02:12:00,2.48152,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.5,0.50274,0,0,0,0,1,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"365954",2020-03-11 02:13:00,1.43287,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.5,0.50841,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365955",2020-03-11 02:14:00,1.14909,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.6,0.48447,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365956",2020-03-11 02:15:00,1.00151,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.6,0.48447,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365957",2020-03-11 02:16:00,0.900071,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.6,0.48447,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365958",2020-03-11 02:17:00,1.15533,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.6,0.48447,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365959",2020-03-11 02:18:00,1.4166,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.6,0.4788,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365960",2020-03-11 02:19:00,1.35204,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.7,0.48195,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365961",2020-03-11 02:20:00,0.87502,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.6,0.47817,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365962",2020-03-11 02:21:00,0.77688,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.7,0.48951,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365963",2020-03-11 02:22:00,0.840917,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.7,0.48384,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"365964",2020-03-11 02:23:00,0.871647,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.7,0.47628,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365965",2020-03-11 02:24:00,0.918147,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.49644,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365966",2020-03-11 02:25:00,0.906429,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.8,0.4914,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"365967",2020-03-11 02:26:00,0.867803,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.50967,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365968",2020-03-11 02:27:00,0.854054,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.50967,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365969",2020-03-11 02:28:00,0.826691,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.53487,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365970",2020-03-11 02:29:00,0.870384,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.53487,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365971",2020-03-11 02:30:00,0.962222,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.50967,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365972",2020-03-11 02:31:00,0.977558,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,8.9,0.5292,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365973",2020-03-11 02:32:00,0.853906,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.52794,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365974",2020-03-11 02:33:00,0.637721,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.50715,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365975",2020-03-11 02:34:00,0.815256,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.1,0.53361,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365976",2020-03-11 02:35:00,0.833988,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9,0.50337,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"365977",2020-03-11 02:36:00,0.838868,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9,0.4977,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"365978",2020-03-11 02:37:00,0.74594,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.2,0.50337,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"365979",2020-03-11 02:38:00,0.628386,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.50337,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"365980",2020-03-11 02:39:00,0.797319,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.50337,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"365981",2020-03-11 02:40:00,0.579082,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.50778,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"365982",2020-03-11 02:41:00,0.574767,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.49896,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"365983",2020-03-11 02:42:00,0.508137,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.78309,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"365984",2020-03-11 02:43:00,0.486941,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.2,0.80766,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"365985",2020-03-11 02:44:00,0.392531,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.2,0.81018,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"365986",2020-03-11 02:45:00,0.368656,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.6867,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"365987",2020-03-11 02:46:00,0.367547,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.64575,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"365988",2020-03-11 02:47:00,0.383725,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.2,0.50337,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"365989",2020-03-11 02:48:00,0.837088,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.49707,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"365990",2020-03-11 02:49:00,0.657951,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.50652,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"365991",2020-03-11 02:50:00,0.481946,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.49644,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"365992",2020-03-11 02:51:00,0.735761,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.49707,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"365993",2020-03-11 02:52:00,0.958519,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.50274,0,0,0,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"365994",2020-03-11 02:53:00,1.00714,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.49707,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"365995",2020-03-11 02:54:00,1.03753,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.49707,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"365996",2020-03-11 02:55:00,1.02838,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.50904,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0
"365997",2020-03-11 02:56:00,0.941474,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.50337,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"365998",2020-03-11 02:57:00,0.91638,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.3,0.50337,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"365999",2020-03-11 02:58:00,1.00794,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.4977,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"366000",2020-03-11 02:59:00,0.891046,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.4977,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"366001",2020-03-11 03:00:00,1.32178,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.4,0.50526,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"366002",2020-03-11 03:01:00,0.847179,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.50589,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"366003",2020-03-11 03:02:00,0.573368,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.49644,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"366004",2020-03-11 03:03:00,0.723989,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.50274,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"366005",2020-03-11 03:04:00,0.80403,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.50337,0,0,0,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"366006",2020-03-11 03:05:00,0.756862,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.49707,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"366007",2020-03-11 03:06:00,0.730466,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366008",2020-03-11 03:07:00,0.523431,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366009",2020-03-11 03:08:00,0.268574,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366010",2020-03-11 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366011",2020-03-11 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366012",2020-03-11 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366013",2020-03-11 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366014",2020-03-11 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366015",2020-03-11 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366016",2020-03-11 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366017",2020-03-11 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366018",2020-03-11 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366019",2020-03-11 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366020",2020-03-11 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366021",2020-03-11 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366022",2020-03-11 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366023",2020-03-11 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366024",2020-03-11 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366025",2020-03-11 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0
"366026",2020-03-11 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.47061,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366027",2020-03-11 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.46935,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366028",2020-03-11 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.48447,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366029",2020-03-11 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.45549,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366030",2020-03-11 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.47691,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366031",2020-03-11 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.48447,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366032",2020-03-11 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.4662,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366033",2020-03-11 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.50274,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366034",2020-03-11 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.504,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366035",2020-03-11 03:34:00,0.413379,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.4725,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366036",2020-03-11 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.51471,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366037",2020-03-11 03:36:00,-0.306867,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.4473,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366038",2020-03-11 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.441,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366039",2020-03-11 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.47754,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366040",2020-03-11 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.47187,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366041",2020-03-11 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.47754,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366042",2020-03-11 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.45927,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366043",2020-03-11 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.47124,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366044",2020-03-11 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.47187,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366045",2020-03-11 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.47691,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366046",2020-03-11 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.46557,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366047",2020-03-11 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.47124,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366048",2020-03-11 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.47124,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366049",2020-03-11 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.46557,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366050",2020-03-11 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.46557,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366051",2020-03-11 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.46557,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366052",2020-03-11 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.46998,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366053",2020-03-11 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.46557,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366054",2020-03-11 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.47691,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366055",2020-03-11 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.47124,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366056",2020-03-11 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.47817,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366057",2020-03-11 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.46935,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366058",2020-03-11 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.45864,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366059",2020-03-11 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.45297,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366060",2020-03-11 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.7,0.74277,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366061",2020-03-11 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.76419,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366062",2020-03-11 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.7686,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366063",2020-03-11 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.68418,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366064",2020-03-11 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.61173,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366065",2020-03-11 04:04:00,0.647931,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.4851,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366066",2020-03-11 04:05:00,0.833218,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366067",2020-03-11 04:06:00,0.922972,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366068",2020-03-11 04:07:00,0.449529,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366069",2020-03-11 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366070",2020-03-11 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366071",2020-03-11 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366072",2020-03-11 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366073",2020-03-11 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366074",2020-03-11 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366075",2020-03-11 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366076",2020-03-11 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366077",2020-03-11 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366078",2020-03-11 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366079",2020-03-11 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366080",2020-03-11 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366081",2020-03-11 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366082",2020-03-11 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366083",2020-03-11 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366084",2020-03-11 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,9.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366085",2020-03-11 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366086",2020-03-11 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366087",2020-03-11 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366088",2020-03-11 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366089",2020-03-11 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366090",2020-03-11 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10,0.50337,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0
"366091",2020-03-11 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.50904,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366092",2020-03-11 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.50274,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366093",2020-03-11 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.50274,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366094",2020-03-11 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.4914,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366095",2020-03-11 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.49644,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366096",2020-03-11 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.53424,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366097",2020-03-11 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.51912,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366098",2020-03-11 04:37:00,1.73566,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.52164,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366099",2020-03-11 04:38:00,1.48086,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.51975,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366100",2020-03-11 04:39:00,2.19212,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.50841,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1,1
"366101",2020-03-11 04:40:00,3.42612,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.47187,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366102",2020-03-11 04:41:00,0.171609,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.49014,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366103",2020-03-11 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.49203,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366104",2020-03-11 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.50274,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366105",2020-03-11 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.46557,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366106",2020-03-11 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.49707,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366107",2020-03-11 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.49644,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366108",2020-03-11 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.46494,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366109",2020-03-11 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.4977,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366110",2020-03-11 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.47502,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366111",2020-03-11 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.48069,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366112",2020-03-11 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.2,0.49644,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366113",2020-03-11 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.3,0.48258,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366114",2020-03-11 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.3,0.48447,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366115",2020-03-11 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.2,0.49077,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366116",2020-03-11 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.2,0.48195,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366117",2020-03-11 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.2,0.48447,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366118",2020-03-11 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.2,0.49644,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366119",2020-03-11 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.2,0.46494,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366120",2020-03-11 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.2,0.49014,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366121",2020-03-11 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.2,0.87444,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366122",2020-03-11 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.75159,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366123",2020-03-11 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.71127,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366124",2020-03-11 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.66717,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366125",2020-03-11 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.6489,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366126",2020-03-11 05:05:00,0.469293,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.8,0.67284,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366127",2020-03-11 05:06:00,-0.533634,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.8,0.66717,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366128",2020-03-11 05:07:00,1.44843,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.7,0.66087,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366129",2020-03-11 05:08:00,3.16267,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.7,0.6552,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366130",2020-03-11 05:09:00,4.22879,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.7,0.63567,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366131",2020-03-11 05:10:00,4.22319,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.7,0.61614,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366132",2020-03-11 05:11:00,3.75796,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.7,0.62181,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366133",2020-03-11 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.7,0.6111,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366134",2020-03-11 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.8,0.60417,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366135",2020-03-11 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.61047,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366136",2020-03-11 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.8883,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366137",2020-03-11 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.93807,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366138",2020-03-11 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.92862,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366139",2020-03-11 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.79506,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366140",2020-03-11 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.74907,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366141",2020-03-11 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.60417,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366142",2020-03-11 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.60984,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366143",2020-03-11 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.60354,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366144",2020-03-11 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.60354,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366145",2020-03-11 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.60354,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366146",2020-03-11 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10,0.60354,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366147",2020-03-11 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.1,0.60354,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366148",2020-03-11 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.5922,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366149",2020-03-11 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,9.9,0.59787,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366150",2020-03-11 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.9,0.63756,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366151",2020-03-11 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,9.9,0.6363,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366152",2020-03-11 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10,0.63504,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366153",2020-03-11 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.1,0.62559,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366154",2020-03-11 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.1,0.62874,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366155",2020-03-11 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.1,0.62244,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366156",2020-03-11 05:35:00,1.31368,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.1,0.65331,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366157",2020-03-11 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.3,0.64638,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366158",2020-03-11 05:37:00,1.49861,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.2,0.66591,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366159",2020-03-11 05:38:00,4.17643,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.2,0.67032,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366160",2020-03-11 05:39:00,5.47034,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.2,0.65394,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366161",2020-03-11 05:40:00,6.26653,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.2,0.64764,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366162",2020-03-11 05:41:00,6.06395,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.2,0.64764,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366163",2020-03-11 05:42:00,5.23526,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.2,0.64134,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366164",2020-03-11 05:43:00,4.18666,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.2,0.64449,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366165",2020-03-11 05:44:00,3.83409,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.2,0.64134,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366166",2020-03-11 05:45:00,1.92726,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.2,0.64071,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366167",2020-03-11 05:46:00,1.01593,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.3,0.64071,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366168",2020-03-11 05:47:00,1.54041,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.3,0.64134,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366169",2020-03-11 05:48:00,2.04962,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.3,0.63,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366170",2020-03-11 05:49:00,1.93959,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.5,0.63567,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366171",2020-03-11 05:50:00,0.915841,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.5,0.63567,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366172",2020-03-11 05:51:00,0.629716,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.5,0.63567,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366173",2020-03-11 05:52:00,0.580258,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.5,0.63,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366174",2020-03-11 05:53:00,0.926564,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.4,0.63819,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366175",2020-03-11 05:54:00,0.807044,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.5,0.63567,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366176",2020-03-11 05:55:00,0.608867,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.5,0.63567,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366177",2020-03-11 05:56:00,0.625785,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.6,0.61047,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366178",2020-03-11 05:57:00,0.779171,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.6,0.6111,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366179",2020-03-11 05:58:00,0.791676,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.6,0.6111,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"366180",2020-03-11 05:59:00,0.500242,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.6,0.64827,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366181",2020-03-11 06:00:00,0.46386,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.8,0.64827,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366182",2020-03-11 06:01:00,0.447567,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.7,0.63567,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366183",2020-03-11 06:02:00,0.510178,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.8,0.63567,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366184",2020-03-11 06:03:00,1.17927,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.7,0.66717,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366185",2020-03-11 06:04:00,2.02278,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.8,0.67284,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366186",2020-03-11 06:05:00,2.08052,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.7,0.64197,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366187",2020-03-11 06:06:00,2.70908,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.7,0.6615,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366188",2020-03-11 06:07:00,3.17062,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.8,0.66717,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366189",2020-03-11 06:08:00,3.76359,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.8,0.63567,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366190",2020-03-11 06:09:00,3.88032,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.7,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366191",2020-03-11 06:10:00,3.54916,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.8,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366192",2020-03-11 06:11:00,3.12508,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.6,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366193",2020-03-11 06:12:00,2.8373,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.7,0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366194",2020-03-11 06:13:00,2.74757,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.8,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366195",2020-03-11 06:14:00,2.43841,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.7,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
