"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"366196",2020-03-11 06:15:00,2.48923,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.6,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366197",2020-03-11 06:16:00,1.86155,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.6,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366198",2020-03-11 06:17:00,1.13114,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.8,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366199",2020-03-11 06:18:00,0.965834,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.8,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366200",2020-03-11 06:19:00,0.983233,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.8,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366201",2020-03-11 06:20:00,1.02059,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.7,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366202",2020-03-11 06:21:00,0.891982,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.7,0.65205,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366203",2020-03-11 06:22:00,0.982381,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.8,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366204",2020-03-11 06:23:00,1.21047,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.8,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366205",2020-03-11 06:24:00,1.06654,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.2,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366206",2020-03-11 06:25:00,0.821134,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366207",2020-03-11 06:26:00,0.645479,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366208",2020-03-11 06:27:00,0.630999,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366209",2020-03-11 06:28:00,0.657381,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.9,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366210",2020-03-11 06:29:00,0.649612,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11,0.95697,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366211",2020-03-11 06:30:00,0.687007,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11,0.8379,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366212",2020-03-11 06:31:00,0.754177,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11,0.68544,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366213",2020-03-11 06:32:00,0.718449,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11,0.67977,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366214",2020-03-11 06:33:00,1.61934,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11,0.67977,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366215",2020-03-11 06:34:00,1.76993,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,11.1,0.67347,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366216",2020-03-11 06:35:00,1.78485,0,0,22,23,22,22,22,22,22,0,0,21.5,22.5,22,22,22,22,22,10.9,0.66906,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366217",2020-03-11 06:36:00,2.7727,0,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.67221,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366218",2020-03-11 06:37:00,3.08674,10,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.66717,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366219",2020-03-11 06:38:00,3.4921,8,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.65394,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366220",2020-03-11 06:39:00,3.30655,8,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,11,0.63,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366221",2020-03-11 06:40:00,3.58512,8,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,11,0.65961,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366222",2020-03-11 06:41:00,3.30911,7,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.65331,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366223",2020-03-11 06:42:00,3.07744,6,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.6363,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366224",2020-03-11 06:43:00,2.95128,7,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.65331,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366225",2020-03-11 06:44:00,2.2818,6,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.63504,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366226",2020-03-11 06:45:00,1.82379,8,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.64134,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366227",2020-03-11 06:46:00,0.902507,9,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.6426,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366228",2020-03-11 06:47:00,0.869678,9,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.64827,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366229",2020-03-11 06:48:00,0.885586,9,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.66087,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366230",2020-03-11 06:49:00,1.07481,9,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.63,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366231",2020-03-11 06:50:00,1.07744,9,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.64764,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366232",2020-03-11 06:51:00,1.00446,9,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.65331,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366233",2020-03-11 06:52:00,0.899921,11,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.6363,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366234",2020-03-11 06:53:00,0.936735,10,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.65016,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366235",2020-03-11 06:54:00,0.733327,10,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.63882,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366236",2020-03-11 06:55:00,0.610302,11,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.6237,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366237",2020-03-11 06:56:00,0.534323,11,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.6174,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366238",2020-03-11 06:57:00,0.548594,11,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.6363,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"366239",2020-03-11 06:58:00,0.599811,11,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.63882,0,1,0,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0,0,0,0
"366240",2020-03-11 06:59:00,0.719836,12,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.65709,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366241",2020-03-11 07:00:00,0.78342,11,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.63,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366242",2020-03-11 07:01:00,0.665531,12,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.64764,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366243",2020-03-11 07:02:00,0.618091,13,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.67473,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366244",2020-03-11 07:03:00,1.52429,14,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.64764,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366245",2020-03-11 07:04:00,1.50222,14,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.63882,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366246",2020-03-11 07:05:00,1.60245,15,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.63063,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366247",2020-03-11 07:06:00,2.35987,14,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.64701,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366248",2020-03-11 07:07:00,2.97919,15,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.63315,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366249",2020-03-11 07:08:00,3.0662,15,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.62811,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366250",2020-03-11 07:09:00,2.82483,15,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.62811,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366251",2020-03-11 07:10:00,2.71283,15,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366252",2020-03-11 07:11:00,2.7109,15,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.8,0.61362,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366253",2020-03-11 07:12:00,2.75769,16,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366254",2020-03-11 07:13:00,2.95151,16,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366255",2020-03-11 07:14:00,2.5336,17,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366256",2020-03-11 07:15:00,2.2604,17,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366257",2020-03-11 07:16:00,1.20939,17,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.59535,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366258",2020-03-11 07:17:00,0.789682,19,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366259",2020-03-11 07:18:00,0.726303,19,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366260",2020-03-11 07:19:00,0.674501,20,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366261",2020-03-11 07:20:00,0.877518,22,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366262",2020-03-11 07:21:00,0.763695,24,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366263",2020-03-11 07:22:00,0.961218,23,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,10.9,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366264",2020-03-11 07:23:00,0.886604,22,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,11,0.58401,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366265",2020-03-11 07:24:00,0.689984,22,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,11,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366266",2020-03-11 07:25:00,0.484633,23,0,22,23,22,22,22,22,22,0,0,21.5,23,22,22,22,22,22,11,0.55503,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366267",2020-03-11 07:26:00,0.441075,22,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.86625,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366268",2020-03-11 07:27:00,0.447352,23,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,1,0
"366269",2020-03-11 07:28:00,0.48541,24,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.9,0.88767,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1,0
"366270",2020-03-11 07:29:00,0.843045,26,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.9,0.76167,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366271",2020-03-11 07:30:00,0.689155,28,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.9,0.5481,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366272",2020-03-11 07:31:00,0.748869,29,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.9,0.5481,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366273",2020-03-11 07:32:00,0.565857,29,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,10.9,0.54747,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366274",2020-03-11 07:33:00,1.73913,35,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.51282,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366275",2020-03-11 07:34:00,1.17463,31,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.56574,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366276",2020-03-11 07:35:00,1.53914,28,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.5607,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366277",2020-03-11 07:36:00,2.2573,29,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.5544,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366278",2020-03-11 07:37:00,2.71417,28,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.57267,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366279",2020-03-11 07:38:00,2.81383,28,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.55944,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366280",2020-03-11 07:39:00,2.99761,28,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.54747,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366281",2020-03-11 07:40:00,3.16798,30,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.53424,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366282",2020-03-11 07:41:00,3.11218,32,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.52164,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366283",2020-03-11 07:42:00,3.10534,34,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.50337,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366284",2020-03-11 07:43:00,3.00229,34,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.50337,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366285",2020-03-11 07:44:00,2.39782,37,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.47817,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366286",2020-03-11 07:45:00,1.54355,41,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.4473,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366287",2020-03-11 07:46:00,0.936851,46,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.42147,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366288",2020-03-11 07:47:00,0.76041,48,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.42714,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366289",2020-03-11 07:48:00,0.767255,46,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.4158,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366290",2020-03-11 07:49:00,0.72401,50,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.3969,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366291",2020-03-11 07:50:00,0.699036,57,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.3654,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366292",2020-03-11 07:51:00,0.779269,59,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,1.75896,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366293",2020-03-11 07:52:00,0.769228,62,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,1.74447,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366294",2020-03-11 07:53:00,0.481084,64,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.42651,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366295",2020-03-11 07:54:00,0.454034,63,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.3024,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366296",2020-03-11 07:55:00,0.329125,67,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.27594,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366297",2020-03-11 07:56:00,0,68,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.27594,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366298",2020-03-11 07:57:00,0.383982,68,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11,0.28791,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"366299",2020-03-11 07:58:00,0.621174,70,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.27657,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"366300",2020-03-11 07:59:00,0.451628,80,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.23751,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366301",2020-03-11 08:00:00,0.530359,85,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.25704,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366302",2020-03-11 08:01:00,0.491158,82,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.27594,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366303",2020-03-11 08:02:00,0.423221,82,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.25137,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366304",2020-03-11 08:03:00,1.67787,91,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.21924,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366305",2020-03-11 08:04:00,1.0039,98,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.17514,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366306",2020-03-11 08:05:00,1.36968,105,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.15624,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366307",2020-03-11 08:06:00,2.06764,106,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.1,0.14868,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366308",2020-03-11 08:07:00,2.5303,109,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.2,0.12537,1,1,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"366309",2020-03-11 08:08:00,2.53616,112,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.2,0.08757,1,0,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,1,1,0,1
"366310",2020-03-11 08:09:00,2.65064,117,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.2,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366311",2020-03-11 08:10:00,2.73186,122,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.2,0.05418,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366312",2020-03-11 08:11:00,3.01517,126,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.3,0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366313",2020-03-11 08:12:00,3.54577,133,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.3,-0.000629997,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366314",2020-03-11 08:13:00,3.23684,138,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.3,0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366315",2020-03-11 08:14:00,2.48615,137,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.3,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"366316",2020-03-11 08:15:00,1.20199,141,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.3,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"366317",2020-03-11 08:16:00,0.476162,144,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.4,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"366318",2020-03-11 08:17:00,0,144,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.4,-0.05859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"366319",2020-03-11 08:18:00,0,149,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.4,-0.0819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"366320",2020-03-11 08:19:00,0,158,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.4,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"366321",2020-03-11 08:20:00,0,162,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.4,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"366322",2020-03-11 08:21:00,0,168,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.4,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"366323",2020-03-11 08:22:00,0,174,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.4,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"366324",2020-03-11 08:23:00,0,188,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.4,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"366325",2020-03-11 08:24:00,0,199,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.5,-0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"366326",2020-03-11 08:25:00,0,205,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.5,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"366327",2020-03-11 08:26:00,0,200,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.5,-0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"366328",2020-03-11 08:27:00,0,188,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.6,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"366329",2020-03-11 08:28:00,0,181,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.6,-0.20286,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366330",2020-03-11 08:29:00,0,177,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.6,-0.20853,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366331",2020-03-11 08:30:00,0,191,0,22,23,22,22,22,22,22,6.74884615384615,0,22,23,22,22,22,22,22,11.6,-0.29106,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366332",2020-03-11 08:31:00,0,207,0,22,23,22,22,22,22,22,7.0325,0,22,23,22,22,22,22,22,11.6,-0.2394,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366333",2020-03-11 08:32:00,0,219,0,22,23,22,22,22,22,22,7.1144262295082,0,22,23,22,22,22,22,22,11.6,-0.24318,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366334",2020-03-11 08:33:00,0,210,0,22,23,22,22,22,22,22,7.12933333333333,0,22,23,22,22,22,22,22,11.6,-0.22806,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366335",2020-03-11 08:34:00,0.4409,196,0,22,23,22,22,22,22,22,7.11606557377049,0,22,23,22,22,22,22,22,11.7,-0.13419,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366336",2020-03-11 08:35:00,-0.38551,192,0,22,23,22,22,22,22,22,7.11803278688525,0,22,23,22,22,22,22,22,11.7,-0.11529,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366337",2020-03-11 08:36:00,1.21373,198,0,22,23,22,22,22,22,22,7.11633333333333,0,22,23,22,22,22,22,22,11.7,-0.17136,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366338",2020-03-11 08:37:00,1.28438,210,0,22,23,22,22,22,22,22,7.10131147540984,0,22,23,22,22,22,22,22,11.8,-0.24066,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366339",2020-03-11 08:38:00,2.30102,222,0,22,23,22,22,22,22,22,2.01116666666667,0,22,23,22,22,22,22,22,11.8,-0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"366340",2020-03-11 08:39:00,2.03197,228,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,11.9,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"366341",2020-03-11 08:40:00,0,232,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,12,-0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"366342",2020-03-11 08:41:00,0,224,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,12,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"366343",2020-03-11 08:42:00,0,209,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,12,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"366344",2020-03-11 08:43:00,0,188,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,12.1,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"366345",2020-03-11 08:44:00,0,174,0,22,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,12,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"366346",2020-03-11 08:45:00,0,159,0,16,23,22,22,22,22,22,0,0,22,23,22,22,22,22,22,12,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"366347",2020-03-11 08:46:00,0,147,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22,22,11.9,-0.08316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366348",2020-03-11 08:47:00,0,149,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22,22,11.9,-0.08316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366349",2020-03-11 08:48:00,0,144,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22,22,11.9,-0.07182,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366350",2020-03-11 08:49:00,0,142,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22,22,12,-0.063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366351",2020-03-11 08:50:00,0,154,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22,22,12,-0.07308,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366352",2020-03-11 08:51:00,0,173,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22,22,12,-0.18396,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366353",2020-03-11 08:52:00,0,201,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22,22,11.9,-0.29736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366354",2020-03-11 08:53:00,0,215,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12,-0.32886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366355",2020-03-11 08:54:00,0,209,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12,-0.26523,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366356",2020-03-11 08:55:00,0,217,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12,-0.35973,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366357",2020-03-11 08:56:00,0,214,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12,0.00441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366358",2020-03-11 08:57:00,0,193,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.1,0.17514,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366359",2020-03-11 08:58:00,0,189,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.1,0.10521,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366360",2020-03-11 08:59:00,0,196,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12,0.01134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366361",2020-03-11 09:00:00,0,144,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.1,0.25137,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366362",2020-03-11 09:01:00,0,96,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12,0.25074,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366363",2020-03-11 09:02:00,0,101,0,28,23,23,22,28,16,16,0,0,22,23.5,22,22,22,22.5,22,12.2,0.20727,1,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"366364",2020-03-11 09:03:00,0,124,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,22,22.5,22,12,0.08001,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366365",2020-03-11 09:04:00,0,160,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,22,22.5,22,12,-0.10206,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366366",2020-03-11 09:05:00,0,191,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,22,22.5,22,12.2,-0.22743,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366367",2020-03-11 09:06:00,0,189,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,22,22.5,22,12.2,-0.20853,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366368",2020-03-11 09:07:00,0,189,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,22,22.5,22,12,-0.19782,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366369",2020-03-11 09:08:00,0,194,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,22,22.5,22,12,-0.24066,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366370",2020-03-11 09:09:00,-0.785936,214,0,28,23,23,22,28,16,16,0,0,22,23.5,22,22,22,22.5,22,12,-0.34398,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366371",2020-03-11 09:10:00,0,244,0,28,23,23,22,28,16,16,0,0,22,23.5,22,22,22,22.5,22,12.1,-0.4725,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366372",2020-03-11 09:11:00,2.74651,241,0,28,23,23,22,28,16,16,0,0,22,23.5,22,22,22,22.5,22,12.1,-0.44856,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366373",2020-03-11 09:12:00,3.53227,244,0,16,23,23,22,28,16,16,0,0,22,23.5,22,22,22,22.5,22,12.3,-0.49266,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"366374",2020-03-11 09:13:00,4.57864,235,0,16,23,23,22,28,16,16,0,0,22,23.5,22,22,22,22.5,22,12.4,-0.42273,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366375",2020-03-11 09:14:00,5.06311,217,0,16,23,23,22,28,16,16,0,0,22,23.5,22,22,22,22.5,22,12.4,-0.34209,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"366376",2020-03-11 09:15:00,5.35531,218,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.4,-0.28413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366377",2020-03-11 09:16:00,5.6137,233,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.4,-0.47439,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366378",2020-03-11 09:17:00,0,257,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.4,-0.59913,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366379",2020-03-11 09:18:00,0,274,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.6,-0.63693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366380",2020-03-11 09:19:00,0.133698,279,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.5,-0.61236,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366381",2020-03-11 09:20:00,0,369,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.4,-0.54306,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366382",2020-03-11 09:21:00,0,276,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.5,-0.31626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366383",2020-03-11 09:22:00,0,273,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.5,-0.32886,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366384",2020-03-11 09:23:00,0,276,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.6,-0.3717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366385",2020-03-11 09:24:00,0,268,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.8,-0.46053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366386",2020-03-11 09:25:00,0,275,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.7,-0.7182,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366387",2020-03-11 09:26:00,0,311,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,12.7,-0.49266,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366388",2020-03-11 09:27:00,0,539,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,13.2,-0.54243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366389",2020-03-11 09:28:00,0,371,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,13,-0.80073,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366390",2020-03-11 09:29:00,0,789,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,13.2,-0.54999,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366391",2020-03-11 09:30:00,0,347,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,13,-1.197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366392",2020-03-11 09:31:00,0,446,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,13.2,-1.86102,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366393",2020-03-11 09:32:00,0,738,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,13.7,-1.6695,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366394",2020-03-11 09:33:00,0,337,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,13.8,-0.76986,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366395",2020-03-11 09:34:00,0,353,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,13.6,-0.99603,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366396",2020-03-11 09:35:00,0,444,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,13.7,-0.87003,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366397",2020-03-11 09:36:00,0,566,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,13.4,-1.29213,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366398",2020-03-11 09:37:00,0,329,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,13.6,-0.66843,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366399",2020-03-11 09:38:00,0,305,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,13.4,-0.65646,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366400",2020-03-11 09:39:00,0.906737,352,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,13.2,-0.79443,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366401",2020-03-11 09:40:00,0,858,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,13.6,-2.45196,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366402",2020-03-11 09:41:00,0.868003,871,0,16,23,23,22,16,16,16,0,0,22,23.5,22,22,22,22.5,22,14.4,-2.51433,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366403",2020-03-11 09:42:00,2.7536,418,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,22,22.5,22,14.2,-2.14263,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366404",2020-03-11 09:43:00,3.71168,757,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,22,22.5,22,14.1,-2.35179,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366405",2020-03-11 09:44:00,2.98831,642,0,28,23,23,22,28,16,28,0,0,22,23.5,22,22,22,22.5,22,14.5,-1.7514,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366406",2020-03-11 09:45:00,1.70782,864,0,28,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.4,-2.32344,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366407",2020-03-11 09:46:00,1.83493,874,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.5,-1.68462,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366408",2020-03-11 09:47:00,3.18349,867,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.5,-2.25414,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366409",2020-03-11 09:48:00,4.10205,765,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.5,-2.84886,1,0,0,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366410",2020-03-11 09:49:00,4.01085,901,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.3,-3.01077,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366411",2020-03-11 09:50:00,4.26536,904,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.4,-3.02589,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366412",2020-03-11 09:51:00,5.20032,908,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.6,-2.96919,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"366413",2020-03-11 09:52:00,5.47882,927,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.5,-2.95659,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366414",2020-03-11 09:53:00,4.44411,899,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.5,-2.68506,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366415",2020-03-11 09:54:00,3.80224,889,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.5,-2.68128,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366416",2020-03-11 09:55:00,3.92667,887,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,15.1,-2.67687,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366417",2020-03-11 09:56:00,3.38571,884,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,15.5,-2.74806,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366418",2020-03-11 09:57:00,3.12542,874,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.7,-2.70774,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366419",2020-03-11 09:58:00,2.55929,291,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.5,-1.86102,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366420",2020-03-11 09:59:00,1.99463,845,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.8,-2.20878,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366421",2020-03-11 10:00:00,1.78347,835,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.7,-1.88559,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366422",2020-03-11 10:01:00,2.11143,447,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,14.6,-1.32552,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366423",2020-03-11 10:02:00,2.17246,844,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,15.5,-2.19492,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366424",2020-03-11 10:03:00,2.25853,844,0,16,23,23,22,28,16,28,0,0,22,23.5,22,22,22,22.5,22,15.5,-2.16405,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"366425",2020-03-11 10:04:00,2.24907,848,0,16,23,23,22,28,16,28,0,0,22,23.5,22,22,22,22.5,22,15.4,-2.96226,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"366426",2020-03-11 10:05:00,2.00618,871,0,16,23,23,22,28,16,28,0,0,22,23.5,22,22,22,22.5,22,15.1,-3.03156,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"366427",2020-03-11 10:06:00,1.77423,870,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22,15,-3.15,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"366428",2020-03-11 10:07:00,2.19544,903,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,15.1,-2.47716,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"366429",2020-03-11 10:08:00,1.75825,839,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,14.6,-2.42613,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"366430",2020-03-11 10:09:00,1.80737,889,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,15,-2.59119,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"366431",2020-03-11 10:10:00,2.01356,877,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,14.7,-1.87299,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"366432",2020-03-11 10:11:00,2.08558,799,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,14.8,-1.13526,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"366433",2020-03-11 10:12:00,2.0588,417,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,14.8,-1.50759,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"366434",2020-03-11 10:13:00,1.9521,660,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,14.9,-2.23083,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366435",2020-03-11 10:14:00,1.73048,952,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,14.9,-2.8035,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366436",2020-03-11 10:15:00,1.56626,581,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,14.6,-1.70856,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366437",2020-03-11 10:16:00,1.48806,978,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,14.8,-2.9484,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366438",2020-03-11 10:17:00,1.389,978,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,15.5,-2.9925,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366439",2020-03-11 10:18:00,1.52259,557,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,15.4,-1.21086,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366440",2020-03-11 10:19:00,1.76485,977,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,15.4,-3.0996,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366441",2020-03-11 10:20:00,1.29463,747,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,15.6,-3.19095,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366442",2020-03-11 10:21:00,1.1354,352,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,15.1,-2.43369,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366443",2020-03-11 10:22:00,1.42034,360,0,16,23,23,22,16,16,28,0,0,22,23.5,22,22,22,22.5,22.5,14.7,-1.03635,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366444",2020-03-11 10:23:00,1.55852,1065,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22,22,22.5,22.5,14.5,-3.13803,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366445",2020-03-11 10:24:00,1.655,441,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22,22,22.5,22.5,14.5,-3.52422,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366446",2020-03-11 10:25:00,1.48772,1066,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22,22,22.5,22.5,15.3,-3.56643,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366447",2020-03-11 10:26:00,1.524,1053,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22,22,22.5,22.5,16,-2.6523,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366448",2020-03-11 10:27:00,1.48999,943,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22,22,22.5,22.5,15.5,-1.96308,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366449",2020-03-11 10:28:00,1.49906,1165,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22,22,22.5,22.5,15.5,-3.0807,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366450",2020-03-11 10:29:00,1.49059,506,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,22.5,22.5,14.7,-1.89945,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366451",2020-03-11 10:30:00,1.50959,449,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,22.5,22.5,14.5,-1.59264,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366452",2020-03-11 10:31:00,1.51786,587,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,14.7,-1.68714,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366453",2020-03-11 10:32:00,1.50131,456,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,15,-1.32489,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366454",2020-03-11 10:33:00,1.50172,406,0,22,23,22,22,22,22,22,0,0,22,23.5,22.5,22.5,22,23,22.5,15.5,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366455",2020-03-11 10:34:00,1.0569,386,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,14.9,-1.34379,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366456",2020-03-11 10:35:00,0.112908,355,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,14.5,-1.17306,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366457",2020-03-11 10:36:00,0,315,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,14.3,-1.05399,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366458",2020-03-11 10:37:00,0,317,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,14.2,-1.02816,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366459",2020-03-11 10:38:00,0,294,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.8,-0.92673,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366460",2020-03-11 10:39:00,0,292,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.9,-0.97083,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366461",2020-03-11 10:40:00,0.194415,342,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.8,-1.21275,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366462",2020-03-11 10:41:00,0,387,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.9,-1.37403,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366463",2020-03-11 10:42:00,0.374271,369,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.7,-1.28016,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366464",2020-03-11 10:43:00,0.438858,372,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.7,-1.32363,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366465",2020-03-11 10:44:00,0.767932,393,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.9,-1.39356,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366466",2020-03-11 10:45:00,1.24341,394,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.7,-1.39356,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366467",2020-03-11 10:46:00,1.95505,425,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.9,-1.52019,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366468",2020-03-11 10:47:00,2.42434,349,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,14,-0.85176,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366469",2020-03-11 10:48:00,2.61663,342,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.8,-0.8253,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366470",2020-03-11 10:49:00,1.85004,348,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.9,-0.82656,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366471",2020-03-11 10:50:00,1.53638,340,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.9,-0.89019,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366472",2020-03-11 10:51:00,1.44999,321,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,22,23,22.5,14.3,-1.02816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366473",2020-03-11 10:52:00,0.892582,305,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,22,23,22.5,14.1,-1.04265,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366474",2020-03-11 10:53:00,0,318,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,22,23,22.5,14,-1.13148,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366475",2020-03-11 10:54:00,0,338,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,22,23,22.5,13.7,-1.21401,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366476",2020-03-11 10:55:00,0,337,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,22,23,22.5,13.8,-1.19826,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366477",2020-03-11 10:56:00,0,337,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,22,23,22.5,14.2,-1.1907,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366478",2020-03-11 10:57:00,0,348,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,22,23,22.5,14.2,-1.15479,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366479",2020-03-11 10:58:00,0,335,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,22,23,22.5,14.1,-1.17873,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366480",2020-03-11 10:59:00,0,345,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,22,23,22.5,14.1,-1.22409,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366481",2020-03-11 11:00:00,0,337,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,22,23,22.5,14.4,-1.197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366482",2020-03-11 11:01:00,0,351,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,22,23,22.5,14,-1.32993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366483",2020-03-11 11:02:00,0,353,0,16,23,23,22,16,16,16,0,0,22,23.5,22.5,22.5,22,23,22.5,14,-1.33056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366484",2020-03-11 11:03:00,0,375,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.9,-1.41876,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366485",2020-03-11 11:04:00,0,397,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.9,-1.50129,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366486",2020-03-11 11:05:00,0,398,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,14.2,-1.47546,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366487",2020-03-11 11:06:00,0,389,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,14.2,-1.386,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366488",2020-03-11 11:07:00,0,381,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.9,-1.40175,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366489",2020-03-11 11:08:00,0,386,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.9,-1.43703,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366490",2020-03-11 11:09:00,0.381398,398,0,16,23,23,22,16,16,28,0,0,22,23.5,22.5,22.5,22,23,22.5,13.9,-1.46223,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366491",2020-03-11 11:10:00,0,395,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,22,23,22.5,14.2,-1.4742,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366492",2020-03-11 11:11:00,0.523339,407,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,22,23,22.5,14.1,-1.52523,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366493",2020-03-11 11:12:00,1.25915,444,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,22,23,22.5,14.4,-1.62036,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366494",2020-03-11 11:13:00,1.70756,444,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,22,23,22.5,14.4,-1.66572,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366495",2020-03-11 11:14:00,2.22579,438,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,22,23,23,14.1,-1.6506,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366496",2020-03-11 11:15:00,2.67004,427,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,22,23,23,14,-1.2852,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366497",2020-03-11 11:16:00,2.4718,438,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,13.7,-1.26756,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366498",2020-03-11 11:17:00,1.21831,445,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,13.8,-1.35954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366499",2020-03-11 11:18:00,0,450,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,13.9,-1.3419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366500",2020-03-11 11:19:00,0,458,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,13.9,-1.56177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366501",2020-03-11 11:20:00,0,406,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,13.9,-2.07459,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366502",2020-03-11 11:21:00,0,407,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,14.1,-1.5183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366503",2020-03-11 11:22:00,0,403,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,14.2,-1.46979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366504",2020-03-11 11:23:00,0,410,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,14.1,-1.63359,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366505",2020-03-11 11:24:00,0.039943,431,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,13.9,-1.512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366506",2020-03-11 11:25:00,0,403,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,14.1,-1.5183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366507",2020-03-11 11:26:00,0,414,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,14.3,-1.49373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366508",2020-03-11 11:27:00,0,395,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,14.1,-1.45656,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366509",2020-03-11 11:28:00,0,434,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,14.4,-1.62288,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366510",2020-03-11 11:29:00,0,420,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,14.4,-1.59768,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366511",2020-03-11 11:30:00,0,471,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,14.5,-1.71549,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366512",2020-03-11 11:31:00,0,467,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,14.8,-2.21319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366513",2020-03-11 11:32:00,0,502,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,14.9,-2.2995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366514",2020-03-11 11:33:00,0,447,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,22,23,23,15,-1.56303,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366515",2020-03-11 11:34:00,0,465,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,22,23,23,14.7,-1.70856,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366516",2020-03-11 11:35:00,0,498,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,22,23,23,14.6,-1.80306,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366517",2020-03-11 11:36:00,0,447,0,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,22,23,23,14.3,-1.70793,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366518",2020-03-11 11:37:00,0,462,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22,23,23,14.2,-1.61784,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366519",2020-03-11 11:38:00,0,482,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.1,-1.7262,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366520",2020-03-11 11:39:00,-0.408536,541,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.2,-1.9845,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366521",2020-03-11 11:40:00,0.419109,564,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.3,-1.70793,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
