"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"366522",2020-03-11 11:41:00,0.462993,521,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.4,-1.39419,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366523",2020-03-11 11:42:00,1.6193,729,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.3,-1.86606,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366524",2020-03-11 11:43:00,1.83994,449,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.2,-1.31166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366525",2020-03-11 11:44:00,1.17806,464,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.2,-1.7766,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366526",2020-03-11 11:45:00,0,477,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.4,-1.7514,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366527",2020-03-11 11:46:00,0,658,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.4,-1.79865,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366528",2020-03-11 11:47:00,0,490,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.7,-1.79046,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366529",2020-03-11 11:48:00,0,446,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.6,-1.52019,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366530",2020-03-11 11:49:00,0,404,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.9,-1.36773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366531",2020-03-11 11:50:00,0,390,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.9,-1.27134,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366532",2020-03-11 11:51:00,0,339,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.7,-1.03383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366533",2020-03-11 11:52:00,0,333,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,15,-1.0584,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366534",2020-03-11 11:53:00,0,321,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.6,-1.00359,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366535",2020-03-11 11:54:00,0,340,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.4,-1.1151,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366536",2020-03-11 11:55:00,0,334,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.7,-0.99666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366537",2020-03-11 11:56:00,0,279,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.8,-0.76356,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366538",2020-03-11 11:57:00,0,264,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.9,-0.72513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366539",2020-03-11 11:58:00,0,271,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.6,-0.78939,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366540",2020-03-11 11:59:00,0,237,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.3,-0.60417,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366541",2020-03-11 12:00:00,0,208,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.3,-0.52227,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366542",2020-03-11 12:01:00,0,217,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.3,-0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366543",2020-03-11 12:02:00,0,204,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366544",2020-03-11 12:03:00,0,177,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.1,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366545",2020-03-11 12:04:00,0,174,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.9,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366546",2020-03-11 12:05:00,0,192,0.024,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14,-0.39879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366547",2020-03-11 12:06:00,0,212,0.034,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.1,-0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366548",2020-03-11 12:07:00,0,222,0.025,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.9,-0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366549",2020-03-11 12:08:00,0,198,0.023,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366550",2020-03-11 12:09:00,0,195,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14,-0.21042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366551",2020-03-11 12:10:00,0,189,1.997,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.1,1.65564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366552",2020-03-11 12:11:00,0,173,1.995,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.1,1.73187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366553",2020-03-11 12:12:00,0,160,1.967,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.3,1.76904,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366554",2020-03-11 12:13:00,0,154,1.979,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14,1.81944,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366555",2020-03-11 12:14:00,0,154,1.98,16,23,23,22,16,16,28,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.1,1.7955,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366556",2020-03-11 12:15:00,0,147,1.993,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.1,1.88874,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366557",2020-03-11 12:16:00,0,136,1.987,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.2,1.92654,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366558",2020-03-11 12:17:00,0,131,2.002,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.1,1.90827,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366559",2020-03-11 12:18:00,0,139,2.014,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14.2,1.9215,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366560",2020-03-11 12:19:00,0.460925,132,1.991,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14,1.97442,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366561",2020-03-11 12:20:00,0.475094,122,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.9,-0.00756,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366562",2020-03-11 12:21:00,1.08072,130,2.018,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.9,2.40597,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"366563",2020-03-11 12:22:00,3.79118,137,2.016,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.7,2.4129,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366564",2020-03-11 12:23:00,2.6116,136,2.009,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.8,2.42802,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366565",2020-03-11 12:24:00,3.32166,133,2.028,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.7,2.5074,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366566",2020-03-11 12:25:00,3.38271,138,2.026,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.8,2.45574,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366567",2020-03-11 12:26:00,3.10265,150,2.005,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.7,2.36439,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366568",2020-03-11 12:27:00,2.44214,169,0.015,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.7,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366569",2020-03-11 12:28:00,2.20083,187,0.027,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.7,0.1764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366570",2020-03-11 12:29:00,1.61236,218,0.046,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.8,0.00881998,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366571",2020-03-11 12:30:00,1.63015,235,0.053,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.9,-0.02961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366572",2020-03-11 12:31:00,1.82829,233,0.032,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.9,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366573",2020-03-11 12:32:00,1.62102,235,0.047,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.9,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366574",2020-03-11 12:33:00,1.45478,231,0.043,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.8,-0.00252001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366575",2020-03-11 12:34:00,1.76354,217,0.043,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.8,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366576",2020-03-11 12:35:00,2.16516,202,0.034,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366577",2020-03-11 12:36:00,2.37146,202,0.024,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.6,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366578",2020-03-11 12:37:00,2.48087,221,0.04,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.8,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366579",2020-03-11 12:38:00,2.34018,249,0.055,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.9,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366580",2020-03-11 12:39:00,2.48833,278,0.074,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.9,-0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366581",2020-03-11 12:40:00,2.62428,289,0.077,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.9,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366582",2020-03-11 12:41:00,2.21207,304,0.046,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,14,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366583",2020-03-11 12:42:00,2.08247,300,0.065,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,22.5,22.5,23,23,13.9,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366584",2020-03-11 12:43:00,1.99167,303,0.067,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22.5,23,23,13.8,-0.36603,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366585",2020-03-11 12:44:00,1.79262,310,0,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22.5,23,23,13.9,-0.44226,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366586",2020-03-11 12:45:00,1.86891,319,0.083,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22.5,23,23,13.8,-0.43029,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366587",2020-03-11 12:46:00,2.08067,318,0.045,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22.5,23,23,13.9,-0.42336,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366588",2020-03-11 12:47:00,2.21555,305,0.068,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22.5,23,23,14,-0.32319,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366589",2020-03-11 12:48:00,2.05443,305,0.071,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22.5,23,23,14,-0.39816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366590",2020-03-11 12:49:00,2.33966,327,0.086,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22.5,23,23,14.1,-0.45423,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366591",2020-03-11 12:50:00,1.99813,348,0.092,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22.5,23,23,14.2,-0.61236,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366592",2020-03-11 12:51:00,1.97621,381,0.061,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22.5,23,23,14.1,-0.72576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366593",2020-03-11 12:52:00,1.99565,380,0.078,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22.5,23,23,14.4,-0.72891,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366594",2020-03-11 12:53:00,2.21071,405,0.08,16,23,23,22,16,16,16,0,0,22.5,23.5,22.5,23,22.5,23,23,14.3,-0.82593,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366595",2020-03-11 12:54:00,2.00422,375,0.094,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23,14.3,-0.58716,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366596",2020-03-11 12:55:00,2.3667,342,0.088,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23,14.5,-0.49896,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366597",2020-03-11 12:56:00,2.60418,348,0.087,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23,14.7,-0.53613,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366598",2020-03-11 12:57:00,1.79343,352,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,14.4,-0.6174,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366599",2020-03-11 12:58:00,2.81943,401,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,14.5,-0.78813,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366600",2020-03-11 12:59:00,2.2794,430,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,14.7,-0.99036,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366601",2020-03-11 13:00:00,2.2239,455,0.097,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,14.6,-0.99099,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366602",2020-03-11 13:01:00,2.17728,466,0.056,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,14.3,-1.04643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366603",2020-03-11 13:02:00,2.00356,562,0.09,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,14.4,-1.98009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366604",2020-03-11 13:03:00,2.02094,559,0.101,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,14.8,-2.09034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366605",2020-03-11 13:04:00,1.99484,857,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,14.9,-1.36269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366606",2020-03-11 13:05:00,1.80869,446,2.038,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,14.9,1.37907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366607",2020-03-11 13:06:00,0,517,0.097,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,14.9,-1.95489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366608",2020-03-11 13:07:00,0,472,0.055,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.3,-1.70163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366609",2020-03-11 13:08:00,0,725,0.088,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.4,-3.2004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366610",2020-03-11 13:09:00,0,1246,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.3,-4.28967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366611",2020-03-11 13:10:00,0,524,2.032,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.5,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366612",2020-03-11 13:11:00,0,449,2.025,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.8,0.33075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366613",2020-03-11 13:12:00,0,627,1.994,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.7,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366614",2020-03-11 13:13:00,0,497,2.009,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.4,-0.15309,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366615",2020-03-11 13:14:00,0,473,2.006,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,16.3,0.26901,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366616",2020-03-11 13:15:00,0,442,2.017,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.9,0.5103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366617",2020-03-11 13:16:00,0,443,0.1,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,16.6,-1.54791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366618",2020-03-11 13:17:00,0,442,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,16.5,-1.61406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366619",2020-03-11 13:18:00,0,471,0.043,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.4,-1.90953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366620",2020-03-11 13:19:00,0,1221,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.3,-1.91646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366621",2020-03-11 13:20:00,0,428,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.5,-1.9404,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366622",2020-03-11 13:21:00,0,517,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.5,-1.91079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366623",2020-03-11 13:22:00,0,497,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16,-1.86669,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366624",2020-03-11 13:23:00,0,481,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.5,-1.56429,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366625",2020-03-11 13:24:00,0,401,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.4,-1.41876,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366626",2020-03-11 13:25:00,0,400,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.5,-1.37466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366627",2020-03-11 13:26:00,0,378,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.6,-1.16046,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366628",2020-03-11 13:27:00,0,354,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.5,-0.8505,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366629",2020-03-11 13:28:00,0,356,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.7,-0.82026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366630",2020-03-11 13:29:00,0,364,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.5,-0.96768,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366631",2020-03-11 13:30:00,0,408,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.5,-1.27638,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366632",2020-03-11 13:31:00,0,414,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.8,-1.49436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366633",2020-03-11 13:32:00,0,437,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-1.60146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366634",2020-03-11 13:33:00,0,417,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-1.51956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366635",2020-03-11 13:34:00,0,411,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.8,-1.512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366636",2020-03-11 13:35:00,0,402,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.5,-1.47483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366637",2020-03-11 13:36:00,0,411,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.52019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366638",2020-03-11 13:37:00,0,417,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16,-1.575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366639",2020-03-11 13:38:00,0,414,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.52586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366640",2020-03-11 13:39:00,0,427,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.2,-1.5876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366641",2020-03-11 13:40:00,0,427,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.5,-1.54539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366642",2020-03-11 13:41:00,0,413,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.7,-1.5372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366643",2020-03-11 13:42:00,0,414,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.8,-1.49625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366644",2020-03-11 13:43:00,0,412,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-1.47483,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366645",2020-03-11 13:44:00,0,396,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.8,-1.41876,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366646",2020-03-11 13:45:00,0,380,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.7,-1.28079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366647",2020-03-11 13:46:00,0,364,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-1.28583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366648",2020-03-11 13:47:00,0,366,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-1.15983,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366649",2020-03-11 13:48:00,0,344,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.01808,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366650",2020-03-11 13:49:00,0,335,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-1.03509,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366651",2020-03-11 13:50:00,0,349,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.8,-1.06596,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366652",2020-03-11 13:51:00,0,357,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.07856,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366653",2020-03-11 13:52:00,0,354,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.3,-1.02753,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366654",2020-03-11 13:53:00,0,354,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-0.70623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366655",2020-03-11 13:54:00,0,349,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.8,-0.69237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366656",2020-03-11 13:55:00,0,345,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.7,-0.73143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366657",2020-03-11 13:56:00,0,352,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.3,-0.87507,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366658",2020-03-11 13:57:00,0,349,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.4,-1.05903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366659",2020-03-11 13:58:00,0,346,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.4,-1.06533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366660",2020-03-11 13:59:00,0,353,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.7,-1.08423,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366661",2020-03-11 14:00:00,0,365,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.16613,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366662",2020-03-11 14:01:00,0,373,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.3,-1.18629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366663",2020-03-11 14:02:00,0,373,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366664",2020-03-11 14:03:00,0,375,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.7,-1.22346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366665",2020-03-11 14:04:00,0,391,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16,-1.3041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366666",2020-03-11 14:05:00,0,418,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16,-1.42695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366667",2020-03-11 14:06:00,0,436,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.50003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366668",2020-03-11 14:07:00,0,446,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.2,-1.56177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366669",2020-03-11 14:08:00,0,457,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.67769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366670",2020-03-11 14:09:00,0,452,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16,-1.55736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366671",2020-03-11 14:10:00,0,421,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16,-1.50633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366672",2020-03-11 14:11:00,0,414,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.8,-1.46979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366673",2020-03-11 14:12:00,0,390,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-1.31859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366674",2020-03-11 14:13:00,0,347,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16,-1.11573,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366675",2020-03-11 14:14:00,0,327,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.8,-1.07919,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366676",2020-03-11 14:15:00,0,314,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-1.03383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366677",2020-03-11 14:16:00,0,313,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.02123,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366678",2020-03-11 14:17:00,0,315,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-1.3482,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366679",2020-03-11 14:18:00,0,321,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16,-0.73143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366680",2020-03-11 14:19:00,0,350,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16,-0.70056,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366681",2020-03-11 14:20:00,0,320,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-0.68733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366682",2020-03-11 14:21:00,0,328,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-0.8631,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366683",2020-03-11 14:22:00,0,364,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-1.11825,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366684",2020-03-11 14:23:00,0,386,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.8,-1.29843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366685",2020-03-11 14:24:00,0,451,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,15.9,-2.07081,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366686",2020-03-11 14:25:00,0,536,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.6695,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366687",2020-03-11 14:26:00,0,425,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.3986,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366688",2020-03-11 14:27:00,0,642,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-4.3029,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366689",2020-03-11 14:28:00,0,344,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-0.98973,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366690",2020-03-11 14:29:00,0,275,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-0.83979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366691",2020-03-11 14:30:00,0,279,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16,-0.87003,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366692",2020-03-11 14:31:00,0,337,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.26189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366693",2020-03-11 14:32:00,0,505,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16,-3.97467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366694",2020-03-11 14:33:00,0,338,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.09809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366695",2020-03-11 14:34:00,0,422,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.30473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366696",2020-03-11 14:35:00,0,348,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.4,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366697",2020-03-11 14:36:00,0,1069,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.4,-4.24179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366698",2020-03-11 14:37:00,0,1038,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.7,-4.20903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366699",2020-03-11 14:38:00,0,1011,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,17,-4.03326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366700",2020-03-11 14:39:00,0,996,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.7,-3.9123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366701",2020-03-11 14:40:00,0,619,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.8,-1.65249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366702",2020-03-11 14:41:00,0,735,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.4,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366703",2020-03-11 14:42:00,0,611,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.7,-1.5372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366704",2020-03-11 14:43:00,0,351,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.5,-0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366705",2020-03-11 14:44:00,0,335,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.3,-0.72702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366706",2020-03-11 14:45:00,0,317,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.5,-0.72639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366707",2020-03-11 14:46:00,0,296,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.4,-0.93555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366708",2020-03-11 14:47:00,0,400,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.6,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366709",2020-03-11 14:48:00,0,467,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.6,-1.4616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366710",2020-03-11 14:49:00,0,368,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,17.2,-1.62603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366711",2020-03-11 14:50:00,0,478,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.6,-2.22516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366712",2020-03-11 14:51:00,0,625,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.3,-1.64808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366713",2020-03-11 14:52:00,0,688,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.1,-1.638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366714",2020-03-11 14:53:00,0,281,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.4,-1.33749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366715",2020-03-11 14:54:00,0,371,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.5,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366716",2020-03-11 14:55:00,0,375,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.5,-1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366717",2020-03-11 14:56:00,0,487,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.2,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366718",2020-03-11 14:57:00,0,374,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.4,-1.25433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366719",2020-03-11 14:58:00,0,367,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.2,-1.24173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366720",2020-03-11 14:59:00,0,381,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.3,-1.39986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366721",2020-03-11 15:00:00,0,523,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,16.5,-2.41416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366722",2020-03-11 15:01:00,0,578,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,23.5,17.2,-2.30328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366723",2020-03-11 15:02:00,0,414,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23.5,24,16.9,-1.35639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366724",2020-03-11 15:03:00,0,320,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,24,16.9,-1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366725",2020-03-11 15:04:00,0,295,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,24,17,-0.95193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366726",2020-03-11 15:05:00,0,293,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,24,16.5,-0.92673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366727",2020-03-11 15:06:00,0,290,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,24,16.7,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366728",2020-03-11 15:07:00,0,294,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,24,16.7,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366729",2020-03-11 15:08:00,0,311,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,24,16.7,-0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366730",2020-03-11 15:09:00,0,342,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,24,17.2,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366731",2020-03-11 15:10:00,0,361,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,24,17.2,-1.28016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366732",2020-03-11 15:11:00,0,388,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,24,17.1,-1.44963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366733",2020-03-11 15:12:00,0,467,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,24,17,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366734",2020-03-11 15:13:00,0,522,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,24,17,-1.79676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366735",2020-03-11 15:14:00,0,539,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,24,17,-2.46015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366736",2020-03-11 15:15:00,0,823,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,17,-4.05594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366737",2020-03-11 15:16:00,0,956,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,17.1,-3.66093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366738",2020-03-11 15:17:00,0,899,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,17.4,-3.42846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366739",2020-03-11 15:18:00,0,867,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,18,-3.27033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366740",2020-03-11 15:19:00,0,832,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,17.9,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366741",2020-03-11 15:20:00,0,812,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,17.4,-1.66257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366742",2020-03-11 15:21:00,0,168,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,17.4,-0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366743",2020-03-11 15:22:00,0,713,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,17.1,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366744",2020-03-11 15:23:00,0,181,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,17.4,-0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366745",2020-03-11 15:24:00,0,764,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,17.1,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366746",2020-03-11 15:25:00,0,752,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23.5,24,17.3,-2.4192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366747",2020-03-11 15:26:00,0,687,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.3,-0.92799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366748",2020-03-11 15:27:00,0,326,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.1,-0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366749",2020-03-11 15:28:00,0,736,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17,-2.82555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366750",2020-03-11 15:29:00,0,706,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.3,-0.94878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366751",2020-03-11 15:30:00,0,759,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.2,-2.394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366752",2020-03-11 15:31:00,0,719,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.7,-2.35053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366753",2020-03-11 15:32:00,0,733,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,18.3,-2.43873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366754",2020-03-11 15:33:00,0,728,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,18.3,-2.65293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366755",2020-03-11 15:34:00,0,716,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.7,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366756",2020-03-11 15:35:00,0,706,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.2,-2.54016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366757",2020-03-11 15:36:00,0,379,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17,-1.65942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366758",2020-03-11 15:37:00,0,656,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17,-2.57796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366759",2020-03-11 15:38:00,0,378,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366760",2020-03-11 15:39:00,0,548,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.2,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366761",2020-03-11 15:40:00,0,392,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.4,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366762",2020-03-11 15:41:00,0,657,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.5,-2.2932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366763",2020-03-11 15:42:00,0,706,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.9,-2.56221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366764",2020-03-11 15:43:00,0,283,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,18,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366765",2020-03-11 15:44:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.4,-0.40698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366766",2020-03-11 15:45:00,0,205,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.2,-1.29024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366767",2020-03-11 15:46:00,0,323,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.5,-1.26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366768",2020-03-11 15:47:00,0,712,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.6,-2.22264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366769",2020-03-11 15:48:00,0,518,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.7,-0.80388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366770",2020-03-11 15:49:00,0,448,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.9,-1.40049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366771",2020-03-11 15:50:00,0,441,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.6,-1.21842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366772",2020-03-11 15:51:00,0,339,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17,-1.08171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366773",2020-03-11 15:52:00,0,330,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.7,-1.02186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366774",2020-03-11 15:53:00,0,298,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.8,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366775",2020-03-11 15:54:00,0,279,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.7,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366776",2020-03-11 15:55:00,0,274,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.6,-0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366777",2020-03-11 15:56:00,0,262,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.9,-0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366778",2020-03-11 15:57:00,0,252,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.8,-0.70749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366779",2020-03-11 15:58:00,0,258,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.9,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366780",2020-03-11 15:59:00,0,270,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.2,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366781",2020-03-11 16:00:00,0,272,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.9,-0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366782",2020-03-11 16:01:00,0,296,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.9,-1.57248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366783",2020-03-11 16:02:00,0,316,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366784",2020-03-11 16:03:00,0,260,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.9,-0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366785",2020-03-11 16:04:00,0,271,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.7,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366786",2020-03-11 16:05:00,0,273,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.9,-0.60606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366787",2020-03-11 16:06:00,0,266,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.7,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366788",2020-03-11 16:07:00,0,258,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.7,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366789",2020-03-11 16:08:00,0,252,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.8,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366790",2020-03-11 16:09:00,0,250,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366791",2020-03-11 16:10:00,0,250,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.2,-0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366792",2020-03-11 16:11:00,0,255,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17.2,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366793",2020-03-11 16:12:00,0,257,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17,-0.55881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366794",2020-03-11 16:13:00,0,261,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.9,-0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366795",2020-03-11 16:14:00,0,253,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17,-0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366796",2020-03-11 16:15:00,0,248,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.8,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366797",2020-03-11 16:16:00,0,256,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.5,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366798",2020-03-11 16:17:00,0,265,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.6,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366799",2020-03-11 16:18:00,0,262,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.8,-0.16002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366800",2020-03-11 16:19:00,0,268,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.6,-0.20412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366801",2020-03-11 16:20:00,0,270,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,17,-0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366802",2020-03-11 16:21:00,0,254,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.8,-0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366803",2020-03-11 16:22:00,0,318,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.9,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366804",2020-03-11 16:23:00,0,221,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,23.5,24,16.9,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366805",2020-03-11 16:24:00,0,218,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.5,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366806",2020-03-11 16:25:00,0,218,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.7,-0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366807",2020-03-11 16:26:00,0,214,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.8,-0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366808",2020-03-11 16:27:00,0,207,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366809",2020-03-11 16:28:00,0,188,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.5,-0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366810",2020-03-11 16:29:00,0,176,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.3,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366811",2020-03-11 16:30:00,0,168,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.2,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366812",2020-03-11 16:31:00,0,163,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366813",2020-03-11 16:32:00,0,159,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.5,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366814",2020-03-11 16:33:00,0,153,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.5,-0.08505,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366815",2020-03-11 16:34:00,0,142,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.3,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366816",2020-03-11 16:35:00,0,142,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,-0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366817",2020-03-11 16:36:00,0,139,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,-0.03528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366818",2020-03-11 16:37:00,0,135,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366819",2020-03-11 16:38:00,0,128,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366820",2020-03-11 16:39:00,0,120,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.05355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366821",2020-03-11 16:40:00,0,119,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.3,0.26712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366822",2020-03-11 16:41:00,0,119,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.2,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366823",2020-03-11 16:42:00,0,127,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366824",2020-03-11 16:43:00,0,129,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.2,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366825",2020-03-11 16:44:00,0,131,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366826",2020-03-11 16:45:00,0,132,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.1,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366827",2020-03-11 16:46:00,0,135,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.1,0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366828",2020-03-11 16:47:00,0,136,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.1,0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366829",2020-03-11 16:48:00,0,139,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.1,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366830",2020-03-11 16:49:00,0,137,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.2,0.10521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366831",2020-03-11 16:50:00,0,128,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.2,0.13671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366832",2020-03-11 16:51:00,0,122,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.3,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366833",2020-03-11 16:52:00,0,119,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.3,0.17892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366834",2020-03-11 16:53:00,0,114,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366835",2020-03-11 16:54:00,0,111,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.19467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366836",2020-03-11 16:55:00,0,109,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366837",2020-03-11 16:56:00,0,107,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.22995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366838",2020-03-11 16:57:00,0,105,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366839",2020-03-11 16:58:00,0,102,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366840",2020-03-11 16:59:00,0,97,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.3,1.72683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366841",2020-03-11 17:00:00,0,94,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366842",2020-03-11 17:01:00,0,90,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.2,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
