"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"366843",2020-03-11 17:02:00,0,89,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.1,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366844",2020-03-11 17:03:00,0,89,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.2,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366845",2020-03-11 17:04:00,0,87,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.2,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366846",2020-03-11 17:05:00,0,87,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.3,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366847",2020-03-11 17:06:00,0,87,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.3,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366848",2020-03-11 17:07:00,0,84,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.71568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366849",2020-03-11 17:08:00,0,81,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366850",2020-03-11 17:09:00,0,81,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366851",2020-03-11 17:10:00,0,82,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366852",2020-03-11 17:11:00,0,86,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366853",2020-03-11 17:12:00,0,89,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366854",2020-03-11 17:13:00,0,92,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366855",2020-03-11 17:14:00,0,96,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.4,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366856",2020-03-11 17:15:00,0,98,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.3,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366857",2020-03-11 17:16:00,0,96,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.3,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366858",2020-03-11 17:17:00,0,95,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.3,0.13041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366859",2020-03-11 17:18:00,0,95,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.3,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366860",2020-03-11 17:19:00,0,94,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.2,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366861",2020-03-11 17:20:00,0,92,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24,16.2,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366862",2020-03-11 17:21:00,0,93,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24.5,16.1,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366863",2020-03-11 17:22:00,0,97,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24.5,16.1,0.07749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366864",2020-03-11 17:23:00,0,96,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24.5,16.1,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366865",2020-03-11 17:24:00,0,91,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24.5,16.1,0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366866",2020-03-11 17:25:00,0,85,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24.5,16.1,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366867",2020-03-11 17:26:00,0,85,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24.5,16.1,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366868",2020-03-11 17:27:00,0,83,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24.5,16.1,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366869",2020-03-11 17:28:00,0,82,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24.5,16.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366870",2020-03-11 17:29:00,0,81,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24.5,16.1,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366871",2020-03-11 17:30:00,0,80,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24.5,16.1,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366872",2020-03-11 17:31:00,0,80,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24.5,16.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366873",2020-03-11 17:32:00,0,82,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24.5,16.1,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366874",2020-03-11 17:33:00,0,80,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,23,24,24.5,16.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366875",2020-03-11 17:34:00,0,75,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366876",2020-03-11 17:35:00,0,75,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366877",2020-03-11 17:36:00,0,75,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366878",2020-03-11 17:37:00,0,70,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,15.9,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366879",2020-03-11 17:38:00,0,70,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,15.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366880",2020-03-11 17:39:00,0,68,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,15.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366881",2020-03-11 17:40:00,0,67,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,15.9,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366882",2020-03-11 17:41:00,0,64,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,15.9,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366883",2020-03-11 17:42:00,0,63,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16,0.37359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366884",2020-03-11 17:43:00,0,61,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366885",2020-03-11 17:44:00,0,60,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16.1,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366886",2020-03-11 17:45:00,0,58,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366887",2020-03-11 17:46:00,0,56,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16.2,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366888",2020-03-11 17:47:00,0,54,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16.2,0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366889",2020-03-11 17:48:00,0,54,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366890",2020-03-11 17:49:00,0,50,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366891",2020-03-11 17:50:00,0,48,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366892",2020-03-11 17:51:00,0,47,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366893",2020-03-11 17:52:00,0,43,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366894",2020-03-11 17:53:00,0,43,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16,0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366895",2020-03-11 17:54:00,0,40,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,16,0.57834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366896",2020-03-11 17:55:00,0,37,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,15.9,0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366897",2020-03-11 17:56:00,0,36,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,24.5,15.9,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366898",2020-03-11 17:57:00,0,34,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.9,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366899",2020-03-11 17:58:00,0,32,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.9,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366900",2020-03-11 17:59:00,0,31,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.9,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366901",2020-03-11 18:00:00,0,30,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.9,0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366902",2020-03-11 18:01:00,0,29,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.9,0.98343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366903",2020-03-11 18:02:00,0,29,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.9,0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366904",2020-03-11 18:03:00,0,28,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.9,0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366905",2020-03-11 18:04:00,0,28,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.9,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366906",2020-03-11 18:05:00,0,26,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.8,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366907",2020-03-11 18:06:00,0,27,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.8,0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366908",2020-03-11 18:07:00,0,25,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.8,0.63504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366909",2020-03-11 18:08:00,0,23,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.8,0.66843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366910",2020-03-11 18:09:00,0,23,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.7,0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366911",2020-03-11 18:10:00,0,23,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.7,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366912",2020-03-11 18:11:00,0,22,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.7,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366913",2020-03-11 18:12:00,0,22,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15.7,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366914",2020-03-11 18:13:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,15.7,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366915",2020-03-11 18:14:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,15.6,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366916",2020-03-11 18:15:00,0,19,0,16,23,23,22,16,16,16,6.23676470588235,0,23.5,23.5,23.5,23.5,23,24,24.5,15.6,0.91161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366917",2020-03-11 18:16:00,0,19,0,16,23,23,22,16,16,16,7.09383333333333,0,23.5,23.5,23.5,23.5,23,24,24.5,15.5,0.85239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366918",2020-03-11 18:17:00,0,18,0,16,23,23,22,16,16,16,7.16622950819672,0,23.5,23.5,23.5,23.5,23,24,24.5,15.5,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366919",2020-03-11 18:18:00,0,16,0,16,23,23,22,16,16,16,7.16266666666667,0,23.5,23.5,23.5,23.5,23,24,24.5,15.5,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366920",2020-03-11 18:19:00,0,16,0,16,23,23,22,16,16,16,7.08360655737705,0,23.5,23.5,23.5,23.5,23,24,24.5,15.4,0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366921",2020-03-11 18:20:00,0,15,0,16,23,23,22,16,16,16,7.08540983606557,0,23.5,23.5,23.5,23.5,23,24,24.5,15.4,0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366922",2020-03-11 18:21:00,0,15,0,16,23,23,22,16,16,16,3.9155,0,23.5,23.5,23.5,23.5,23,24,24.5,15.4,0.84798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366923",2020-03-11 18:22:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.4,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366924",2020-03-11 18:23:00,0,15,0,16,23,23,22,16,16,16,4.27950819672131,0,23.5,23.5,23.5,23.5,23,24,24.5,15.3,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366925",2020-03-11 18:24:00,0,13,0,16,23,23,22,16,16,16,4.07583333333333,0,23.5,23.5,23.5,23.5,23,24,24.5,15.3,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366926",2020-03-11 18:25:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.4,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366927",2020-03-11 18:26:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.5,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366928",2020-03-11 18:27:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.3,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366929",2020-03-11 18:28:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.3,1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366930",2020-03-11 18:29:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.3,1.09494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366931",2020-03-11 18:30:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.3,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366932",2020-03-11 18:31:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.2,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366933",2020-03-11 18:32:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.2,0.74781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366934",2020-03-11 18:33:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,15.2,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366935",2020-03-11 18:34:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,15.1,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366936",2020-03-11 18:35:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,15.1,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366937",2020-03-11 18:36:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,15.1,2.75247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366938",2020-03-11 18:37:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,15.1,2.85894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366939",2020-03-11 18:38:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,15.1,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366940",2020-03-11 18:39:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,15,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366941",2020-03-11 18:40:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,15,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366942",2020-03-11 18:41:00,0,6,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,15,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366943",2020-03-11 18:42:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.9,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366944",2020-03-11 18:43:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.8,0.70686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366945",2020-03-11 18:44:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.8,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366946",2020-03-11 18:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.7,0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366947",2020-03-11 18:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.8,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366948",2020-03-11 18:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.7,0.70434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366949",2020-03-11 18:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.7,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366950",2020-03-11 18:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.7,0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366951",2020-03-11 18:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.6,0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366952",2020-03-11 18:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.5,0.88074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366953",2020-03-11 18:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.5,0.74151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366954",2020-03-11 18:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.5,0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366955",2020-03-11 18:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.4,1.07352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366956",2020-03-11 18:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.3,1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366957",2020-03-11 18:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.3,1.04958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366958",2020-03-11 18:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.3,0.93492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366959",2020-03-11 18:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.3,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366960",2020-03-11 18:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.2,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366961",2020-03-11 19:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.2,1.04328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366962",2020-03-11 19:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.1,1.03824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366963",2020-03-11 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.1,1.0143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366964",2020-03-11 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.1,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366965",2020-03-11 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,23.5,23,24,24.5,14.1,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366966",2020-03-11 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.1,1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366967",2020-03-11 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.1,1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366968",2020-03-11 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14,1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366969",2020-03-11 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.1,1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366970",2020-03-11 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14,1.02564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366971",2020-03-11 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.9,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366972",2020-03-11 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.8,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366973",2020-03-11 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.8,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366974",2020-03-11 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.9,1.01178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366975",2020-03-11 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.9,1.02312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366976",2020-03-11 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.8,1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366977",2020-03-11 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.8,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366978",2020-03-11 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.7,1.02501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366979",2020-03-11 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.7,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366980",2020-03-11 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.6,1.04517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366981",2020-03-11 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.6,1.03635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366982",2020-03-11 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.6,1.02942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366983",2020-03-11 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24,13.6,1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366984",2020-03-11 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24,13.6,1.04391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366985",2020-03-11 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24,13.6,1.03005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366986",2020-03-11 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24,13.5,1.04265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366987",2020-03-11 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,13.6,1.38411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366988",2020-03-11 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,13.5,1.37088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366989",2020-03-11 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,13.5,1.37403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366990",2020-03-11 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,13.4,1.25181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366991",2020-03-11 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,13.2,1.05777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366992",2020-03-11 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,13.2,1.05084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366993",2020-03-11 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,13.2,1.04517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366994",2020-03-11 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,13.2,1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366995",2020-03-11 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,13.2,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366996",2020-03-11 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,13.1,1.03572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366997",2020-03-11 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,13,1.03194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366998",2020-03-11 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,13,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"366999",2020-03-11 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,13,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367000",2020-03-11 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.9,1.04517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367001",2020-03-11 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.8,1.03068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367002",2020-03-11 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.8,1.05714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367003",2020-03-11 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.8,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367004",2020-03-11 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.8,1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367005",2020-03-11 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.8,1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367006",2020-03-11 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.9,1.03194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367007",2020-03-11 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.8,1.02627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367008",2020-03-11 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.8,1.03131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367009",2020-03-11 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.8,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367010",2020-03-11 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.7,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367011",2020-03-11 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.6,1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367012",2020-03-11 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.5,1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367013",2020-03-11 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.5,1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367014",2020-03-11 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.4,1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367015",2020-03-11 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.4,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367016",2020-03-11 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.5,1.0458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367017",2020-03-11 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.4,1.05147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367018",2020-03-11 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.4,1.03635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367019",2020-03-11 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.3,1.01745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367020",2020-03-11 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.2,1.0143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367021",2020-03-11 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.2,1.05147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367022",2020-03-11 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.2,1.32489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367023",2020-03-11 20:02:00,0,0,0.798,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.2,2.45007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367024",2020-03-11 20:03:00,0,0,0.895,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.1,2.42424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367025",2020-03-11 20:04:00,0,0,0.896,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.2,2.31021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367026",2020-03-11 20:05:00,0,0,0.878,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.1,2.09664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367027",2020-03-11 20:06:00,0,0,0.471,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,12.1,1.6506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367028",2020-03-11 20:07:00,0,0,0.466,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.8,1.64367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367029",2020-03-11 20:08:00,0,0,0.463,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.6,1.63737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367030",2020-03-11 20:09:00,0,0,0.301,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.5,1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367031",2020-03-11 20:10:00,0,0,0.297,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.4,1.4301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367032",2020-03-11 20:11:00,0,0,0.222,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.4,1.34631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367033",2020-03-11 20:12:00,0,0,0.215,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.6,1.32237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367034",2020-03-11 20:13:00,0,0,0.071,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.7,1.0962,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367035",2020-03-11 20:14:00,0,0,0.659,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.8,1.44207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367036",2020-03-11 20:15:00,0,0,0.709,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.6,1.93347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367037",2020-03-11 20:16:00,0,0,0.672,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.4,1.8774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367038",2020-03-11 20:17:00,0,0,1.329,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.2,2.74176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367039",2020-03-11 20:18:00,0,0,1.006,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.3,2.40849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367040",2020-03-11 20:19:00,0,0,1.138,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.3,2.49858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367041",2020-03-11 20:20:00,0,0,1.856,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.3,3.24765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367042",2020-03-11 20:21:00,0,0,1.85,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.3,3.24261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367043",2020-03-11 20:22:00,0,0,1.066,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.2,2.3562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367044",2020-03-11 20:23:00,0,0,0.558,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.1,1.81314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367045",2020-03-11 20:24:00,0,0,0.167,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.2,1.2411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367046",2020-03-11 20:25:00,0,0,0.191,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.2,1.25307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367047",2020-03-11 20:26:00,0,0,0.097,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.1,1.47672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367048",2020-03-11 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.2,1.0584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367049",2020-03-11 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.2,1.05147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367050",2020-03-11 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.2,1.05777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367051",2020-03-11 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.2,1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367052",2020-03-11 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.3,1.03824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367053",2020-03-11 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.4,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367054",2020-03-11 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.3,1.05336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367055",2020-03-11 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,11.1,1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367056",2020-03-11 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.9,1.04328,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367057",2020-03-11 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.8,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367058",2020-03-11 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.8,1.03887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367059",2020-03-11 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.8,1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367060",2020-03-11 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.8,1.05147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367061",2020-03-11 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.7,1.28331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367062",2020-03-11 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.7,1.34253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367063",2020-03-11 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.7,1.32804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367064",2020-03-11 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,1.22787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367065",2020-03-11 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.5,1.17117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367066",2020-03-11 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.5,1.05021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367067",2020-03-11 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.5,1.02501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367068",2020-03-11 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.5,1.01304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367069",2020-03-11 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.4,0.97587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367070",2020-03-11 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.4,0.97524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367071",2020-03-11 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.3,0.96957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367072",2020-03-11 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.4,0.97209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367073",2020-03-11 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.3,0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367074",2020-03-11 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.3,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367075",2020-03-11 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.3,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367076",2020-03-11 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.3,0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367077",2020-03-11 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.4,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367078",2020-03-11 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.5,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367079",2020-03-11 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367080",2020-03-11 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367081",2020-03-11 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.7,0.99918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367082",2020-03-11 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.7,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367083",2020-03-11 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367084",2020-03-11 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367085",2020-03-11 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.7,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367086",2020-03-11 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.8,1.00611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367087",2020-03-11 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367088",2020-03-11 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.7,1.0143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367089",2020-03-11 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.7,1.00674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367090",2020-03-11 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.7,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367091",2020-03-11 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,1.01997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367092",2020-03-11 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367093",2020-03-11 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.5,0.99477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367094",2020-03-11 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.5,1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367095",2020-03-11 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.5,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367096",2020-03-11 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.5,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367097",2020-03-11 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.5,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367098",2020-03-11 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.5,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367099",2020-03-11 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.4,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367100",2020-03-11 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.5,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367101",2020-03-11 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.5,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367102",2020-03-11 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.4,1.27071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367103",2020-03-11 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.2,1.30599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367104",2020-03-11 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.2,1.27764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367105",2020-03-11 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.3,1.1655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367106",2020-03-11 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.4,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367107",2020-03-11 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367108",2020-03-11 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367109",2020-03-11 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367110",2020-03-11 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,0.98154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367111",2020-03-11 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,0.98469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367112",2020-03-11 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367113",2020-03-11 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.6,0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367114",2020-03-11 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.4,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367115",2020-03-11 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.9,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367116",2020-03-11 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.9,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367117",2020-03-11 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.9,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367118",2020-03-11 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.9,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367119",2020-03-11 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.8,0.9513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367120",2020-03-11 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.6,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367121",2020-03-11 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.5,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367122",2020-03-11 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.4,0.96201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367123",2020-03-11 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.4,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367124",2020-03-11 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.5,0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367125",2020-03-11 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.5,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367126",2020-03-11 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.5,0.96831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367127",2020-03-11 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.5,0.98847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367128",2020-03-11 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.6,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367129",2020-03-11 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.7,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367130",2020-03-11 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.7,1.05084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367131",2020-03-11 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.9,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367132",2020-03-11 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.1,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367133",2020-03-11 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.1,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367134",2020-03-11 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.2,0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367135",2020-03-11 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.2,0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367136",2020-03-11 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.2,1.00737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367137",2020-03-11 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10.3,1.00485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367138",2020-03-11 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,10,1.008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367139",2020-03-11 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.9,1.00863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367140",2020-03-11 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.7,1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367141",2020-03-11 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.6,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367142",2020-03-11 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.5,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367143",2020-03-11 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.7,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367144",2020-03-11 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.7,1.1151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367145",2020-03-11 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.8,1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367146",2020-03-11 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.7,1.12392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367147",2020-03-11 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.8,1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367148",2020-03-11 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.7,0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367149",2020-03-11 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.8,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367150",2020-03-11 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.7,0.84672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367151",2020-03-11 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.7,0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367152",2020-03-11 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.8,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367153",2020-03-11 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.6,0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367154",2020-03-11 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.8,0.84357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367155",2020-03-11 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.7,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367156",2020-03-11 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,24,9.7,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367157",2020-03-11 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.7,0.84231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367158",2020-03-11 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.5,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367159",2020-03-11 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.7,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367160",2020-03-11 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.8,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367161",2020-03-11 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.8,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367162",2020-03-11 22:21:00,0,0,0,22,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.82656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367163",2020-03-11 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367164",2020-03-11 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367165",2020-03-11 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.8,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367166",2020-03-11 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367167",2020-03-11 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,10,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367168",2020-03-11 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367169",2020-03-11 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,10,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367170",2020-03-11 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,10,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367171",2020-03-11 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367172",2020-03-11 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.82971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367173",2020-03-11 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367174",2020-03-11 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,10,0.82152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
