"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"367175",2020-03-11 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.82782,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367176",2020-03-11 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367177",2020-03-11 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367178",2020-03-11 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.8,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367179",2020-03-11 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367180",2020-03-11 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367181",2020-03-11 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.84609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367182",2020-03-11 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367183",2020-03-11 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,23,24,23.5,9.9,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367184",2020-03-11 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,24,23.5,9.8,0.84042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367185",2020-03-11 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,24,23.5,9.9,0.84294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367186",2020-03-11 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,24,23.5,9.9,0.86247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367187",2020-03-11 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,24,23.5,10,0.8694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367188",2020-03-11 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,24,23.5,10,0.84105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367189",2020-03-11 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,24,23.5,9.9,0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367190",2020-03-11 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.1,1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367191",2020-03-11 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.1,1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367192",2020-03-11 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.1,1.11447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367193",2020-03-11 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10,1.01934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367194",2020-03-11 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10,1.3356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367195",2020-03-11 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10,1.39734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367196",2020-03-11 22:55:00,0.697434,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10,1.39167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367197",2020-03-11 22:56:00,0.955396,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.2,1.40364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367198",2020-03-11 22:57:00,1.54547,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.3,1.41624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367199",2020-03-11 22:58:00,2.32138,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.3,1.4238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367200",2020-03-11 22:59:00,6.15199,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.3,1.42317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367201",2020-03-11 23:00:00,3.98711,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.2,1.41687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367202",2020-03-11 23:01:00,2.11364,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.1,1.4175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367203",2020-03-11 23:02:00,1.72207,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10,1.4301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367204",2020-03-11 23:03:00,1.5095,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,9.9,1.43577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367205",2020-03-11 23:04:00,0.941813,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10,1.44459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367206",2020-03-11 23:05:00,0.856007,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,9.9,1.43829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367207",2020-03-11 23:06:00,0.835481,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,9.9,1.44774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367208",2020-03-11 23:07:00,0.865502,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.1,1.43577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367209",2020-03-11 23:08:00,1.11401,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.2,1.44333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367210",2020-03-11 23:09:00,1.31016,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.3,1.44207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367211",2020-03-11 23:10:00,1.95464,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.3,1.4364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367212",2020-03-11 23:11:00,2.69856,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.3,1.45404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367213",2020-03-11 23:12:00,2.88111,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.3,1.46034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367214",2020-03-11 23:13:00,2.88132,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.4,1.46097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367215",2020-03-11 23:14:00,2.54071,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.4,1.4616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367216",2020-03-11 23:15:00,2.26795,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.3,1.47294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367217",2020-03-11 23:16:00,2.00242,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.4,1.47861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367218",2020-03-11 23:17:00,1.40761,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.3,1.47294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367219",2020-03-11 23:18:00,1.6874,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.5,1.47861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367220",2020-03-11 23:19:00,1.59048,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.4,1.48617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367221",2020-03-11 23:20:00,1.60604,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.4,1.48617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367222",2020-03-11 23:21:00,1.85486,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.4,1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367223",2020-03-11 23:22:00,1.7385,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.3,1.45341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367224",2020-03-11 23:23:00,1.71055,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.4,1.4805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367225",2020-03-11 23:24:00,2.20056,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.4,1.47987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367226",2020-03-11 23:25:00,2.1648,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.4,1.45467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367227",2020-03-11 23:26:00,2.24587,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.5,1.48617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367228",2020-03-11 23:27:00,2.25384,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.4,1.47861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367229",2020-03-11 23:28:00,2.32151,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,10.4,1.45593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367230",2020-03-11 23:29:00,2.16986,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.3,1.49247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367231",2020-03-11 23:30:00,2.68351,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.3,1.47987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367232",2020-03-11 23:31:00,1.95325,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.1,1.48554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367233",2020-03-11 23:32:00,1.90116,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.1,1.49562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367234",2020-03-11 23:33:00,1.98201,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,1.48554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367235",2020-03-11 23:34:00,1.70884,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,1.61595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367236",2020-03-11 23:35:00,1.78811,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.3,1.78794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367237",2020-03-11 23:36:00,1.78156,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.3,1.76967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367238",2020-03-11 23:37:00,1.73263,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.5,1.78857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367239",2020-03-11 23:38:00,1.76345,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.5,1.67832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367240",2020-03-11 23:39:00,1.44839,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.5,0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367241",2020-03-11 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.6,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367242",2020-03-11 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.5,0.81081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367243",2020-03-11 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.5,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367244",2020-03-11 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.6,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367245",2020-03-11 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.4,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367246",2020-03-11 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,0.81018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367247",2020-03-11 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367248",2020-03-11 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,0.82908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367249",2020-03-11 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,0.81837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367250",2020-03-11 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.1,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367251",2020-03-11 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367252",2020-03-11 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367253",2020-03-11 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.1,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367254",2020-03-11 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.1,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367255",2020-03-11 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.9,0.93807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367256",2020-03-11 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.6,0.82215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367257",2020-03-11 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.7,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367258",2020-03-11 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.9,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367259",2020-03-11 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.9,0.82971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367260",2020-03-11 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.8,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367261",2020-03-12 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.8,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367262",2020-03-12 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.6,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367263",2020-03-12 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.7,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367264",2020-03-12 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.8,0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367265",2020-03-12 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.7,0.8127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367266",2020-03-12 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.8,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367267",2020-03-12 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.8,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367268",2020-03-12 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10,0.80325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367269",2020-03-12 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367270",2020-03-12 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367271",2020-03-12 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.3,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367272",2020-03-12 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.4,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367273",2020-03-12 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.4,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367274",2020-03-12 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.5,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367275",2020-03-12 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.5,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367276",2020-03-12 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.5,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367277",2020-03-12 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.5,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367278",2020-03-12 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.5,1.0143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367279",2020-03-12 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.5,1.01997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367280",2020-03-12 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.5,1.04454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367281",2020-03-12 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.4,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367282",2020-03-12 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.3,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367283",2020-03-12 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,0.75978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367284",2020-03-12 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367285",2020-03-12 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,0.97398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367286",2020-03-12 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367287",2020-03-12 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367288",2020-03-12 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.1,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367289",2020-03-12 00:28:00,0,0,0.032,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.1,0.57708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367290",2020-03-12 00:29:00,0,0,0.03,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.1,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367291",2020-03-12 00:30:00,0,0,0.016,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.1,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367292",2020-03-12 00:31:00,0,0,0.023,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.2,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367293",2020-03-12 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10.1,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367294",2020-03-12 00:33:00,0,0,0.03,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10,0.56385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367295",2020-03-12 00:34:00,0,0,0.03,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367296",2020-03-12 00:35:00,0,0,0.023,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.9,0.52542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367297",2020-03-12 00:36:00,0,0,0.017,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367298",2020-03-12 00:37:00,0,0,0.028,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367299",2020-03-12 00:38:00,0,0,0.005,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10,0.58905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367300",2020-03-12 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367301",2020-03-12 00:40:00,0,0,1.962,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10,2.57607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367302",2020-03-12 00:41:00,0,0,1.956,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10,2.56221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367303",2020-03-12 00:42:00,0,0,1.927,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.9,2.5389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367304",2020-03-12 00:43:00,0,0,1.943,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.9,2.53575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367305",2020-03-12 00:44:00,0,0,1.948,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.9,2.55465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367306",2020-03-12 00:45:00,0,0,1.942,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,9.9,2.56725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367307",2020-03-12 00:46:00,0,0,1.951,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10,2.53575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367308",2020-03-12 00:47:00,0,0,1.938,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10,2.50551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367309",2020-03-12 00:48:00,0,0,1.95,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,10,2.53008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367310",2020-03-12 00:49:00,0,0,1.952,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.1,2.54142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367311",2020-03-12 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367312",2020-03-12 00:51:00,0,0,1.968,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,2.53827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367313",2020-03-12 00:52:00,0,0,1.936,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,2.5137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367314",2020-03-12 00:53:00,0,0,1.951,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.9,2.54835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367315",2020-03-12 00:54:00,0,0,1.954,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,2.54205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367316",2020-03-12 00:55:00,0,0,1.96,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,2.55528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367317",2020-03-12 00:56:00,0,0,1.965,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,2.56158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367318",2020-03-12 00:57:00,0,0,1.93,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,2.53071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367319",2020-03-12 00:58:00,0,0,0.025,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367320",2020-03-12 00:59:00,0,0,0.025,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367321",2020-03-12 01:00:00,0,0,0.03,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367322",2020-03-12 01:01:00,0,0,0.03,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.9,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367323",2020-03-12 01:02:00,0,0,0.016,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.8,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367324",2020-03-12 01:03:00,0,0,0.023,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.9,0.51408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367325",2020-03-12 01:04:00,0,0,0.017,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367326",2020-03-12 01:05:00,0,0,0.029,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.1,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367327",2020-03-12 01:06:00,0,0,0.03,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.1,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367328",2020-03-12 01:07:00,0,0,0.023,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.1,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367329",2020-03-12 01:08:00,0,0,0.023,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367330",2020-03-12 01:09:00,0,0,0.016,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,0.66402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367331",2020-03-12 01:10:00,0,0,0.029,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367332",2020-03-12 01:11:00,0,0,0.03,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.1,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367333",2020-03-12 01:12:00,0,0,0.023,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.1,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367334",2020-03-12 01:13:00,0,0,0.024,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.2,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367335",2020-03-12 01:14:00,0,0,0.029,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.2,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367336",2020-03-12 01:15:00,0,0,0.011,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.2,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367337",2020-03-12 01:16:00,0,0,0.014,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.2,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367338",2020-03-12 01:17:00,0,0,0.023,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.3,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367339",2020-03-12 01:18:00,0,0,0.023,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.1,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367340",2020-03-12 01:19:00,0,0,0.029,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.9,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367341",2020-03-12 01:20:00,0,0,0.03,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.9,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367342",2020-03-12 01:21:00,0,0,0.014,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367343",2020-03-12 01:22:00,0,0,0.023,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.9,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367344",2020-03-12 01:23:00,0,0,0.023,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367345",2020-03-12 01:24:00,0,0,0.029,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,0.51975,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367346",2020-03-12 01:25:00,0,0,0.031,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367347",2020-03-12 01:26:00,0,0,0.014,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.1,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367348",2020-03-12 01:27:00,0,0,0.03,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.1,0.52668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367349",2020-03-12 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367350",2020-03-12 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367351",2020-03-12 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,10,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367352",2020-03-12 01:31:00,0,0,0.032,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.9,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367353",2020-03-12 01:32:00,0,0,0.016,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367354",2020-03-12 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.8,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367355",2020-03-12 01:34:00,0,0,0.019,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.8,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367356",2020-03-12 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.7,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367357",2020-03-12 01:36:00,0,0,0.006,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.6,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367358",2020-03-12 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.6,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367359",2020-03-12 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.5,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367360",2020-03-12 01:39:00,0,0,0.032,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.5,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367361",2020-03-12 01:40:00,0,0,0.015,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.4,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367362",2020-03-12 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.5,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367363",2020-03-12 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367364",2020-03-12 01:43:00,0,0,0.012,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.4,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367365",2020-03-12 01:44:00,0,0,1.936,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.3,2.55087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367366",2020-03-12 01:45:00,0,0,1.933,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.3,2.55087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367367",2020-03-12 01:46:00,0,0,1.921,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.3,2.52567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367368",2020-03-12 01:47:00,0,0,0.025,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.4,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367369",2020-03-12 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.3,0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367370",2020-03-12 01:49:00,0,0,1.93,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.3,2.51559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367371",2020-03-12 01:50:00,0,0,1.933,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.2,2.51181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367372",2020-03-12 01:51:00,0,0,1.924,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.1,2.58804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367373",2020-03-12 01:52:00,0,0,1.927,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.1,2.78334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367374",2020-03-12 01:53:00,0,0,1.939,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.1,2.81547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367375",2020-03-12 01:54:00,0,0,1.933,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.3,2.76444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367376",2020-03-12 01:55:00,0,0,1.906,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23.5,9.1,2.64474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367377",2020-03-12 01:56:00,0,0,0.023,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.3,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367378",2020-03-12 01:57:00,0,0,0.01,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.3,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367379",2020-03-12 01:58:00,0,0,0.007,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367380",2020-03-12 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367381",2020-03-12 02:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367382",2020-03-12 02:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367383",2020-03-12 02:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367384",2020-03-12 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367385",2020-03-12 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.49392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367386",2020-03-12 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367387",2020-03-12 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367388",2020-03-12 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367389",2020-03-12 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367390",2020-03-12 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367391",2020-03-12 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367392",2020-03-12 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367393",2020-03-12 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367394",2020-03-12 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367395",2020-03-12 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367396",2020-03-12 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367397",2020-03-12 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.2,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367398",2020-03-12 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367399",2020-03-12 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367400",2020-03-12 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367401",2020-03-12 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367402",2020-03-12 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367403",2020-03-12 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367404",2020-03-12 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367405",2020-03-12 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367406",2020-03-12 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367407",2020-03-12 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367408",2020-03-12 02:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367409",2020-03-12 02:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.8,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367410",2020-03-12 02:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.9,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367411",2020-03-12 02:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367412",2020-03-12 02:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367413",2020-03-12 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.9,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367414",2020-03-12 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367415",2020-03-12 02:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367416",2020-03-12 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367417",2020-03-12 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367418",2020-03-12 02:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367419",2020-03-12 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367420",2020-03-12 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367421",2020-03-12 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.7,0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367422",2020-03-12 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367423",2020-03-12 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367424",2020-03-12 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.5,0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367425",2020-03-12 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367426",2020-03-12 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.2,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367427",2020-03-12 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367428",2020-03-12 02:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367429",2020-03-12 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367430",2020-03-12 02:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367431",2020-03-12 02:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367432",2020-03-12 02:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367433",2020-03-12 02:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367434",2020-03-12 02:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367435",2020-03-12 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367436",2020-03-12 02:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367437",2020-03-12 02:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367438",2020-03-12 02:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367439",2020-03-12 02:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367440",2020-03-12 02:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367441",2020-03-12 03:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367442",2020-03-12 03:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367443",2020-03-12 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367444",2020-03-12 03:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367445",2020-03-12 03:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367446",2020-03-12 03:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367447",2020-03-12 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367448",2020-03-12 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367449",2020-03-12 03:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367450",2020-03-12 03:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367451",2020-03-12 03:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367452",2020-03-12 03:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367453",2020-03-12 03:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367454",2020-03-12 03:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367455",2020-03-12 03:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367456",2020-03-12 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367457",2020-03-12 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367458",2020-03-12 03:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367459",2020-03-12 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367460",2020-03-12 03:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367461",2020-03-12 03:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.5,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367462",2020-03-12 03:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.5,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367463",2020-03-12 03:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367464",2020-03-12 03:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367465",2020-03-12 03:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367466",2020-03-12 03:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367467",2020-03-12 03:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367468",2020-03-12 03:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367469",2020-03-12 03:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367470",2020-03-12 03:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.5,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367471",2020-03-12 03:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367472",2020-03-12 03:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367473",2020-03-12 03:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367474",2020-03-12 03:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367475",2020-03-12 03:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367476",2020-03-12 03:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367477",2020-03-12 03:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367478",2020-03-12 03:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.4,0.62055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367479",2020-03-12 03:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367480",2020-03-12 03:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367481",2020-03-12 03:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367482",2020-03-12 03:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367483",2020-03-12 03:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367484",2020-03-12 03:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367485",2020-03-12 03:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367486",2020-03-12 03:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367487",2020-03-12 03:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.7,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367488",2020-03-12 03:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367489",2020-03-12 03:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367490",2020-03-12 03:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367491",2020-03-12 03:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367492",2020-03-12 03:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367493",2020-03-12 03:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367494",2020-03-12 03:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367495",2020-03-12 03:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367496",2020-03-12 03:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367497",2020-03-12 03:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367498",2020-03-12 03:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367499",2020-03-12 03:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,8.9,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367500",2020-03-12 03:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23.5,23,9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367501",2020-03-12 04:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,9.1,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367502",2020-03-12 04:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.9,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367503",2020-03-12 04:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.8,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367504",2020-03-12 04:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367505",2020-03-12 04:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367506",2020-03-12 04:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
