"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"367507",2020-03-12 04:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367508",2020-03-12 04:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367509",2020-03-12 04:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367510",2020-03-12 04:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367511",2020-03-12 04:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367512",2020-03-12 04:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367513",2020-03-12 04:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367514",2020-03-12 04:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.8,0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367515",2020-03-12 04:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.7,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367516",2020-03-12 04:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.7,0.51093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367517",2020-03-12 04:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23,8.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367518",2020-03-12 04:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367519",2020-03-12 04:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.8,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367520",2020-03-12 04:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367521",2020-03-12 04:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.9,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367522",2020-03-12 04:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367523",2020-03-12 04:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.9,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367524",2020-03-12 04:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367525",2020-03-12 04:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.8,0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367526",2020-03-12 04:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.8,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367527",2020-03-12 04:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.9,0.77301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367528",2020-03-12 04:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,9,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367529",2020-03-12 04:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367530",2020-03-12 04:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367531",2020-03-12 04:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367532",2020-03-12 04:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367533",2020-03-12 04:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.7,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367534",2020-03-12 04:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367535",2020-03-12 04:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367536",2020-03-12 04:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.5,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367537",2020-03-12 04:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.4,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367538",2020-03-12 04:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367539",2020-03-12 04:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367540",2020-03-12 04:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.6,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367541",2020-03-12 04:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.7,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367542",2020-03-12 04:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367543",2020-03-12 04:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.6,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367544",2020-03-12 04:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367545",2020-03-12 04:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.8,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367546",2020-03-12 04:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367547",2020-03-12 04:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.8,0.44415,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367548",2020-03-12 04:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.8,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367549",2020-03-12 04:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.7,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367550",2020-03-12 04:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.7,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367551",2020-03-12 04:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,23.5,23,8.7,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367552",2020-03-12 04:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367553",2020-03-12 04:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.8,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367554",2020-03-12 04:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367555",2020-03-12 04:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367556",2020-03-12 04:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.8,0.44352,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367557",2020-03-12 04:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.8,0.44163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367558",2020-03-12 04:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.8,0.45045,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367559",2020-03-12 04:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.8,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367560",2020-03-12 04:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.8,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367561",2020-03-12 05:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367562",2020-03-12 05:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367563",2020-03-12 05:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.6,0.66717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367564",2020-03-12 05:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367565",2020-03-12 05:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367566",2020-03-12 05:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367567",2020-03-12 05:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367568",2020-03-12 05:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367569",2020-03-12 05:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.5,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367570",2020-03-12 05:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.5,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367571",2020-03-12 05:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.6,0.61299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367572",2020-03-12 05:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.4,0.60732,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367573",2020-03-12 05:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.4,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367574",2020-03-12 05:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.4,0.66906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367575",2020-03-12 05:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.6,0.62937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367576",2020-03-12 05:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.6,0.66402,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367577",2020-03-12 05:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.5,0.73269,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367578",2020-03-12 05:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.6,0.8946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367579",2020-03-12 05:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.3,0.92421,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367580",2020-03-12 05:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.2,0.86814,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367581",2020-03-12 05:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.2,0.76734,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367582",2020-03-12 05:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.5,0.64827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367583",2020-03-12 05:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.6,0.64071,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367584",2020-03-12 05:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.65331,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367585",2020-03-12 05:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.64827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367586",2020-03-12 05:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.7,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367587",2020-03-12 05:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23.5,23,8.6,0.64197,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367588",2020-03-12 05:27:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,8.7,0.64827,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367589",2020-03-12 05:28:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,8.7,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367590",2020-03-12 05:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,8.6,0.65394,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367591",2020-03-12 05:30:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,8.7,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367592",2020-03-12 05:31:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,8.7,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367593",2020-03-12 05:32:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,8.7,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367594",2020-03-12 05:33:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,8.6,0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367595",2020-03-12 05:34:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,8.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367596",2020-03-12 05:35:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,8.7,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367597",2020-03-12 05:36:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,8.6,0.60921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367598",2020-03-12 05:37:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,8.5,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367599",2020-03-12 05:38:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,8.2,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367600",2020-03-12 05:39:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8,0.59472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367601",2020-03-12 05:40:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367602",2020-03-12 05:41:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.2,0.60102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367603",2020-03-12 05:42:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.60417,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367604",2020-03-12 05:43:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.60354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367605",2020-03-12 05:44:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.60354,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367606",2020-03-12 05:45:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.59787,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367607",2020-03-12 05:46:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.5922,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367608",2020-03-12 05:47:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.59787,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367609",2020-03-12 05:48:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.60291,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367610",2020-03-12 05:49:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.59157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367611",2020-03-12 05:50:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.59157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367612",2020-03-12 05:51:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.59157,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367613",2020-03-12 05:52:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.6,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367614",2020-03-12 05:53:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.6,0.6111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367615",2020-03-12 05:54:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.62811,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367616",2020-03-12 05:55:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.61677,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367617",2020-03-12 05:56:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367618",2020-03-12 05:57:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.62244,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367619",2020-03-12 05:58:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.6111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367620",2020-03-12 05:59:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.62811,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367621",2020-03-12 06:00:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367622",2020-03-12 06:01:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367623",2020-03-12 06:02:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.66024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367624",2020-03-12 06:03:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.6,0.67158,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367625",2020-03-12 06:04:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.8,0.67221,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367626",2020-03-12 06:05:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.9,0.68103,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367627",2020-03-12 06:06:00,0,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.9,0.66024,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367628",2020-03-12 06:07:00,0,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.9,0.66654,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367629",2020-03-12 06:08:00,0,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.69804,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367630",2020-03-12 06:09:00,0.729469,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8,0.79947,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367631",2020-03-12 06:10:00,2.28036,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,7.9,0.9261,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367632",2020-03-12 06:11:00,0,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,7.9,0.94437,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367633",2020-03-12 06:12:00,1.25885,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.92484,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367634",2020-03-12 06:13:00,2.2984,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8,0.82404,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367635",2020-03-12 06:14:00,3.83631,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,7.9,0.66087,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367636",2020-03-12 06:15:00,7.6976,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,7.9,0.6552,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367637",2020-03-12 06:16:00,4.33307,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,7.8,0.6552,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367638",2020-03-12 06:17:00,1.85227,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,7.7,0.66024,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367639",2020-03-12 06:18:00,1.55096,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,7.7,0.65961,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367640",2020-03-12 06:19:00,2.24159,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,7.9,0.65457,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367641",2020-03-12 06:20:00,2.49158,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.65394,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367642",2020-03-12 06:21:00,2.56162,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.64764,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367643",2020-03-12 06:22:00,2.60233,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,7.9,0.65331,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367644",2020-03-12 06:23:00,2.0108,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,7.9,0.65142,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367645",2020-03-12 06:24:00,1.8363,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.64764,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367646",2020-03-12 06:25:00,1.95178,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.6426,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367647",2020-03-12 06:26:00,1.77859,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.2,0.64764,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367648",2020-03-12 06:27:00,1.70429,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,7.9,0.64764,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367649",2020-03-12 06:28:00,1.58896,0,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.64764,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367650",2020-03-12 06:29:00,1.51752,9,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.64197,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367651",2020-03-12 06:30:00,1.45931,8,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367652",2020-03-12 06:31:00,0.147786,7,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367653",2020-03-12 06:32:00,0,7,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367654",2020-03-12 06:33:00,0,10,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.62622,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367655",2020-03-12 06:34:00,0,11,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.63504,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367656",2020-03-12 06:35:00,0,11,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.59724,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367657",2020-03-12 06:36:00,0,10,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.59787,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367658",2020-03-12 06:37:00,0,10,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.60669,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367659",2020-03-12 06:38:00,0.204812,10,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.61047,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367660",2020-03-12 06:39:00,0,11,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.64827,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367661",2020-03-12 06:40:00,0.348011,11,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.66024,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367662",2020-03-12 06:41:00,0.959232,11,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.62874,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367663",2020-03-12 06:42:00,0.990587,11,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.65394,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367664",2020-03-12 06:43:00,1.75078,11,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.64134,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367665",2020-03-12 06:44:00,2.52441,11,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.2,0.6237,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367666",2020-03-12 06:45:00,2.41528,11,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8,0.64827,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367667",2020-03-12 06:46:00,2.32556,11,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.62181,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367668",2020-03-12 06:47:00,2.10484,13,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8,0.6174,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367669",2020-03-12 06:48:00,2.03165,12,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.2,0.62307,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367670",2020-03-12 06:49:00,1.85165,13,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.66087,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367671",2020-03-12 06:50:00,1.85583,14,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.64008,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367672",2020-03-12 06:51:00,1.69796,15,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.64071,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367673",2020-03-12 06:52:00,1.74184,15,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.2,0.62937,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367674",2020-03-12 06:53:00,1.58234,16,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.2,0.62811,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367675",2020-03-12 06:54:00,1.50285,16,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.2,0.62307,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367676",2020-03-12 06:55:00,1.45736,16,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.6111,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367677",2020-03-12 06:56:00,1.38665,17,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.1,0.61614,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367678",2020-03-12 06:57:00,1.36212,16,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.2,0.61047,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367679",2020-03-12 06:58:00,1.34941,17,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.2,0.6048,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367680",2020-03-12 06:59:00,1.31369,17,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.59787,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367681",2020-03-12 07:00:00,1.30182,18,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.60102,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367682",2020-03-12 07:01:00,1.22786,19,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.58527,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367683",2020-03-12 07:02:00,1.22218,19,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.60354,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367684",2020-03-12 07:03:00,1.22685,19,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.59661,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367685",2020-03-12 07:04:00,1.24681,19,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.84294,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367686",2020-03-12 07:05:00,1.23553,24,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.86751,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367687",2020-03-12 07:06:00,1.00685,22,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.85617,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367688",2020-03-12 07:07:00,1.23826,22,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.77427,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367689",2020-03-12 07:08:00,1.61762,23,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.59661,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367690",2020-03-12 07:09:00,0.940391,22,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.58464,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367691",2020-03-12 07:10:00,0.95497,23,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.58464,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367692",2020-03-12 07:11:00,1.33928,23,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.57897,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367693",2020-03-12 07:12:00,1.43581,25,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.56637,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"367694",2020-03-12 07:13:00,1.29594,28,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.56007,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367695",2020-03-12 07:14:00,1.37865,26,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.57834,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367696",2020-03-12 07:15:00,1.2361,24,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.58464,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367697",2020-03-12 07:16:00,1.22992,24,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.5859,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367698",2020-03-12 07:17:00,1.29446,24,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.59787,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367699",2020-03-12 07:18:00,1.45139,24,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.59787,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367700",2020-03-12 07:19:00,1.30494,24,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.56007,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367701",2020-03-12 07:20:00,1.28477,29,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.57834,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367702",2020-03-12 07:21:00,1.29401,28,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.3,0.58338,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367703",2020-03-12 07:22:00,1.30556,30,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.52983,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367704",2020-03-12 07:23:00,0.597369,34,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367705",2020-03-12 07:24:00,0,35,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367706",2020-03-12 07:25:00,0,30,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367707",2020-03-12 07:26:00,0,32,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.46053,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367708",2020-03-12 07:27:00,0,37,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367709",2020-03-12 07:28:00,0,38,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.4,0.42777,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367710",2020-03-12 07:29:00,0,40,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.42021,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367711",2020-03-12 07:30:00,0,42,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.5,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367712",2020-03-12 07:31:00,0,44,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.6,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367713",2020-03-12 07:32:00,0,47,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.7,0.40257,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367714",2020-03-12 07:33:00,0,48,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.8,0.38934,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367715",2020-03-12 07:34:00,0,51,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.9,0.37737,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367716",2020-03-12 07:35:00,0,52,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,8.9,0.3528,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367717",2020-03-12 07:36:00,0,53,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,9,0.36036,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367718",2020-03-12 07:37:00,0,52,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,23,22.5,9.1,0.35847,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367719",2020-03-12 07:38:00,0,55,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.2,0.36414,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367720",2020-03-12 07:39:00,0,58,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.3,0.3465,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367721",2020-03-12 07:40:00,0,60,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.3,0.32634,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367722",2020-03-12 07:41:00,0.593491,64,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.4,0.32067,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"367723",2020-03-12 07:42:00,0,64,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.4,0.8064,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"367724",2020-03-12 07:43:00,3.08509,64,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.5,0.8253,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367725",2020-03-12 07:44:00,2.6067,64,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.5,0.88137,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367726",2020-03-12 07:45:00,2.4629,67,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.4,0.89964,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367727",2020-03-12 07:46:00,2.73208,68,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.4,0.8946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367728",2020-03-12 07:47:00,2.59039,70,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.3,1.01934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367729",2020-03-12 07:48:00,2.34227,69,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.2,2.57607,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367730",2020-03-12 07:49:00,1.99036,69,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.1,2.56284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367731",2020-03-12 07:50:00,1.68516,66,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9,1.17117,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367732",2020-03-12 07:51:00,1.45453,69,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9,1.04517,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367733",2020-03-12 07:52:00,1.41015,74,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.9,0.86814,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367734",2020-03-12 07:53:00,1.41825,78,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,8.9,0.84357,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367735",2020-03-12 07:54:00,1.46193,84,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9,0.81774,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367736",2020-03-12 07:55:00,2.45958,90,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9,0.78624,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367737",2020-03-12 07:56:00,2.19069,92,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9,0.78687,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367738",2020-03-12 07:57:00,2.42182,95,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9,0.7623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367739",2020-03-12 07:58:00,2.44847,97,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.1,0.75537,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367740",2020-03-12 07:59:00,2.74894,100,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.1,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367741",2020-03-12 08:00:00,2.23294,100,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.1,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367742",2020-03-12 08:01:00,2.28743,95,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.2,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367743",2020-03-12 08:02:00,1.96226,96,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.4,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367744",2020-03-12 08:03:00,1.86687,103,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.5,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367745",2020-03-12 08:04:00,1.79287,111,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.5,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367746",2020-03-12 08:05:00,1.42515,107,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.5,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367747",2020-03-12 08:06:00,1.13591,102,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.5,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367748",2020-03-12 08:07:00,1.67857,105,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.4,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367749",2020-03-12 08:08:00,1.69461,103,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.3,0.79443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367750",2020-03-12 08:09:00,1.81447,96,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.3,0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367751",2020-03-12 08:10:00,1.48756,94,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,22.5,9.2,0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367752",2020-03-12 08:11:00,2.09463,91,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,9.3,0.85491,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367753",2020-03-12 08:12:00,1.88172,96,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,9.4,0.84294,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367754",2020-03-12 08:13:00,2.09533,101,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,9.5,0.79947,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367755",2020-03-12 08:14:00,2.21809,109,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,9.6,0.7812,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367756",2020-03-12 08:15:00,2.20478,111,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,9.7,0.77049,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367757",2020-03-12 08:16:00,1.98094,109,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,9.7,0.79191,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367758",2020-03-12 08:17:00,1.73804,107,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,9.7,0.8064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367759",2020-03-12 08:18:00,1.71758,110,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,9.8,0.76734,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367760",2020-03-12 08:19:00,1.51703,120,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,9.9,0.09009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367761",2020-03-12 08:20:00,0,125,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10,0.0315,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367762",2020-03-12 08:21:00,0,140,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.1,-0.01386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367763",2020-03-12 08:22:00,0,182,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.2,-0.10017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367764",2020-03-12 08:23:00,0,151,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.3,0.01701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367765",2020-03-12 08:24:00,0,255,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.3,-0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367766",2020-03-12 08:25:00,0,305,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.3,-0.40383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367767",2020-03-12 08:26:00,0,247,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.3,-0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367768",2020-03-12 08:27:00,0,342,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.3,-0.44163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367769",2020-03-12 08:28:00,0,346,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.3,0.14805,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367770",2020-03-12 08:29:00,0,266,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.3,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367771",2020-03-12 08:30:00,0,305,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.3,-0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367772",2020-03-12 08:31:00,0,259,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.4,-0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367773",2020-03-12 08:32:00,0,373,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.4,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367774",2020-03-12 08:33:00,0,254,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.4,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367775",2020-03-12 08:34:00,0,224,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.4,-0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367776",2020-03-12 08:35:00,0,358,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.5,-0.74088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367777",2020-03-12 08:36:00,0,253,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.6,-0.61488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367778",2020-03-12 08:37:00,0,383,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.7,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367779",2020-03-12 08:38:00,0,246,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.8,-0.65079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367780",2020-03-12 08:39:00,0,272,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,10.9,-0.80262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367781",2020-03-12 08:40:00,0,230,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,11,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367782",2020-03-12 08:41:00,0,243,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,11.2,-0.5481,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367783",2020-03-12 08:42:00,0,203,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,11.6,-0.08001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367784",2020-03-12 08:43:00,0,231,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.2,-0.3339,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367785",2020-03-12 08:44:00,0,253,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.5,-0.52164,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367786",2020-03-12 08:45:00,0,247,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.4,-0.44856,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367787",2020-03-12 08:46:00,0,209,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12,-0.37233,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367788",2020-03-12 08:47:00,0,230,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.2,-0.81459,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367789",2020-03-12 08:48:00,0,309,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.3,-0.25389,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367790",2020-03-12 08:49:00,0,198,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.4,-0.15939,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367791",2020-03-12 08:50:00,0,198,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.5,-0.3906,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367792",2020-03-12 08:51:00,0,198,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.1,-0.22617,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367793",2020-03-12 08:52:00,0,189,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.2,-0.00693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367794",2020-03-12 08:53:00,0,184,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.2,-0.41769,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367795",2020-03-12 08:54:00,0,195,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.5,0.08757,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367796",2020-03-12 08:55:00,0,227,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.4,-0.21546,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367797",2020-03-12 08:56:00,0,178,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.2,-1.00989,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367798",2020-03-12 08:57:00,0,159,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.2,-0.08505,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367799",2020-03-12 08:58:00,0,144,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.1,-0.12789,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367800",2020-03-12 08:59:00,0,138,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,11.6,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367801",2020-03-12 09:00:00,0,133,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,11.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367802",2020-03-12 09:01:00,0.0118473,128,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,11.6,0.36981,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367803",2020-03-12 09:02:00,0,128,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,11.5,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367804",2020-03-12 09:03:00,0,162,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,11.8,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367805",2020-03-12 09:04:00,0,178,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12,-0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367806",2020-03-12 09:05:00,0,193,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.5,-0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367807",2020-03-12 09:06:00,0,530,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.6,-1.16361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367808",2020-03-12 09:07:00,0,510,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.8,-0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367809",2020-03-12 09:08:00,0,289,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.8,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367810",2020-03-12 09:09:00,0,207,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.7,-0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367811",2020-03-12 09:10:00,0,214,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.7,-0.1512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367812",2020-03-12 09:11:00,0,287,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.6,-1.12959,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367813",2020-03-12 09:12:00,0,275,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.5,-0.76986,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367814",2020-03-12 09:13:00,0,418,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.8,-0.80073,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367815",2020-03-12 09:14:00,0,316,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.8,-0.8253,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367816",2020-03-12 09:15:00,0,351,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,13.3,-1.04958,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367817",2020-03-12 09:16:00,0,292,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.8,-0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367818",2020-03-12 09:17:00,0,299,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.7,-0.70119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367819",2020-03-12 09:18:00,0,278,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.3,-0.63126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367820",2020-03-12 09:19:00,0,281,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.1,-0.69426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367821",2020-03-12 09:20:00,0,269,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.3,-0.69111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367822",2020-03-12 09:21:00,0,258,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.2,-0.61299,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367823",2020-03-12 09:22:00,0,254,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.1,-0.6111,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367824",2020-03-12 09:23:00,0,250,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.3,-0.57393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367825",2020-03-12 09:24:00,0,254,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23,23,12.2,-0.61299,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367826",2020-03-12 09:25:00,0,259,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.1,-0.65079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367827",2020-03-12 09:26:00,0,270,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.1,-0.7308,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367828",2020-03-12 09:27:00,0,288,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.1,-0.819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367829",2020-03-12 09:28:00,0,306,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.2,-0.89712,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367830",2020-03-12 09:29:00,0,316,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.5,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367831",2020-03-12 09:30:00,0,312,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.8,-0.90909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367832",2020-03-12 09:31:00,0,316,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.9,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367833",2020-03-12 09:32:00,0,321,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.4,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367834",2020-03-12 09:33:00,0,324,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.4,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367835",2020-03-12 09:34:00,0,326,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.3,-0.61551,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
