"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"367836",2020-03-12 09:35:00,0,333,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.5,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367837",2020-03-12 09:36:00,0,325,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.7,-0.7812,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367838",2020-03-12 09:37:00,0,316,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.8,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367839",2020-03-12 09:38:00,0,314,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.9,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367840",2020-03-12 09:39:00,0,318,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,13,-0.90153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367841",2020-03-12 09:40:00,0,321,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.6,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367842",2020-03-12 09:41:00,0,337,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,13,-1.00989,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367843",2020-03-12 09:42:00,0,351,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.9,-1.0773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367844",2020-03-12 09:43:00,0,353,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,13.1,-1.06596,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367845",2020-03-12 09:44:00,0,350,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,13.1,-1.04769,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367846",2020-03-12 09:45:00,0,341,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.8,-0.98784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367847",2020-03-12 09:46:00,0,326,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,13,-0.9387,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367848",2020-03-12 09:47:00,0,306,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,13.2,-0.82845,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367849",2020-03-12 09:48:00,0,286,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,13.7,-0.73773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367850",2020-03-12 09:49:00,0,268,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,13.4,-0.63945,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367851",2020-03-12 09:50:00,0,252,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,13,-0.54936,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367852",2020-03-12 09:51:00,0,244,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.8,-0.51156,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367853",2020-03-12 09:52:00,0,243,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,23.5,23,12.9,-0.54243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367854",2020-03-12 09:53:00,0,242,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,23.5,23,13.1,-0.51093,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367855",2020-03-12 09:54:00,0,243,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,23.5,23,12.9,-0.51786,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367856",2020-03-12 09:55:00,0,245,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,23.5,23,12.9,-0.5796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367857",2020-03-12 09:56:00,0,249,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,23.5,23,13,-0.57834,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367858",2020-03-12 09:57:00,0,249,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,23.5,23,12.8,-0.58023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367859",2020-03-12 09:58:00,0,247,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,23.5,23,13,-0.58653,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367860",2020-03-12 09:59:00,0,256,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,23.5,23,12.8,-0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367861",2020-03-12 10:00:00,0,264,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,23.5,23,12.6,-0.81711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367862",2020-03-12 10:01:00,0,274,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,12.6,-0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367863",2020-03-12 10:02:00,0,293,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,12.6,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367864",2020-03-12 10:03:00,0,299,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,12.8,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367865",2020-03-12 10:04:00,0,302,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.2,-0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367866",2020-03-12 10:05:00,0,305,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.1,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367867",2020-03-12 10:06:00,0,311,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.1,-1.04391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367868",2020-03-12 10:07:00,0,321,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367869",2020-03-12 10:08:00,0,343,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.4,-1.12329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367870",2020-03-12 10:09:00,0,314,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.4,-1.05084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367871",2020-03-12 10:10:00,0,306,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.4,-1.0206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367872",2020-03-12 10:11:00,0,308,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.4,-1.02816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367873",2020-03-12 10:12:00,0,323,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.2,-1.0962,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367874",2020-03-12 10:13:00,0,335,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.5,-1.14345,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367875",2020-03-12 10:14:00,0,349,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.1,-1.21779,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367876",2020-03-12 10:15:00,0,365,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.2,-1.32993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367877",2020-03-12 10:16:00,0,373,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.1,-1.3356,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367878",2020-03-12 10:17:00,0,366,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,12.8,-1.323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367879",2020-03-12 10:18:00,0,345,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13,-1.20204,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367880",2020-03-12 10:19:00,0,287,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,12.8,-0.84609,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367881",2020-03-12 10:20:00,0,215,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,12.8,-0.50463,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367882",2020-03-12 10:21:00,0,289,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.1,-2.4633,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367883",2020-03-12 10:22:00,0,783,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.8,-2.2617,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367884",2020-03-12 10:23:00,0,767,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.3,-2.52063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367885",2020-03-12 10:24:00,0,759,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.4,-2.52693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367886",2020-03-12 10:25:00,0,766,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.9,-2.65923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367887",2020-03-12 10:26:00,0,818,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,14.6,-1.94103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367888",2020-03-12 10:27:00,0,432,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,14.8,-1.85724,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367889",2020-03-12 10:28:00,0,275,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,14.3,-0.85869,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367890",2020-03-12 10:29:00,0,366,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,14.1,-0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367891",2020-03-12 10:30:00,0,236,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.7,-0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367892",2020-03-12 10:31:00,0,312,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.6,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367893",2020-03-12 10:32:00,0,221,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.6,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367894",2020-03-12 10:33:00,0,214,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.7,-0.56133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367895",2020-03-12 10:34:00,0,235,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.9,-0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367896",2020-03-12 10:35:00,0,325,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.5,-2.06388,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367897",2020-03-12 10:36:00,0,321,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.6,-1.08738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367898",2020-03-12 10:37:00,0,290,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.7,-0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367899",2020-03-12 10:38:00,0,884,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.8,-2.53449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367900",2020-03-12 10:39:00,0,257,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.7,-2.0853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367901",2020-03-12 10:40:00,0,273,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.8,-1.4868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367902",2020-03-12 10:41:00,0,761,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.6,-0.61929,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367903",2020-03-12 10:42:00,0,213,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.6,-0.35595,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367904",2020-03-12 10:43:00,0,165,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,14.2,-0.3213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367905",2020-03-12 10:44:00,0,204,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,14.1,-0.3528,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367906",2020-03-12 10:45:00,0,190,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,14.2,-0.37296,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367907",2020-03-12 10:46:00,0,203,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,14.3,-0.45486,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367908",2020-03-12 10:47:00,0,199,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,14.4,-0.44289,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367909",2020-03-12 10:48:00,0,217,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,14.5,-0.56448,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367910",2020-03-12 10:49:00,0,256,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,14.2,-0.73269,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367911",2020-03-12 10:50:00,0,256,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.9,-0.75159,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367912",2020-03-12 10:51:00,0,270,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.9,-0.84798,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367913",2020-03-12 10:52:00,0,274,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.9,-0.85806,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367914",2020-03-12 10:53:00,0,280,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.5,-0.90783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367915",2020-03-12 10:54:00,0,341,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.5,-0.93366,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367916",2020-03-12 10:55:00,0,285,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.5,-0.52479,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367917",2020-03-12 10:56:00,0,280,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23,13.4,-0.48006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367918",2020-03-12 10:57:00,0,279,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.4,-0.5922,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367919",2020-03-12 10:58:00,0,314,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.8,-0.99666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367920",2020-03-12 10:59:00,0,468,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.4,-2.13129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367921",2020-03-12 11:00:00,0,522,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.8,-1.4112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367922",2020-03-12 11:01:00,0,392,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.9,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367923",2020-03-12 11:02:00,0,343,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.9,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367924",2020-03-12 11:03:00,0,333,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.5,-1.15605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367925",2020-03-12 11:04:00,0,293,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.5,-0.84042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367926",2020-03-12 11:05:00,0,270,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.9,-0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367927",2020-03-12 11:06:00,0,840,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,14.1,-1.01808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367928",2020-03-12 11:07:00,0,226,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.8,-0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367929",2020-03-12 11:08:00,0,219,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.6,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367930",2020-03-12 11:09:00,0,218,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.7,-0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367931",2020-03-12 11:10:00,0,208,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,14.1,-0.49959,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367932",2020-03-12 11:11:00,0,192,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.9,-0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367933",2020-03-12 11:12:00,0,174,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,14.2,-0.3465,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367934",2020-03-12 11:13:00,0,159,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.9,-0.30429,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367935",2020-03-12 11:14:00,0,158,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.6,-0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367936",2020-03-12 11:15:00,0,192,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.6,-0.49455,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367937",2020-03-12 11:16:00,0,217,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.5,-0.7371,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367938",2020-03-12 11:17:00,0,211,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.7,-0.5796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367939",2020-03-12 11:18:00,0,240,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.5,-0.84924,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367940",2020-03-12 11:19:00,0,304,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.5,-0.80388,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367941",2020-03-12 11:20:00,0,760,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,13.9,-1.7262,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367942",2020-03-12 11:21:00,0,327,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,14,-0.98784,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367943",2020-03-12 11:22:00,0,449,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,23.5,23.5,14.1,-1.27575,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367944",2020-03-12 11:23:00,0,356,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.4,-1.30599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367945",2020-03-12 11:24:00,0,412,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.8,-0.72009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367946",2020-03-12 11:25:00,0,315,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.7,-0.7812,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367947",2020-03-12 11:26:00,0,360,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.5,-0.90909,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367948",2020-03-12 11:27:00,0,529,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.8,-2.11239,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367949",2020-03-12 11:28:00,0,353,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.4,-1.2411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367950",2020-03-12 11:29:00,0,679,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.8,-0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367951",2020-03-12 11:30:00,0,550,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.3,-1.92339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367952",2020-03-12 11:31:00,0,360,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.4,-0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367953",2020-03-12 11:32:00,0,341,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.5,-0.84483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367954",2020-03-12 11:33:00,0,341,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.3,-0.9765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367955",2020-03-12 11:34:00,0,1056,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.6,-1.21149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367956",2020-03-12 11:35:00,0,591,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.8,-1.28646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367957",2020-03-12 11:36:00,0,393,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.7,-1.2789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367958",2020-03-12 11:37:00,0,468,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.7,-2.6334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367959",2020-03-12 11:38:00,0,728,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,14.7,-2.6019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367960",2020-03-12 11:39:00,0,599,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.3,-2.21634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367961",2020-03-12 11:40:00,0,923,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.6,-1.58256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367962",2020-03-12 11:41:00,0,588,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.8,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367963",2020-03-12 11:42:00,0,480,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.5,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367964",2020-03-12 11:43:00,0,792,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.5,-1.51893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367965",2020-03-12 11:44:00,0,578,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.1,-1.99836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367966",2020-03-12 11:45:00,0,1029,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.8,-1.80369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367967",2020-03-12 11:46:00,0,853,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.7,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367968",2020-03-12 11:47:00,0,616,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.7,-2.20059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367969",2020-03-12 11:48:00,0,570,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.8,-1.35639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367970",2020-03-12 11:49:00,0,778,0.166,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.7,-1.75959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367971",2020-03-12 11:50:00,0,528,0.403,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.6,-0.86625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367972",2020-03-12 11:51:00,0,709,0.131,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.7,-0.24129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367973",2020-03-12 11:52:00,0,473,0.263,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.8,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367974",2020-03-12 11:53:00,0,470,0.723,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.9,-0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367975",2020-03-12 11:54:00,0,711,0.315,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.5,-1.31607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367976",2020-03-12 11:55:00,0,455,0.88,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15,-0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367977",2020-03-12 11:56:00,0,436,0.842,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.2,-0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367978",2020-03-12 11:57:00,0,390,0.154,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.8,-1.323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367979",2020-03-12 11:58:00,0,394,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.2,-1.48365,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367980",2020-03-12 11:59:00,0,410,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.4,-1.4868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367981",2020-03-12 12:00:00,0,456,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.6,-1.70289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367982",2020-03-12 12:01:00,0,476,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.9,-1.7703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367983",2020-03-12 12:02:00,0,548,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16,-1.9593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367984",2020-03-12 12:03:00,0,494,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.5,-1.87236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367985",2020-03-12 12:04:00,0,508,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.5,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367986",2020-03-12 12:05:00,0,595,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.1,-4.29849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367987",2020-03-12 12:06:00,0,597,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.8,-2.205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367988",2020-03-12 12:07:00,0,617,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.7,-2.18736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367989",2020-03-12 12:08:00,0,453,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.8,-1.69659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367990",2020-03-12 12:09:00,0,416,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,15.7,-1.7892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367991",2020-03-12 12:10:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.3,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367992",2020-03-12 12:11:00,0,1004,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.4,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367993",2020-03-12 12:12:00,0,1043,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,17.2,-4.16493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367994",2020-03-12 12:13:00,0,1079,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.7,-3.81276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367995",2020-03-12 12:14:00,0,470,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.7,-1.50066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367996",2020-03-12 12:15:00,0,648,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,17.1,-3.7422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367997",2020-03-12 12:16:00,0,680,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.3,-3.11661,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367998",2020-03-12 12:17:00,0,1045,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.1,-2.85579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"367999",2020-03-12 12:18:00,0,940,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.8,-3.56076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368000",2020-03-12 12:19:00,0,1044,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.5,-3.77622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368001",2020-03-12 12:20:00,0,1160,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,17,-4.73886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368002",2020-03-12 12:21:00,0,1181,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.8,-3.27663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368003",2020-03-12 12:22:00,0,1196,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,17.5,-5.07213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368004",2020-03-12 12:23:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.9,-5.26932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368005",2020-03-12 12:24:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,16.5,-5.0778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368006",2020-03-12 12:25:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,17.3,-4.1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368007",2020-03-12 12:26:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,17.5,-5.15403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368008",2020-03-12 12:27:00,0,1249,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,17.8,-5.19246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368009",2020-03-12 12:28:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,17.6,-5.229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368010",2020-03-12 12:29:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,18.2,-5.64291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368011",2020-03-12 12:30:00,0,789,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,18.4,-3.3264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368012",2020-03-12 12:31:00,0,717,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,18.2,-2.13759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368013",2020-03-12 12:32:00,0,984,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,18.1,-4.9707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368014",2020-03-12 12:33:00,0,864,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23.5,23.5,17.4,-3.28545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368015",2020-03-12 12:34:00,0,825,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23.5,23.5,17.4,-3.40389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368016",2020-03-12 12:35:00,0,919,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23.5,23.5,16.8,-2.38392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368017",2020-03-12 12:36:00,0,600,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23.5,23.5,17.1,-4.93101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368018",2020-03-12 12:37:00,0,910,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23.5,23.5,17.2,-5.34492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368019",2020-03-12 12:38:00,0,1222,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,16.7,-2.66679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368020",2020-03-12 12:39:00,0,592,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,17.3,-2.28501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368021",2020-03-12 12:40:00,0,812,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,17.7,-3.24387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368022",2020-03-12 12:41:00,0,644,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23.5,23.5,18,-2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368023",2020-03-12 12:42:00,0,1008,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,24,23.5,17,-2.16909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368024",2020-03-12 12:43:00,0,569,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,24,23.5,17.5,-2.2239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368025",2020-03-12 12:44:00,0,668,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,24,24,17.6,-2.66553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368026",2020-03-12 12:45:00,0,728,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,24,24,17.6,-2.90619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368027",2020-03-12 12:46:00,0,798,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.5,-3.9249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368028",2020-03-12 12:47:00,0,646,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17,-2.6775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368029",2020-03-12 12:48:00,0,660,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17,-2.6271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368030",2020-03-12 12:49:00,0,614,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.4,-2.34486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368031",2020-03-12 12:50:00,0,632,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.4,-2.47149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368032",2020-03-12 12:51:00,0,642,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.5,-2.76255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368033",2020-03-12 12:52:00,0,791,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17,-3.85875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368034",2020-03-12 12:53:00,0,677,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,16.7,-4.30164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368035",2020-03-12 12:54:00,0,733,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.2,-3.024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368036",2020-03-12 12:55:00,0,1164,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.3,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368037",2020-03-12 12:56:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.4,-4.49316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368038",2020-03-12 12:57:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.5,-3.30309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368039",2020-03-12 12:58:00,0,979,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.2,-4.74075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368040",2020-03-12 12:59:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.9,-4.67775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368041",2020-03-12 13:00:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,18.2,-4.4856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368042",2020-03-12 13:01:00,0,991,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,18.5,-3.32514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368043",2020-03-12 13:02:00,0,811,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,18.2,-3.03345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368044",2020-03-12 13:03:00,0,722,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,18,-2.51874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368045",2020-03-12 13:04:00,0,679,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.8,-3.19599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368046",2020-03-12 13:05:00,0,1038,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.1,-2.68569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368047",2020-03-12 13:06:00,0,716,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.1,-3.31569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368048",2020-03-12 13:07:00,0,814,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,18,-3.43035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368049",2020-03-12 13:08:00,0,1157,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,18,-4.50639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368050",2020-03-12 13:09:00,0,1125,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,17.9,-4.54293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368051",2020-03-12 13:10:00,0,876,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,24,24,18.9,-4.84155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368052",2020-03-12 13:11:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.9,-3.88017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368053",2020-03-12 13:12:00,0,1030,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.4,-2.69073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368054",2020-03-12 13:13:00,0,849,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.5,-3.12669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368055",2020-03-12 13:14:00,0,1059,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.8,-4.97511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368056",2020-03-12 13:15:00,0,1212,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,18,-3.50973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368057",2020-03-12 13:16:00,0,742,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,18.4,-3.03156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368058",2020-03-12 13:17:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,18.6,-4.77729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368059",2020-03-12 13:18:00,0,755,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,18.4,-2.33856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368060",2020-03-12 13:19:00,0,644,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.6,-3.37617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368061",2020-03-12 13:20:00,0,638,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.6,-4.8195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368062",2020-03-12 13:21:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.8,-3.30939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368063",2020-03-12 13:22:00,0,696,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.9,-2.69766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368064",2020-03-12 13:23:00,0,636,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.4,-3.6855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368065",2020-03-12 13:24:00,0,719,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,18,-2.6775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368066",2020-03-12 13:25:00,0,647,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.6,-2.81547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368067",2020-03-12 13:26:00,0,996,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.2,-4.57569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368068",2020-03-12 13:27:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.9,-4.67334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368069",2020-03-12 13:28:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.2,-5.58999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368070",2020-03-12 13:29:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.4,-4.88754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368071",2020-03-12 13:30:00,0,970,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.3,-3.23568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368072",2020-03-12 13:31:00,0,819,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.1,-5.31279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368073",2020-03-12 13:32:00,0,752,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.2,-2.63529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368074",2020-03-12 13:33:00,0,831,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.1,-3.61809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368075",2020-03-12 13:34:00,0,575,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.5,-1.99143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368076",2020-03-12 13:35:00,0,520,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.3,-1.61343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368077",2020-03-12 13:36:00,0,504,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.3,-1.55736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368078",2020-03-12 13:37:00,0,484,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.4,-1.4301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368079",2020-03-12 13:38:00,0,459,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,17.2,-1.45656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368080",2020-03-12 13:39:00,0,441,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.6,-1.6065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368081",2020-03-12 13:40:00,0,427,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.7,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368082",2020-03-12 13:41:00,0,433,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.5,-1.74195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368083",2020-03-12 13:42:00,0,422,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.6,-1.54413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368084",2020-03-12 13:43:00,0,407,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.3,-1.48176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368085",2020-03-12 13:44:00,0,399,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.3,-1.449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368086",2020-03-12 13:45:00,0,400,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.2,-1.46349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368087",2020-03-12 13:46:00,0,433,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.1,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368088",2020-03-12 13:47:00,0,477,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.9,-1.70793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368089",2020-03-12 13:48:00,0,444,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.1,-1.70856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368090",2020-03-12 13:49:00,0,467,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.1,-1.84086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368091",2020-03-12 13:50:00,0,450,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.1,-1.67643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368092",2020-03-12 13:51:00,0,424,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.6,-1.55673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368093",2020-03-12 13:52:00,0,404,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.2,-1.43829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368094",2020-03-12 13:53:00,0,385,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.1,-1.36269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368095",2020-03-12 13:54:00,0,385,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.2,-1.36017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368096",2020-03-12 13:55:00,0,390,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.9,-1.85472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368097",2020-03-12 13:56:00,0,819,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.1,-1.84212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368098",2020-03-12 13:57:00,0,434,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.9,-2.9736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368099",2020-03-12 13:58:00,0,472,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16,-1.41309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368100",2020-03-12 13:59:00,0,379,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16.1,-0.93303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368101",2020-03-12 14:00:00,0,390,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368102",2020-03-12 14:01:00,0,362,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,16,-1.30599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368103",2020-03-12 14:02:00,0,368,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.9,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368104",2020-03-12 14:03:00,0,372,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.7,-1.36647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368105",2020-03-12 14:04:00,0,361,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.3,-1.27323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368106",2020-03-12 14:05:00,0,326,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.5,-1.09179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368107",2020-03-12 14:06:00,0,306,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.5,-1.0395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368108",2020-03-12 14:07:00,0,301,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.5,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368109",2020-03-12 14:08:00,0,304,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.7,-1.03572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368110",2020-03-12 14:09:00,0,323,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.2,-1.12266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368111",2020-03-12 14:10:00,0,303,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.1,-1.00296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368112",2020-03-12 14:11:00,0,280,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368113",2020-03-12 14:12:00,0,296,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.3,-1.1592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368114",2020-03-12 14:13:00,0,309,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.5,-1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368115",2020-03-12 14:14:00,0,308,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.5,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368116",2020-03-12 14:15:00,0,334,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15,-1.3419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368117",2020-03-12 14:16:00,0,337,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,14.9,-1.31733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368118",2020-03-12 14:17:00,0,335,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.2,-1.34316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368119",2020-03-12 14:18:00,0,349,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.3,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368120",2020-03-12 14:19:00,0,350,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.2,-1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368121",2020-03-12 14:20:00,0,428,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.2,-1.17306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368122",2020-03-12 14:21:00,0,379,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.3,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368123",2020-03-12 14:22:00,0,350,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.5,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368124",2020-03-12 14:23:00,0,312,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.5,-1.18629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368125",2020-03-12 14:24:00,0,293,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.3,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368126",2020-03-12 14:25:00,0,290,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.6,-1.12392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368127",2020-03-12 14:26:00,0,306,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.3,-1.1844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368128",2020-03-12 14:27:00,0,313,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.4,-1.21023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368129",2020-03-12 14:28:00,0,308,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.3,-1.16676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368130",2020-03-12 14:29:00,0,300,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.3,-1.13463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368131",2020-03-12 14:30:00,0,297,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.3,-1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368132",2020-03-12 14:31:00,0,299,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15,-1.12959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368133",2020-03-12 14:32:00,0,298,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,24,24,15.3,-1.11132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368134",2020-03-12 14:33:00,0,286,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24,15.3,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368135",2020-03-12 14:34:00,0,289,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24,15.3,-1.11321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368136",2020-03-12 14:35:00,0,314,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24,15.4,-1.23543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368137",2020-03-12 14:36:00,0,337,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.3,-1.32426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368138",2020-03-12 14:37:00,0,339,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.2,-1.32489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368139",2020-03-12 14:38:00,0,332,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.2,-1.28709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368140",2020-03-12 14:39:00,0,326,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.1,-1.26252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368141",2020-03-12 14:40:00,0,320,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.1,-1.2411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368142",2020-03-12 14:41:00,0,314,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368143",2020-03-12 14:42:00,0,310,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.1,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368144",2020-03-12 14:43:00,0,303,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.2,-0.75285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368145",2020-03-12 14:44:00,0,309,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.4,-0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368146",2020-03-12 14:45:00,0,555,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.3,-2.19429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368147",2020-03-12 14:46:00,0,833,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.5,-3.0996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368148",2020-03-12 14:47:00,0,818,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,16.1,-1.63989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368149",2020-03-12 14:48:00,0,339,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.7,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368150",2020-03-12 14:49:00,0,503,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.2,-1.27386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368151",2020-03-12 14:50:00,0,305,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.2,-1.1718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368152",2020-03-12 14:51:00,0,303,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.3,-1.17243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368153",2020-03-12 14:52:00,0,314,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.1,-1.26063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368154",2020-03-12 14:53:00,0,329,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.5,-1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368155",2020-03-12 14:54:00,0,323,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,24,22.5,24,24.5,15.5,-1.25937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368156",2020-03-12 14:55:00,0,306,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.6,-1.1781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368157",2020-03-12 14:56:00,0,301,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.3,-1.19952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368158",2020-03-12 14:57:00,0,305,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.6,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368159",2020-03-12 14:58:00,0,287,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.7,-1.06659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368160",2020-03-12 14:59:00,0,273,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.7,-1.00548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368161",2020-03-12 15:00:00,0,264,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.1,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368162",2020-03-12 15:01:00,0,309,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.1,-1.02816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368163",2020-03-12 15:02:00,0,263,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.3,-0.93492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368164",2020-03-12 15:03:00,0,275,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.2,-1.01808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
