"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"368165",2020-03-12 15:04:00,0,308,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-1.33182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368166",2020-03-12 15:05:00,0,642,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.2,-3.71889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368167",2020-03-12 15:06:00,0,857,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-1.36332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368168",2020-03-12 15:07:00,0,341,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.1,-0.96075,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368169",2020-03-12 15:08:00,0,328,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368170",2020-03-12 15:09:00,0,612,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.7,-2.1924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368171",2020-03-12 15:10:00,0,880,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.8,-2.88288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368172",2020-03-12 15:11:00,0,636,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.4,-2.8413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368173",2020-03-12 15:12:00,0,267,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.4,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368174",2020-03-12 15:13:00,0,247,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-0.89523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368175",2020-03-12 15:14:00,0,245,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.2,-0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368176",2020-03-12 15:15:00,0,260,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-1.96875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368177",2020-03-12 15:16:00,0,245,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368178",2020-03-12 15:17:00,0,226,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.3,-0.73899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368179",2020-03-12 15:18:00,0,217,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.3,-0.756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368180",2020-03-12 15:19:00,0,236,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.4,-1.02312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368181",2020-03-12 15:20:00,0,261,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,14.9,-1.04958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368182",2020-03-12 15:21:00,0,711,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.1,-2.898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368183",2020-03-12 15:22:00,0,478,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.4,-1.39545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368184",2020-03-12 15:23:00,0,620,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.7,-2.94462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368185",2020-03-12 15:24:00,0,509,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368186",2020-03-12 15:25:00,0,640,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.6,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368187",2020-03-12 15:26:00,0,222,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368188",2020-03-12 15:27:00,0,638,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.7,-2.48031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368189",2020-03-12 15:28:00,0,513,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.6,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368190",2020-03-12 15:29:00,0,238,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-1.82322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368191",2020-03-12 15:30:00,0,637,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.9,-2.16279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368192",2020-03-12 15:31:00,0,228,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.4,-0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368193",2020-03-12 15:32:00,0,212,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.3,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368194",2020-03-12 15:33:00,0,232,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.3,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368195",2020-03-12 15:34:00,0,178,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.3,-0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368196",2020-03-12 15:35:00,0,392,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.4,-1.02249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368197",2020-03-12 15:36:00,0,412,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.4,-1.8396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368198",2020-03-12 15:37:00,0,169,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.1,-0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368199",2020-03-12 15:38:00,0,151,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.2,-0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368200",2020-03-12 15:39:00,0,161,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15,-0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368201",2020-03-12 15:40:00,0,186,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,14.9,-0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368202",2020-03-12 15:41:00,0,398,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15,-1.8585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368203",2020-03-12 15:42:00,0,264,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15,-1.0332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368204",2020-03-12 15:43:00,0,601,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-2.35494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368205",2020-03-12 15:44:00,0,384,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.3,-0.70182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368206",2020-03-12 15:45:00,0,336,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.3,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368207",2020-03-12 15:46:00,0,196,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15,-0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368208",2020-03-12 15:47:00,0,241,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.1,-2.33856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368209",2020-03-12 15:48:00,0,250,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368210",2020-03-12 15:49:00,0,243,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.2,-0.93996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368211",2020-03-12 15:50:00,0,576,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-2.24343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368212",2020-03-12 15:51:00,0,546,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.3,-2.10168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368213",2020-03-12 15:52:00,0,234,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-1.27008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368214",2020-03-12 15:53:00,0,525,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-1.82259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368215",2020-03-12 15:54:00,0,544,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.8,-1.88496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368216",2020-03-12 15:55:00,0,544,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.6,-1.66446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368217",2020-03-12 15:56:00,0,530,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-1.61406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368218",2020-03-12 15:57:00,0,537,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368219",2020-03-12 15:58:00,0,433,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368220",2020-03-12 15:59:00,0,171,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.2,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368221",2020-03-12 16:00:00,0,370,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.1,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368222",2020-03-12 16:01:00,0,321,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.1,-0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368223",2020-03-12 16:02:00,0,504,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.1,-1.51578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368224",2020-03-12 16:03:00,0,553,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.4,-1.56492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368225",2020-03-12 16:04:00,0,230,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.3,-1.23039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368226",2020-03-12 16:05:00,0,523,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-1.73502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368227",2020-03-12 16:06:00,0,208,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.5,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368228",2020-03-12 16:07:00,0,164,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.2,-0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368229",2020-03-12 16:08:00,0,361,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15,-1.12077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368230",2020-03-12 16:09:00,0,578,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.2,-1.51389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368231",2020-03-12 16:10:00,0,279,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,25,15.1,-0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368232",2020-03-12 16:11:00,0,173,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,25,15.1,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368233",2020-03-12 16:12:00,0,172,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,25,14.9,-0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368234",2020-03-12 16:13:00,0,522,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,25,15.1,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368235",2020-03-12 16:14:00,0,200,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,25,15.2,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368236",2020-03-12 16:15:00,0,468,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,24,24.5,15.3,-0.95319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368237",2020-03-12 16:16:00,0,285,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,15.5,-1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368238",2020-03-12 16:17:00,0,155,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,15.1,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368239",2020-03-12 16:18:00,0,288,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,15,-0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368240",2020-03-12 16:19:00,0,162,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.2,-0.9135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368241",2020-03-12 16:20:00,0,514,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.5,-1.0836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368242",2020-03-12 16:21:00,0,249,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.3,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368243",2020-03-12 16:22:00,0,180,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.5,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368244",2020-03-12 16:23:00,0,176,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.6,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368245",2020-03-12 16:24:00,0,401,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.5,-1.12959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368246",2020-03-12 16:25:00,0,163,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.3,-0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368247",2020-03-12 16:26:00,0,317,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.1,-0.70182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368248",2020-03-12 16:27:00,0,487,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.3,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368249",2020-03-12 16:28:00,0,369,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368250",2020-03-12 16:29:00,0,496,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.5,-1.32867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368251",2020-03-12 16:30:00,0,407,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.9,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368252",2020-03-12 16:31:00,0,231,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.4,-0.68859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368253",2020-03-12 16:32:00,0,192,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.2,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368254",2020-03-12 16:33:00,0,341,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.2,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368255",2020-03-12 16:34:00,0,343,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.2,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368256",2020-03-12 16:35:00,0,263,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.3,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368257",2020-03-12 16:36:00,0,135,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.2,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368258",2020-03-12 16:37:00,0,282,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.2,-0.55188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368259",2020-03-12 16:38:00,0,226,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.2,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368260",2020-03-12 16:39:00,0,180,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.2,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368261",2020-03-12 16:40:00,0,122,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.2,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368262",2020-03-12 16:41:00,0,143,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.1,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368263",2020-03-12 16:42:00,0,249,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.1,-0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368264",2020-03-12 16:43:00,0,112,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.1,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368265",2020-03-12 16:44:00,0,243,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.1,-0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368266",2020-03-12 16:45:00,0,130,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.1,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368267",2020-03-12 16:46:00,0,133,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.1,0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368268",2020-03-12 16:47:00,0,125,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368269",2020-03-12 16:48:00,0,217,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15,-0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368270",2020-03-12 16:49:00,0,118,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,15,-0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368271",2020-03-12 16:50:00,0,189,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.9,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368272",2020-03-12 16:51:00,0,141,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.8,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368273",2020-03-12 16:52:00,0,141,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.7,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368274",2020-03-12 16:53:00,0,138,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.7,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368275",2020-03-12 16:54:00,0,144,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.6,-0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368276",2020-03-12 16:55:00,0,126,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.6,-0.11403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368277",2020-03-12 16:56:00,0,122,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.6,-0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368278",2020-03-12 16:57:00,0,163,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.5,-0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368279",2020-03-12 16:58:00,0,107,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.5,-0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368280",2020-03-12 16:59:00,0,101,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.5,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368281",2020-03-12 17:00:00,0,164,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.5,-0.02016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368282",2020-03-12 17:01:00,0,116,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.4,-0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368283",2020-03-12 17:02:00,0,157,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,-0.13608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368284",2020-03-12 17:03:00,0,138,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368285",2020-03-12 17:04:00,0,123,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368286",2020-03-12 17:05:00,0,127,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,-0.12726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368287",2020-03-12 17:06:00,0,121,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368288",2020-03-12 17:07:00,0,116,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368289",2020-03-12 17:08:00,0,112,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.4,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368290",2020-03-12 17:09:00,0,105,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.4,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368291",2020-03-12 17:10:00,0,101,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.4,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368292",2020-03-12 17:11:00,0,100,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.4,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368293",2020-03-12 17:12:00,0,108,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368294",2020-03-12 17:13:00,0,114,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.4,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368295",2020-03-12 17:14:00,0,110,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.4,0.19971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368296",2020-03-12 17:15:00,0,104,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368297",2020-03-12 17:16:00,0,100,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368298",2020-03-12 17:17:00,0,96,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368299",2020-03-12 17:18:00,0,91,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368300",2020-03-12 17:19:00,0,85,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368301",2020-03-12 17:20:00,0,82,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368302",2020-03-12 17:21:00,0,82,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368303",2020-03-12 17:22:00,0,89,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368304",2020-03-12 17:23:00,0,96,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368305",2020-03-12 17:24:00,0,94,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,0.04284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368306",2020-03-12 17:25:00,0,87,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,25,14.3,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368307",2020-03-12 17:26:00,0,82,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.3,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368308",2020-03-12 17:27:00,0,83,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.3,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368309",2020-03-12 17:28:00,0,84,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.3,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368310",2020-03-12 17:29:00,0,83,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.3,0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368311",2020-03-12 17:30:00,0,80,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.3,0.08694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368312",2020-03-12 17:31:00,0,75,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.3,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368313",2020-03-12 17:32:00,0,68,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.3,0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368314",2020-03-12 17:33:00,0,62,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.3,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368315",2020-03-12 17:34:00,0,59,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.3,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368316",2020-03-12 17:35:00,0,60,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.3,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368317",2020-03-12 17:36:00,0,65,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.3,0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368318",2020-03-12 17:37:00,0,67,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.3,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368319",2020-03-12 17:38:00,0,64,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.4,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368320",2020-03-12 17:39:00,0,63,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.4,0.52542,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368321",2020-03-12 17:40:00,0,62,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368322",2020-03-12 17:41:00,0,56,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.3,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368323",2020-03-12 17:42:00,0,49,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.2,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368324",2020-03-12 17:43:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.2,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368325",2020-03-12 17:44:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14.1,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368326",2020-03-12 17:45:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368327",2020-03-12 17:46:00,0,43,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368328",2020-03-12 17:47:00,0,41,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368329",2020-03-12 17:48:00,0,39,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368330",2020-03-12 17:49:00,0,37,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368331",2020-03-12 17:50:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.40005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368332",2020-03-12 17:51:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368333",2020-03-12 17:52:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368334",2020-03-12 17:53:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368335",2020-03-12 17:54:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368336",2020-03-12 17:55:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368337",2020-03-12 17:56:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368338",2020-03-12 17:57:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368339",2020-03-12 17:58:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368340",2020-03-12 17:59:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368341",2020-03-12 18:00:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368342",2020-03-12 18:01:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368343",2020-03-12 18:02:00,0,27,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368344",2020-03-12 18:03:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368345",2020-03-12 18:04:00,0,25,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368346",2020-03-12 18:05:00,0,22,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,14,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368347",2020-03-12 18:06:00,0,22,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,13.9,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368348",2020-03-12 18:07:00,0,21,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,13.9,0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368349",2020-03-12 18:08:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,13.9,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368350",2020-03-12 18:09:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,13.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368351",2020-03-12 18:10:00,0,18,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,13.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368352",2020-03-12 18:11:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,13.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368353",2020-03-12 18:12:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,24,24.5,13.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368354",2020-03-12 18:13:00,0,17,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368355",2020-03-12 18:14:00,0,15,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,14,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368356",2020-03-12 18:15:00,0,15,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,14,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368357",2020-03-12 18:16:00,0,14,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,14,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368358",2020-03-12 18:17:00,0,13,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,14,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368359",2020-03-12 18:18:00,0,12,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,14,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368360",2020-03-12 18:19:00,0,12,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368361",2020-03-12 18:20:00,0,12,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368362",2020-03-12 18:21:00,0,12,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368363",2020-03-12 18:22:00,0,12,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368364",2020-03-12 18:23:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368365",2020-03-12 18:24:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368366",2020-03-12 18:25:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368367",2020-03-12 18:26:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368368",2020-03-12 18:27:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368369",2020-03-12 18:28:00,0,11,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368370",2020-03-12 18:29:00,0,9,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368371",2020-03-12 18:30:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,14,0.49896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368372",2020-03-12 18:31:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,14,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368373",2020-03-12 18:32:00,0,9,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368374",2020-03-12 18:33:00,0,9,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,14,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368375",2020-03-12 18:34:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.85491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368376",2020-03-12 18:35:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.75411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368377",2020-03-12 18:36:00,0,7,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.7,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368378",2020-03-12 18:37:00,0,6,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368379",2020-03-12 18:38:00,0,6,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368380",2020-03-12 18:39:00,0,7,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368381",2020-03-12 18:40:00,0,8,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368382",2020-03-12 18:41:00,0,8,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368383",2020-03-12 18:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368384",2020-03-12 18:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368385",2020-03-12 18:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368386",2020-03-12 18:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368387",2020-03-12 18:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.7,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368388",2020-03-12 18:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.7,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368389",2020-03-12 18:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.52668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368390",2020-03-12 18:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.51282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368391",2020-03-12 18:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.7,0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368392",2020-03-12 18:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368393",2020-03-12 18:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368394",2020-03-12 18:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368395",2020-03-12 18:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368396",2020-03-12 18:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.7,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368397",2020-03-12 18:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368398",2020-03-12 18:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368399",2020-03-12 18:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368400",2020-03-12 18:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368401",2020-03-12 19:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368402",2020-03-12 19:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368403",2020-03-12 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368404",2020-03-12 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368405",2020-03-12 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.82845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368406",2020-03-12 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368407",2020-03-12 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.69552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368408",2020-03-12 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368409",2020-03-12 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368410",2020-03-12 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.7,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368411",2020-03-12 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368412",2020-03-12 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368413",2020-03-12 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368414",2020-03-12 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368415",2020-03-12 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.8,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368416",2020-03-12 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368417",2020-03-12 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368418",2020-03-12 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,14,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368419",2020-03-12 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368420",2020-03-12 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368421",2020-03-12 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368422",2020-03-12 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368423",2020-03-12 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368424",2020-03-12 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,14,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368425",2020-03-12 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368426",2020-03-12 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,13.9,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368427",2020-03-12 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24.5,14,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368428",2020-03-12 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24,13.9,0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368429",2020-03-12 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24,14,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368430",2020-03-12 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24,14,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368431",2020-03-12 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24,14,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368432",2020-03-12 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24,14,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368433",2020-03-12 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24,13.9,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368434",2020-03-12 19:33:00,0,0,0.03,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24,13.9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368435",2020-03-12 19:34:00,0,0,0.03,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24,13.9,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368436",2020-03-12 19:35:00,0,0,0.016,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24,13.9,0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368437",2020-03-12 19:36:00,0,0,0.024,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24,13.9,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368438",2020-03-12 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,24,24,13.9,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368439",2020-03-12 19:38:00,0,0,1.939,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.9,2.85327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368440",2020-03-12 19:39:00,0,0,1.935,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.9,2.77767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368441",2020-03-12 19:40:00,0,0,1.928,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.8,2.65671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368442",2020-03-12 19:41:00,0,0,1.923,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.8,2.5137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368443",2020-03-12 19:42:00,0,0,1.904,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.8,2.49606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368444",2020-03-12 19:43:00,0,0,1.928,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.8,2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368445",2020-03-12 19:44:00,0,0,1.919,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.8,2.47401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368446",2020-03-12 19:45:00,0,0,1.905,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.9,2.48094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368447",2020-03-12 19:46:00,0,0,1.899,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.9,2.48094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368448",2020-03-12 19:47:00,0,0,0.032,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.8,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368449",2020-03-12 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368450",2020-03-12 19:49:00,0,0,1.911,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.8,2.457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368451",2020-03-12 19:50:00,0,0,1.909,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.8,2.4507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368452",2020-03-12 19:51:00,0,0,1.905,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.9,2.47968,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368453",2020-03-12 19:52:00,0,0,1.912,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.9,2.50047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368454",2020-03-12 19:53:00,0,0,1.912,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.9,2.48787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368455",2020-03-12 19:54:00,0,0,1.879,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.8,2.46897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368456",2020-03-12 19:55:00,0,0,0.028,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.8,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368457",2020-03-12 19:56:00,0,0,0.027,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.8,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368458",2020-03-12 19:57:00,0,0,0.035,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.8,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368459",2020-03-12 19:58:00,0,0,0.035,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,13.7,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368460",2020-03-12 19:59:00,0,0,0.017,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.8,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368461",2020-03-12 20:00:00,0,0,0.027,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368462",2020-03-12 20:01:00,0,0,0.028,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.9,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368463",2020-03-12 20:02:00,0,0,0.032,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.7,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368464",2020-03-12 20:03:00,0,0,0.033,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.7,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368465",2020-03-12 20:04:00,0,0,0.015,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368466",2020-03-12 20:05:00,0,0,0.026,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.7,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368467",2020-03-12 20:06:00,0,0,0.026,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368468",2020-03-12 20:07:00,0,0,0.032,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.7,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368469",2020-03-12 20:08:00,0,0,0.035,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.6,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368470",2020-03-12 20:09:00,0,0,0.017,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.7,0.49203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368471",2020-03-12 20:10:00,0,0,0.029,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.7,0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368472",2020-03-12 20:11:00,0,0,0.028,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.7,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368473",2020-03-12 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.7,0.65142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368474",2020-03-12 20:13:00,0,0,0.036,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,13.6,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368475",2020-03-12 20:14:00,0,0,0.021,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.86751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368476",2020-03-12 20:15:00,0,0,0.029,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368477",2020-03-12 20:16:00,0,0,0.029,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368478",2020-03-12 20:17:00,0,0,0.036,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.6,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368479",2020-03-12 20:18:00,0,0,0.038,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368480",2020-03-12 20:19:00,0,0,0.029,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368481",2020-03-12 20:20:00,0,0,0.03,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.6,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368482",2020-03-12 20:21:00,0,0,0.016,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.6,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368483",2020-03-12 20:22:00,0,0,0.038,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368484",2020-03-12 20:23:00,0,0,0.037,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.52605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368485",2020-03-12 20:24:00,0,0,0.035,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368486",2020-03-12 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368487",2020-03-12 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.8,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368488",2020-03-12 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368489",2020-03-12 20:28:00,0,0,0.034,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368490",2020-03-12 20:29:00,0,0,0.015,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368491",2020-03-12 20:30:00,0,0,0.024,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368492",2020-03-12 20:31:00,0,0,0.019,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368493",2020-03-12 20:32:00,0,0,0.027,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.6,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
