"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"368494",2020-03-12 20:33:00,0,0,0.006,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.7,0.60354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368495",2020-03-12 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.8,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368496",2020-03-12 20:35:00,0,0,0.034,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.8,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368497",2020-03-12 20:36:00,0,0,0.017,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.8,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368498",2020-03-12 20:37:00,0,0,0.028,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,24,13.8,0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368499",2020-03-12 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368500",2020-03-12 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368501",2020-03-12 20:40:00,0,0,1.965,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,2.5389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368502",2020-03-12 20:41:00,0,0,1.969,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,2.55654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368503",2020-03-12 20:42:00,0,0,1.939,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,2.51874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368504",2020-03-12 20:43:00,0,0,1.955,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,2.53197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368505",2020-03-12 20:44:00,0,0,0.028,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368506",2020-03-12 20:45:00,0,0,0.033,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368507",2020-03-12 20:46:00,0,0,1.963,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,2.54457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368508",2020-03-12 20:47:00,0,0,1.937,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,2.58804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368509",2020-03-12 20:48:00,0,0,1.955,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,2.86587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368510",2020-03-12 20:49:00,0,0,1.957,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,2.88855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368511",2020-03-12 20:50:00,0,0,1.962,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,2.90871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368512",2020-03-12 20:51:00,0,0,1.963,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,2.75625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368513",2020-03-12 20:52:00,0,0,0.017,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368514",2020-03-12 20:53:00,0,0,0.014,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368515",2020-03-12 20:54:00,0,0,0.011,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.7,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368516",2020-03-12 20:55:00,0,0,0.007,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.7,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368517",2020-03-12 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368518",2020-03-12 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368519",2020-03-12 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368520",2020-03-12 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368521",2020-03-12 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368522",2020-03-12 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.7,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368523",2020-03-12 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368524",2020-03-12 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.8,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368525",2020-03-12 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22.5,23.5,24,13.7,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368526",2020-03-12 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,24,22.5,23.5,24,13.7,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368527",2020-03-12 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368528",2020-03-12 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.7,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368529",2020-03-12 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368530",2020-03-12 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368531",2020-03-12 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.8,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368532",2020-03-12 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.8,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368533",2020-03-12 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368534",2020-03-12 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368535",2020-03-12 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.7,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368536",2020-03-12 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.5,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368537",2020-03-12 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368538",2020-03-12 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.5,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368539",2020-03-12 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368540",2020-03-12 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.5,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368541",2020-03-12 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.6,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368542",2020-03-12 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.4,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368543",2020-03-12 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.4,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368544",2020-03-12 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368545",2020-03-12 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368546",2020-03-12 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368547",2020-03-12 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.3,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368548",2020-03-12 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.2,0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368549",2020-03-12 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.2,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368550",2020-03-12 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.1,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368551",2020-03-12 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13.2,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368552",2020-03-12 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368553",2020-03-12 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368554",2020-03-12 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368555",2020-03-12 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368556",2020-03-12 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368557",2020-03-12 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368558",2020-03-12 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368559",2020-03-12 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368560",2020-03-12 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368561",2020-03-12 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368562",2020-03-12 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368563",2020-03-12 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368564",2020-03-12 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368565",2020-03-12 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,13,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368566",2020-03-12 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368567",2020-03-12 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368568",2020-03-12 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.8,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368569",2020-03-12 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368570",2020-03-12 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368571",2020-03-12 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368572",2020-03-12 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368573",2020-03-12 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.5,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368574",2020-03-12 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368575",2020-03-12 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.2,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368576",2020-03-12 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.2,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368577",2020-03-12 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368578",2020-03-12 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.2,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368579",2020-03-12 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368580",2020-03-12 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368581",2020-03-12 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368582",2020-03-12 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368583",2020-03-12 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,12,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368584",2020-03-12 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368585",2020-03-12 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368586",2020-03-12 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.6,0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368587",2020-03-12 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.6,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368588",2020-03-12 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.6,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368589",2020-03-12 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.5,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368590",2020-03-12 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368591",2020-03-12 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368592",2020-03-12 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.4,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368593",2020-03-12 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368594",2020-03-12 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.2,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368595",2020-03-12 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368596",2020-03-12 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368597",2020-03-12 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368598",2020-03-12 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.1,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368599",2020-03-12 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368600",2020-03-12 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.1,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368601",2020-03-12 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.1,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368602",2020-03-12 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368603",2020-03-12 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368604",2020-03-12 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368605",2020-03-12 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368606",2020-03-12 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,11,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368607",2020-03-12 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,11,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368608",2020-03-12 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368609",2020-03-12 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.9,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368610",2020-03-12 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368611",2020-03-12 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.9,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368612",2020-03-12 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.9,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368613",2020-03-12 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368614",2020-03-12 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368615",2020-03-12 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368616",2020-03-12 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.9,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368617",2020-03-12 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368618",2020-03-12 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.8,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368619",2020-03-12 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368620",2020-03-12 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368621",2020-03-12 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368622",2020-03-12 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.6,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368623",2020-03-12 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.6,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368624",2020-03-12 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368625",2020-03-12 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368626",2020-03-12 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.4,0.64008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368627",2020-03-12 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.3,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368628",2020-03-12 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368629",2020-03-12 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368630",2020-03-12 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368631",2020-03-12 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368632",2020-03-12 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368633",2020-03-12 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368634",2020-03-12 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.1,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368635",2020-03-12 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368636",2020-03-12 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368637",2020-03-12 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368638",2020-03-12 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368639",2020-03-12 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368640",2020-03-12 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368641",2020-03-12 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368642",2020-03-12 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368643",2020-03-12 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,10,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368644",2020-03-12 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368645",2020-03-12 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368646",2020-03-12 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368647",2020-03-12 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368648",2020-03-12 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368649",2020-03-12 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368650",2020-03-12 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.7,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368651",2020-03-12 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.7,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368652",2020-03-12 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368653",2020-03-12 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368654",2020-03-12 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.8,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368655",2020-03-12 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368656",2020-03-12 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368657",2020-03-12 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368658",2020-03-12 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.7,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368659",2020-03-12 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368660",2020-03-12 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368661",2020-03-12 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368662",2020-03-12 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.6,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368663",2020-03-12 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368664",2020-03-12 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368665",2020-03-12 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368666",2020-03-12 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368667",2020-03-12 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.5,0.64512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368668",2020-03-12 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.4,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368669",2020-03-12 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.5,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368670",2020-03-12 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368671",2020-03-12 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368672",2020-03-12 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368673",2020-03-12 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.4,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368674",2020-03-12 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368675",2020-03-12 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368676",2020-03-12 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368677",2020-03-12 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368678",2020-03-12 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.4,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368679",2020-03-12 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368680",2020-03-12 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368681",2020-03-12 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368682",2020-03-12 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368683",2020-03-12 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368684",2020-03-12 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368685",2020-03-12 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368686",2020-03-12 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368687",2020-03-12 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368688",2020-03-12 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368689",2020-03-12 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368690",2020-03-12 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368691",2020-03-12 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368692",2020-03-12 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.2,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368693",2020-03-12 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368694",2020-03-12 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368695",2020-03-12 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368696",2020-03-12 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368697",2020-03-12 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368698",2020-03-12 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368699",2020-03-12 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368700",2020-03-12 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368701",2020-03-13 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368702",2020-03-13 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,23.5,9.2,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368703",2020-03-13 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368704",2020-03-13 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.1,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368705",2020-03-13 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368706",2020-03-13 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368707",2020-03-13 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368708",2020-03-13 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.1,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368709",2020-03-13 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368710",2020-03-13 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368711",2020-03-13 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368712",2020-03-13 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368713",2020-03-13 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368714",2020-03-13 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368715",2020-03-13 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368716",2020-03-13 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368717",2020-03-13 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.8,0.62118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368718",2020-03-13 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368719",2020-03-13 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.44226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368720",2020-03-13 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368721",2020-03-13 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368722",2020-03-13 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368723",2020-03-13 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368724",2020-03-13 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368725",2020-03-13 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368726",2020-03-13 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368727",2020-03-13 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.8,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368728",2020-03-13 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368729",2020-03-13 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368730",2020-03-13 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368731",2020-03-13 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368732",2020-03-13 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368733",2020-03-13 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368734",2020-03-13 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368735",2020-03-13 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368736",2020-03-13 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368737",2020-03-13 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368738",2020-03-13 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368739",2020-03-13 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368740",2020-03-13 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368741",2020-03-13 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368742",2020-03-13 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368743",2020-03-13 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368744",2020-03-13 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368745",2020-03-13 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368746",2020-03-13 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368747",2020-03-13 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368748",2020-03-13 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368749",2020-03-13 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368750",2020-03-13 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368751",2020-03-13 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368752",2020-03-13 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368753",2020-03-13 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368754",2020-03-13 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368755",2020-03-13 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368756",2020-03-13 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368757",2020-03-13 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368758",2020-03-13 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368759",2020-03-13 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368760",2020-03-13 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368761",2020-03-13 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368762",2020-03-13 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368763",2020-03-13 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368764",2020-03-13 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368765",2020-03-13 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368766",2020-03-13 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368767",2020-03-13 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368768",2020-03-13 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368769",2020-03-13 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368770",2020-03-13 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368771",2020-03-13 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368772",2020-03-13 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368773",2020-03-13 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368774",2020-03-13 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368775",2020-03-13 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368776",2020-03-13 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368777",2020-03-13 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368778",2020-03-13 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368779",2020-03-13 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368780",2020-03-13 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368781",2020-03-13 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368782",2020-03-13 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.6,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368783",2020-03-13 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368784",2020-03-13 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368785",2020-03-13 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368786",2020-03-13 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368787",2020-03-13 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368788",2020-03-13 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368789",2020-03-13 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.4,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368790",2020-03-13 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368791",2020-03-13 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368792",2020-03-13 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368793",2020-03-13 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.3,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368794",2020-03-13 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.4,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368795",2020-03-13 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.3,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368796",2020-03-13 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368797",2020-03-13 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368798",2020-03-13 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368799",2020-03-13 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368800",2020-03-13 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,8.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368801",2020-03-13 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,8.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368802",2020-03-13 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,8.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368803",2020-03-13 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,8.2,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368804",2020-03-13 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,8.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368805",2020-03-13 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,8.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368806",2020-03-13 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,8.2,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368807",2020-03-13 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,8.2,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368808",2020-03-13 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,8.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368809",2020-03-13 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,8.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368810",2020-03-13 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,8.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368811",2020-03-13 01:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,8.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368812",2020-03-13 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,8.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368813",2020-03-13 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368814",2020-03-13 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368815",2020-03-13 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.59535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368816",2020-03-13 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.2,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368817",2020-03-13 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368818",2020-03-13 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368819",2020-03-13 01:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368820",2020-03-13 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368821",2020-03-13 02:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368822",2020-03-13 02:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368823",2020-03-13 02:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368824",2020-03-13 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,7.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368825",2020-03-13 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368826",2020-03-13 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368827",2020-03-13 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
