"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"368828",2020-03-13 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368829",2020-03-13 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368830",2020-03-13 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368831",2020-03-13 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368832",2020-03-13 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368833",2020-03-13 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368834",2020-03-13 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368835",2020-03-13 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368836",2020-03-13 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368837",2020-03-13 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368838",2020-03-13 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368839",2020-03-13 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368840",2020-03-13 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,8.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368841",2020-03-13 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.2,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368842",2020-03-13 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.2,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368843",2020-03-13 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.3,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368844",2020-03-13 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.1,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368845",2020-03-13 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.1,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368846",2020-03-13 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.1,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368847",2020-03-13 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.1,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368848",2020-03-13 02:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.1,0.27468,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368849",2020-03-13 02:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.2,0.27468,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368850",2020-03-13 02:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.2,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368851",2020-03-13 02:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368852",2020-03-13 02:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368853",2020-03-13 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.3,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368854",2020-03-13 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368855",2020-03-13 02:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.3,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368856",2020-03-13 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368857",2020-03-13 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368858",2020-03-13 02:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368859",2020-03-13 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368860",2020-03-13 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368861",2020-03-13 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368862",2020-03-13 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368863",2020-03-13 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.4,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368864",2020-03-13 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368865",2020-03-13 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368866",2020-03-13 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368867",2020-03-13 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.5,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368868",2020-03-13 02:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.5,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368869",2020-03-13 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.6,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368870",2020-03-13 02:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,8.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368871",2020-03-13 02:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.5,0.29484,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368872",2020-03-13 02:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.30114,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368873",2020-03-13 02:52:00,0.175703,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.6,3.25584,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368874",2020-03-13 02:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.5,0.8064,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368875",2020-03-13 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.5,0.8379,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368876",2020-03-13 02:55:00,0.733583,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.5,0.86247,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368877",2020-03-13 02:56:00,1.32195,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.5,0.88137,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368878",2020-03-13 02:57:00,4.98287,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.5,0.93114,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368879",2020-03-13 02:58:00,8.6546,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.5,0.93681,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368880",2020-03-13 02:59:00,7.97018,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.5,0.91161,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368881",2020-03-13 03:00:00,4.73655,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.5,0.88074,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368882",2020-03-13 03:01:00,2.40567,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.5,0.88074,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368883",2020-03-13 03:02:00,3.22826,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.89397,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368884",2020-03-13 03:03:00,4.02047,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.5,0.91224,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368885",2020-03-13 03:04:00,3.89142,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.5,0.92421,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368886",2020-03-13 03:05:00,3.03304,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.6,0.9135,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368887",2020-03-13 03:06:00,2.01216,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.6,0.90657,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368888",2020-03-13 03:07:00,2.33384,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.9198,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368889",2020-03-13 03:08:00,2.52061,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.9198,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368890",2020-03-13 03:09:00,1.05504,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.93051,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368891",2020-03-13 03:10:00,3.49833,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.9324,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368892",2020-03-13 03:11:00,4.0525,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.94059,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368893",2020-03-13 03:12:00,2.80095,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.95067,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368894",2020-03-13 03:13:00,2.80218,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.95697,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368895",2020-03-13 03:14:00,2.21897,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.96075,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368896",2020-03-13 03:15:00,2.20748,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.96327,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368897",2020-03-13 03:16:00,1.63399,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.96894,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368898",2020-03-13 03:17:00,1.45357,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.96012,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368899",2020-03-13 03:18:00,1.43242,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.93807,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368900",2020-03-13 03:19:00,1.44334,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.9387,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368901",2020-03-13 03:20:00,1.83714,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.9513,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368902",2020-03-13 03:21:00,1.68783,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.95067,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368903",2020-03-13 03:22:00,1.90164,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.95067,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368904",2020-03-13 03:23:00,2.07212,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.96264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368905",2020-03-13 03:24:00,2.26181,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.95697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368906",2020-03-13 03:25:00,2.37485,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.9765,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368907",2020-03-13 03:26:00,2.81149,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.96957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368908",2020-03-13 03:27:00,3.01911,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368909",2020-03-13 03:28:00,2.83001,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.32949,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368910",2020-03-13 03:29:00,1.15396,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368911",2020-03-13 03:30:00,0.96094,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368912",2020-03-13 03:31:00,1.0413,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368913",2020-03-13 03:32:00,1.08982,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368914",2020-03-13 03:33:00,1.05415,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368915",2020-03-13 03:34:00,0.996605,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368916",2020-03-13 03:35:00,0.853629,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.60417,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368917",2020-03-13 03:36:00,0.700263,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.63567,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368918",2020-03-13 03:37:00,0.612708,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.60984,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368919",2020-03-13 03:38:00,0.611778,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.4725,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368920",2020-03-13 03:39:00,0.331061,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.30933,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368921",2020-03-13 03:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.31374,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368922",2020-03-13 03:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.29862,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368923",2020-03-13 03:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368924",2020-03-13 03:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.30429,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368925",2020-03-13 03:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368926",2020-03-13 03:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.4,0.2709,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368927",2020-03-13 03:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.27027,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368928",2020-03-13 03:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368929",2020-03-13 03:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.2709,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368930",2020-03-13 03:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.1,0.27594,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"368931",2020-03-13 03:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368932",2020-03-13 03:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368933",2020-03-13 03:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.1,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368934",2020-03-13 03:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.1,0.29862,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368935",2020-03-13 03:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.1,0.30303,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368936",2020-03-13 03:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.30303,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368937",2020-03-13 03:56:00,0.237782,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368938",2020-03-13 03:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368939",2020-03-13 03:58:00,0.280256,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368940",2020-03-13 03:59:00,0.524511,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.3,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368941",2020-03-13 04:00:00,0.333951,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368942",2020-03-13 04:01:00,1.07768,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.1,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368943",2020-03-13 04:02:00,1.76301,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368944",2020-03-13 04:03:00,1.72789,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368945",2020-03-13 04:04:00,1.63684,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.32634,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368946",2020-03-13 04:05:00,1.49473,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.2,0.33075,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368947",2020-03-13 04:06:00,1.23812,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.1,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368948",2020-03-13 04:07:00,0.910553,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,23,23,8.1,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368949",2020-03-13 04:08:00,0.769482,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368950",2020-03-13 04:09:00,0.447002,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368951",2020-03-13 04:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368952",2020-03-13 04:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368953",2020-03-13 04:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368954",2020-03-13 04:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368955",2020-03-13 04:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368956",2020-03-13 04:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368957",2020-03-13 04:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368958",2020-03-13 04:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368959",2020-03-13 04:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.9,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368960",2020-03-13 04:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"368961",2020-03-13 04:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.28917,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368962",2020-03-13 04:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.2835,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368963",2020-03-13 04:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.28854,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368964",2020-03-13 04:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.28287,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368965",2020-03-13 04:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.27909,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368966",2020-03-13 04:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.9,0.29295,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368967",2020-03-13 04:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368968",2020-03-13 04:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368969",2020-03-13 04:28:00,0.640756,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.31059,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368970",2020-03-13 04:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368971",2020-03-13 04:30:00,0.484041,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.9,0.43974,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368972",2020-03-13 04:31:00,1.21932,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.9,0.59094,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368973",2020-03-13 04:32:00,1.7371,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.60354,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368974",2020-03-13 04:33:00,1.77486,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.9,0.55251,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368975",2020-03-13 04:34:00,1.64688,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.9,0.44037,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368976",2020-03-13 04:35:00,1.33527,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.30492,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368977",2020-03-13 04:36:00,1.13915,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.30114,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368978",2020-03-13 04:37:00,0.864979,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.9,0.30177,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368979",2020-03-13 04:38:00,0.753848,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.9,0.27657,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368980",2020-03-13 04:39:00,0.0675982,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.9,0.28224,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368981",2020-03-13 04:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.2709,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368982",2020-03-13 04:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.27657,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368983",2020-03-13 04:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.28224,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368984",2020-03-13 04:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.2709,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368985",2020-03-13 04:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.27657,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368986",2020-03-13 04:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.2709,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368987",2020-03-13 04:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.9,0.2709,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368988",2020-03-13 04:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.2709,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368989",2020-03-13 04:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.30177,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368990",2020-03-13 04:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.32004,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"368991",2020-03-13 04:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368992",2020-03-13 04:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368993",2020-03-13 04:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.30681,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368994",2020-03-13 04:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368995",2020-03-13 04:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.2961,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368996",2020-03-13 04:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368997",2020-03-13 04:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.33201,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368998",2020-03-13 04:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.33201,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"368999",2020-03-13 04:58:00,0.562548,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369000",2020-03-13 04:59:00,0.335665,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.33138,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369001",2020-03-13 05:00:00,0.782595,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.73647,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369002",2020-03-13 05:01:00,1.1301,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.62244,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369003",2020-03-13 05:02:00,1.6375,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.2,0.57267,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369004",2020-03-13 05:03:00,1.59664,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.54621,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369005",2020-03-13 05:04:00,1.42521,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.5229,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369006",2020-03-13 05:05:00,1.31699,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.2,0.52164,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369007",2020-03-13 05:06:00,1.06232,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369008",2020-03-13 05:07:00,0.852211,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.50022,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369009",2020-03-13 05:08:00,0.809342,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369010",2020-03-13 05:09:00,0.780937,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.47754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369011",2020-03-13 05:10:00,0.764443,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.48258,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369012",2020-03-13 05:11:00,0.739309,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.2,0.47817,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369013",2020-03-13 05:12:00,0.768304,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.47754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369014",2020-03-13 05:13:00,0.771884,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.47754,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369015",2020-03-13 05:14:00,0.679173,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.47439,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369016",2020-03-13 05:15:00,0.683522,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.2,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369017",2020-03-13 05:16:00,0.645422,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.2,0.51471,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369018",2020-03-13 05:17:00,0.610225,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.49077,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369019",2020-03-13 05:18:00,0.611519,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.2,0.49644,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369020",2020-03-13 05:19:00,0.429855,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.1,0.50274,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369021",2020-03-13 05:20:00,0.579814,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8.2,0.4914,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369022",2020-03-13 05:21:00,0.580143,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,8,0.50841,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369023",2020-03-13 05:22:00,0.586508,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,8,0.50841,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369024",2020-03-13 05:23:00,0.535374,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.9,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369025",2020-03-13 05:24:00,0.739315,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.9,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369026",2020-03-13 05:25:00,0.868804,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,8,0.63819,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369027",2020-03-13 05:26:00,0.50682,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.9,0.80199,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369028",2020-03-13 05:27:00,0.758475,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.9,0.83034,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369029",2020-03-13 05:28:00,0.881725,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,8.1,0.74844,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369030",2020-03-13 05:29:00,1.02024,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,8,0.62937,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369031",2020-03-13 05:30:00,0.992151,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,8,0.49644,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369032",2020-03-13 05:31:00,0.948762,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,8,0.49392,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369033",2020-03-13 05:32:00,0.886894,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.9,0.51345,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369034",2020-03-13 05:33:00,0.849617,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.9,0.50148,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369035",2020-03-13 05:34:00,0.801055,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,8,0.49896,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369036",2020-03-13 05:35:00,0.780723,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.9,0.49455,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369037",2020-03-13 05:36:00,0.588409,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.8,0.47691,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369038",2020-03-13 05:37:00,0.663947,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.7,0.4662,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369039",2020-03-13 05:38:00,1.76378,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.8,0.47187,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369040",2020-03-13 05:39:00,0.381158,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.9,0.4599,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369041",2020-03-13 05:40:00,0.814801,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.7,0.46494,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369042",2020-03-13 05:41:00,1.353,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.8,0.49077,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369043",2020-03-13 05:42:00,1.77379,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.7,0.48573,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369044",2020-03-13 05:43:00,1.90611,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.7,0.4788,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369045",2020-03-13 05:44:00,1.41641,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.6,0.48321,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369046",2020-03-13 05:45:00,1.14366,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.7,0.47754,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369047",2020-03-13 05:46:00,1.32086,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.7,0.47628,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369048",2020-03-13 05:47:00,1.1776,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.7,0.47187,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369049",2020-03-13 05:48:00,0.710607,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.6,0.4662,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369050",2020-03-13 05:49:00,0.487229,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.5,0.48762,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369051",2020-03-13 05:50:00,0.484899,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.5,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369052",2020-03-13 05:51:00,0.334695,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.6,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369053",2020-03-13 05:52:00,0.257777,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.5,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369054",2020-03-13 05:53:00,0.493238,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.5,0.48006,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369055",2020-03-13 05:54:00,0.90073,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.5,0.48069,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369056",2020-03-13 05:55:00,0.974007,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.5,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369057",2020-03-13 05:56:00,0.62905,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.5,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369058",2020-03-13 05:57:00,0.573529,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,23,22,22.5,22.5,7.5,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369059",2020-03-13 05:58:00,0.849121,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.6,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369060",2020-03-13 05:59:00,0.871397,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.7,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369061",2020-03-13 06:00:00,0.901778,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.5,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369062",2020-03-13 06:01:00,0.893905,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.5,0.46557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369063",2020-03-13 06:02:00,0.846069,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.5,0.49203,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369064",2020-03-13 06:03:00,0.751357,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.5,0.4851,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369065",2020-03-13 06:04:00,0.707146,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.5,0.49644,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369066",2020-03-13 06:05:00,0.665772,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.5,0.48447,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369067",2020-03-13 06:06:00,0.694803,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.4,0.46683,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369068",2020-03-13 06:07:00,1.35453,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.4,0.45927,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369069",2020-03-13 06:08:00,0.504318,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.5,0.45927,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369070",2020-03-13 06:09:00,0.684231,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.5,0.45927,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369071",2020-03-13 06:10:00,1.20638,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.4,0.46305,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369072",2020-03-13 06:11:00,1.71321,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.5,0.45927,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369073",2020-03-13 06:12:00,1.775,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.5,0.45234,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369074",2020-03-13 06:13:00,2.03262,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.4,0.45612,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"369075",2020-03-13 06:14:00,1.98148,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.3,0.45864,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"369076",2020-03-13 06:15:00,1.99109,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.5,0.44667,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"369077",2020-03-13 06:16:00,2.00641,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.5,0.44667,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369078",2020-03-13 06:17:00,1.84922,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.5,0.44667,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369079",2020-03-13 06:18:00,1.73078,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.4,0.441,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369080",2020-03-13 06:19:00,1.68303,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.4,0.44667,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369081",2020-03-13 06:20:00,1.17483,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.3,0.7119,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369082",2020-03-13 06:21:00,1.09772,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.4,0.73647,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369083",2020-03-13 06:22:00,0.684693,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.3,0.73647,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369084",2020-03-13 06:23:00,0.38612,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.3,0.62307,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369085",2020-03-13 06:24:00,0.40707,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.4,0.57897,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369086",2020-03-13 06:25:00,0.489491,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.4,0.44604,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369087",2020-03-13 06:26:00,0,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.3,0.45171,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369088",2020-03-13 06:27:00,0.663068,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.3,0.44037,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369089",2020-03-13 06:28:00,0.969433,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.3,0.44037,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369090",2020-03-13 06:29:00,0.805151,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.4,0.43533,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369091",2020-03-13 06:30:00,0.977446,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.4,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369092",2020-03-13 06:31:00,0.713143,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.4,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369093",2020-03-13 06:32:00,0.539937,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.3,0.46431,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"369094",2020-03-13 06:33:00,0.644844,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,7.4,0.45297,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369095",2020-03-13 06:34:00,0.635451,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.4,0.45927,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369096",2020-03-13 06:35:00,0.789236,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.5,0.45927,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369097",2020-03-13 06:36:00,0.792778,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,0.45927,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369098",2020-03-13 06:37:00,1.0525,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.4,0.44667,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369099",2020-03-13 06:38:00,0.627414,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.4,0.45801,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369100",2020-03-13 06:39:00,1.11184,0,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.4,0.48384,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369101",2020-03-13 06:40:00,1.5452,10,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.4,0.4725,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369102",2020-03-13 06:41:00,1.76355,9,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.5,0.47187,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369103",2020-03-13 06:42:00,1.79309,9,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.5,0.47124,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,1,0,0,0,0
"369104",2020-03-13 06:43:00,1.78491,9,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.4,0.4599,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"369105",2020-03-13 06:44:00,1.77604,8,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.5,0.46557,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"369106",2020-03-13 06:45:00,1.77892,7,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369107",2020-03-13 06:46:00,1.88658,7,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.5,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369108",2020-03-13 06:47:00,1.66585,7,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.4,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369109",2020-03-13 06:48:00,1.52914,8,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,0.46368,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369110",2020-03-13 06:49:00,1.47288,10,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,0.46053,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369111",2020-03-13 06:50:00,1.26985,10,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,0.46494,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369112",2020-03-13 06:51:00,0.782696,10,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369113",2020-03-13 06:52:00,0.43312,10,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,0.45297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369114",2020-03-13 06:53:00,0,11,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,0.45297,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369115",2020-03-13 06:54:00,0.688597,10,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,0.45801,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369116",2020-03-13 06:55:00,0.589961,10,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369117",2020-03-13 06:56:00,0,11,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.2,0.46242,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369118",2020-03-13 06:57:00,0.514568,10,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.2,0.45234,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369119",2020-03-13 06:58:00,0.723713,11,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.2,0.46431,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369120",2020-03-13 06:59:00,0.656839,11,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.2,0.45297,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369121",2020-03-13 07:00:00,0.608835,12,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.2,0.43407,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369122",2020-03-13 07:01:00,0.617735,12,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.1,0.42714,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369123",2020-03-13 07:02:00,0.598754,11,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.1,0.45234,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369124",2020-03-13 07:03:00,0.750583,12,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.1,0.44667,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"369125",2020-03-13 07:04:00,0.600876,12,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,0.44037,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"369126",2020-03-13 07:05:00,0.778881,13,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,0.44604,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"369127",2020-03-13 07:06:00,0.727956,12,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,0.46872,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"369128",2020-03-13 07:07:00,1.1662,13,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,0.47439,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"369129",2020-03-13 07:08:00,0.892797,12,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,0.49644,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"369130",2020-03-13 07:09:00,1.00805,12,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,7,0.48384,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"369131",2020-03-13 07:10:00,1.36284,12,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,7,0.48384,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"369132",2020-03-13 07:11:00,1.63421,12,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,7,0.48447,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"369133",2020-03-13 07:12:00,1.67785,11,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,7,0.48447,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"369134",2020-03-13 07:13:00,1.93173,12,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,0.4788,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"369135",2020-03-13 07:14:00,1.67517,13,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,0.58527,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369136",2020-03-13 07:15:00,1.76329,14,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,0.70371,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369137",2020-03-13 07:16:00,1.80279,15,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,0.8316,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369138",2020-03-13 07:17:00,1.7132,15,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,1.0773,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369139",2020-03-13 07:18:00,1.76658,16,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.9,0.50967,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369140",2020-03-13 07:19:00,1.3165,16,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.8,0.50967,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369141",2020-03-13 07:20:00,1.32337,16,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.8,0.5103,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369142",2020-03-13 07:21:00,0.929606,16,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.8,0.57897,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369143",2020-03-13 07:22:00,0.73288,16,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.8,0.77364,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369144",2020-03-13 07:23:00,0.446011,15,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.83097,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369145",2020-03-13 07:24:00,0.652426,16,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.8064,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369146",2020-03-13 07:25:00,0.291788,17,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.66969,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369147",2020-03-13 07:26:00,0.290871,17,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369148",2020-03-13 07:27:00,0.706554,17,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.49581,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369149",2020-03-13 07:28:00,0.603683,17,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.6,0.49581,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369150",2020-03-13 07:29:00,0.742676,17,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.6,0.4536,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369151",2020-03-13 07:30:00,0.704869,17,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.6,0.45927,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369152",2020-03-13 07:31:00,0.650129,17,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.6,0.46053,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369153",2020-03-13 07:32:00,0.52804,18,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.6,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
