"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"369154",2020-03-13 07:33:00,0.632655,18,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.6,0.47754,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369155",2020-03-13 07:34:00,0.633968,20,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.49644,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369156",2020-03-13 07:35:00,0.71426,20,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.49077,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369157",2020-03-13 07:36:00,0.705408,19,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.49014,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369158",2020-03-13 07:37:00,0.901856,21,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.4662,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369159",2020-03-13 07:38:00,0.578576,21,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.47754,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369160",2020-03-13 07:39:00,0.886098,21,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.46494,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369161",2020-03-13 07:40:00,1.1364,23,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.46116,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369162",2020-03-13 07:41:00,1.5545,24,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.46494,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369163",2020-03-13 07:42:00,1.6316,23,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.4473,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,1,1,0,0,0,0
"369164",2020-03-13 07:43:00,1.66465,21,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.44667,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369165",2020-03-13 07:44:00,1.62542,22,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.4347,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369166",2020-03-13 07:45:00,1.65983,27,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.42084,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369167",2020-03-13 07:46:00,1.4864,29,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.40131,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369168",2020-03-13 07:47:00,1.57621,34,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.3087,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369169",2020-03-13 07:48:00,1.427,36,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369170",2020-03-13 07:49:00,0.66499,35,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.32508,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369171",2020-03-13 07:50:00,0.446654,39,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.29421,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369172",2020-03-13 07:51:00,0.365033,41,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.28917,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369173",2020-03-13 07:52:00,0.42403,35,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.32067,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369174",2020-03-13 07:53:00,0.388098,33,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369175",2020-03-13 07:54:00,0.96239,35,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.6,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369176",2020-03-13 07:55:00,0.718019,38,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.30114,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369177",2020-03-13 07:56:00,0.825305,36,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369178",2020-03-13 07:57:00,0.707482,36,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369179",2020-03-13 07:58:00,0.761812,37,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.54684,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369180",2020-03-13 07:59:00,0.704023,43,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.56889,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369181",2020-03-13 08:00:00,0.626342,45,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.55125,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369182",2020-03-13 08:01:00,0.702469,51,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.41454,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369183",2020-03-13 08:02:00,0.690087,61,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.18774,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369184",2020-03-13 08:03:00,0.672223,59,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.24192,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369185",2020-03-13 08:04:00,0.679315,48,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.28287,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369186",2020-03-13 08:05:00,0.519948,44,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.29484,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369187",2020-03-13 08:06:00,0.442057,45,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.28224,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369188",2020-03-13 08:07:00,1.20037,48,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.25767,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369189",2020-03-13 08:08:00,0.631815,54,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.2331,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369190",2020-03-13 08:09:00,0.643637,51,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.25704,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369191",2020-03-13 08:10:00,1.03228,49,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.26334,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369192",2020-03-13 08:11:00,1.35536,47,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.28917,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369193",2020-03-13 08:12:00,1.6422,40,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.31374,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"369194",2020-03-13 08:13:00,1.67164,38,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369195",2020-03-13 08:14:00,1.56691,37,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369196",2020-03-13 08:15:00,1.68749,35,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369197",2020-03-13 08:16:00,1.67229,39,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369198",2020-03-13 08:17:00,1.46177,45,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.27027,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369199",2020-03-13 08:18:00,1.5511,48,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.2583,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369200",2020-03-13 08:19:00,0.681489,45,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.6,0.28287,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369201",2020-03-13 08:20:00,0.396878,46,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.6,0.28287,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369202",2020-03-13 08:21:00,0.451229,44,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.6,0.2835,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369203",2020-03-13 08:22:00,0,41,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.6,0.29484,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369204",2020-03-13 08:23:00,0.565242,44,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.6,0.27594,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369205",2020-03-13 08:24:00,0.81882,48,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.6,0.25767,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369206",2020-03-13 08:25:00,0.528021,48,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.25641,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369207",2020-03-13 08:26:00,0.521217,50,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.25074,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369208",2020-03-13 08:27:00,0.671363,44,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.27027,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369209",2020-03-13 08:28:00,0.510418,45,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.26649,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369210",2020-03-13 08:29:00,0.637164,49,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.24444,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369211",2020-03-13 08:30:00,0.679341,55,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.1953,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369212",2020-03-13 08:31:00,0.688909,64,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.1449,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369213",2020-03-13 08:32:00,0.518279,70,0,28,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.21987,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"369214",2020-03-13 08:33:00,0.727614,64,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.24129,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"369215",2020-03-13 08:34:00,0.605407,67,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.20601,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"369216",2020-03-13 08:35:00,0.595958,78,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.15687,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"369217",2020-03-13 08:36:00,0.666286,79,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.16254,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"369218",2020-03-13 08:37:00,1.54766,73,0,28,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,0.18144,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"369219",2020-03-13 08:38:00,1.00798,75,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.7,0.16191,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"369220",2020-03-13 08:39:00,1.32639,88,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.7,0.07371,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"369221",2020-03-13 08:40:00,2.23069,99,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,0.0252,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"369222",2020-03-13 08:41:00,2.95568,105,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.00693,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"369223",2020-03-13 08:42:00,3.28048,106,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,-0.02709,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"369224",2020-03-13 08:43:00,3.42042,108,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,0.08694,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369225",2020-03-13 08:44:00,3.55934,113,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,0.20601,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369226",2020-03-13 08:45:00,3.50651,119,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.7,0.189,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369227",2020-03-13 08:46:00,2.50097,120,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,0.13167,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369228",2020-03-13 08:47:00,2.67773,118,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.7,0.03717,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369229",2020-03-13 08:48:00,1.84923,112,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.05796,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369230",2020-03-13 08:49:00,0.497552,104,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.02457,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369231",2020-03-13 08:50:00,0.232578,111,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,-0.06993,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369232",2020-03-13 08:51:00,0,129,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.8,-0.17451,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369233",2020-03-13 08:52:00,0,147,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.7,-0.26586,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369234",2020-03-13 08:53:00,0.814935,162,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.8,-0.34209,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369235",2020-03-13 08:54:00,1.26456,170,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.8,-0.39123,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369236",2020-03-13 08:55:00,0.897096,165,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22.5,22.5,6.9,-0.36099,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369237",2020-03-13 08:56:00,0.64788,170,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.38556,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369238",2020-03-13 08:57:00,0.366715,178,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.43596,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369239",2020-03-13 08:58:00,0.579586,178,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,-0.44163,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369240",2020-03-13 08:59:00,0.639173,183,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.4977,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369241",2020-03-13 09:00:00,0.7824,194,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.53991,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369242",2020-03-13 09:01:00,0.640284,192,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.49959,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369243",2020-03-13 09:02:00,0.568264,191,0,28,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.44163,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"369244",2020-03-13 09:03:00,0.443932,175,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22.5,22,22.5,22.5,6.8,-0.30996,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"369245",2020-03-13 09:04:00,0.412738,167,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22.5,22,22.5,22.5,6.9,-0.33453,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"369246",2020-03-13 09:05:00,0.44442,176,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22.5,22,22.5,22.5,7,-0.36918,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"369247",2020-03-13 09:06:00,1.58487,175,0,28,23,23,22,28,16,28,0,0,22,23,22.5,22.5,22,22.5,22.5,6.9,-0.34209,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"369248",2020-03-13 09:07:00,1.34053,176,0,28,23,23,22,28,16,16,0,0,22,23,22.5,22.5,22,22.5,22.5,6.8,-0.36036,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"369249",2020-03-13 09:08:00,1.14605,180,0,28,23,23,22,28,16,16,0,0,22,23,22.5,22.5,22,22.5,22.5,7,-0.36603,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"369250",2020-03-13 09:09:00,1.79303,165,0,28,23,23,22,16,16,16,0,0,22,23,22.5,22.5,22,22.5,22.5,6.9,-0.26901,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"369251",2020-03-13 09:10:00,2.25545,159,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22.5,22,22.5,22.5,6.9,-0.27153,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"369252",2020-03-13 09:11:00,2.98443,166,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,-0.29673,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"369253",2020-03-13 09:12:00,3.55778,152,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,-0.25137,0,0,1,0,0,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"369254",2020-03-13 09:13:00,3.65684,144,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.20349,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369255",2020-03-13 09:14:00,3.63799,142,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.7,-0.20916,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369256",2020-03-13 09:15:00,3.64293,142,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.20286,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369257",2020-03-13 09:16:00,2.72497,133,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.15876,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369258",2020-03-13 09:17:00,2.41744,132,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.17766,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369259",2020-03-13 09:18:00,2.56232,146,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.252,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369260",2020-03-13 09:19:00,0.575098,154,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,-0.29043,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369261",2020-03-13 09:20:00,0.192637,162,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,-0.31563,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369262",2020-03-13 09:21:00,0.271087,168,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,-0.32886,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369263",2020-03-13 09:22:00,0.38896,162,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,-0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369264",2020-03-13 09:23:00,0.780036,139,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,-0.21609,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369265",2020-03-13 09:24:00,1.04318,129,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,-0.17766,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369266",2020-03-13 09:25:00,0.997416,123,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,-0.13986,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369267",2020-03-13 09:26:00,0.927649,112,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,0.01071,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369268",2020-03-13 09:27:00,0.688178,107,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,0.23247,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369269",2020-03-13 09:28:00,0.586424,106,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.7,0.27657,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369270",2020-03-13 09:29:00,0.42862,102,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22.5,22,22.5,22.5,6.8,0.26397,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369271",2020-03-13 09:30:00,0.803997,102,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22.5,22,22.5,22.5,6.9,0.14931,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369272",2020-03-13 09:31:00,0.608304,108,0,16,23,23,22,16,16,16,0,0,22,23,22.5,22.5,22,22.5,22.5,6.9,-0.05733,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369273",2020-03-13 09:32:00,0.524825,118,0,16,23,23,22,28,16,16,0,0,22,23,22.5,22.5,22,22.5,22.5,6.8,-0.10836,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369274",2020-03-13 09:33:00,0.496096,130,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.17136,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369275",2020-03-13 09:34:00,0.488079,138,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.19089,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369276",2020-03-13 09:35:00,0.46548,138,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.7,-0.12789,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369277",2020-03-13 09:36:00,0.469277,133,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.7,-0.10017,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369278",2020-03-13 09:37:00,1.01866,131,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,-0.11466,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369279",2020-03-13 09:38:00,0.468795,142,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.17703,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369280",2020-03-13 09:39:00,0.596507,155,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.23436,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369281",2020-03-13 09:40:00,0.956152,164,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.27846,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369282",2020-03-13 09:41:00,1.05734,175,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.34209,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369283",2020-03-13 09:42:00,1.0571,188,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,-0.41013,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369284",2020-03-13 09:43:00,0.851047,195,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.7,-0.44226,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369285",2020-03-13 09:44:00,0.867121,197,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.8,-0.33516,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369286",2020-03-13 09:45:00,0.957275,199,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,6.9,-0.20853,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369287",2020-03-13 09:46:00,0.878371,203,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,-0.22806,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369288",2020-03-13 09:47:00,1.00277,208,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,-0.25326,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369289",2020-03-13 09:48:00,0.706244,210,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.2,-0.33516,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369290",2020-03-13 09:49:00,0.4461,204,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.2,-0.46116,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369291",2020-03-13 09:50:00,0.355185,198,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.4,-0.45423,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369292",2020-03-13 09:51:00,0,197,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.5,-0.4347,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369293",2020-03-13 09:52:00,0.282471,195,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.1,-0.45486,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369294",2020-03-13 09:53:00,0.589529,194,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,-0.4662,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369295",2020-03-13 09:54:00,0.56108,197,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.2,-0.46053,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369296",2020-03-13 09:55:00,0.322303,198,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,-0.18648,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369297",2020-03-13 09:56:00,0.459846,199,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,-0.1701,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369298",2020-03-13 09:57:00,0.585041,199,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.2,-0.18963,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369299",2020-03-13 09:58:00,0.83605,196,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,-0.26649,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369300",2020-03-13 09:59:00,0.608752,195,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.1,-0.45486,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369301",2020-03-13 10:00:00,0.531537,193,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,-0.56826,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369302",2020-03-13 10:01:00,0.710744,192,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7,-0.57393,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369303",2020-03-13 10:02:00,0.530729,190,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,-0.55503,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369304",2020-03-13 10:03:00,0.514546,191,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.2,-0.56826,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"369305",2020-03-13 10:04:00,0.59498,200,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,-0.63378,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"369306",2020-03-13 10:05:00,0.787107,213,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.4,-0.74466,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"369307",2020-03-13 10:06:00,0.640449,221,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.4,-0.74466,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"369308",2020-03-13 10:07:00,1.21133,226,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.4,-0.81963,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"369309",2020-03-13 10:08:00,0,235,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.5,-0.85806,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"369310",2020-03-13 10:09:00,0.530034,241,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.2,-0.87696,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"369311",2020-03-13 10:10:00,0.939382,240,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.2,-0.86436,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"369312",2020-03-13 10:11:00,1.1809,241,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.3,-0.88263,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"369313",2020-03-13 10:12:00,1.09975,247,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.5,-0.90783,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369314",2020-03-13 10:13:00,0.761479,243,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.8,-0.87066,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369315",2020-03-13 10:14:00,0.807921,241,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.9,-0.8946,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369316",2020-03-13 10:15:00,0.91509,255,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.4,-0.97083,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369317",2020-03-13 10:16:00,0.809557,276,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.4,-1.071,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369318",2020-03-13 10:17:00,0.961272,286,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.5,-1.11006,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"369319",2020-03-13 10:18:00,0.698073,288,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.6,-1.0899,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369320",2020-03-13 10:19:00,0.419688,278,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.8,-1.05336,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369321",2020-03-13 10:20:00,0.263232,269,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.9,-1.00422,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369322",2020-03-13 10:21:00,0.371031,274,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,8.3,-0.99225,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369323",2020-03-13 10:22:00,0,275,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,8.1,-1.03509,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369324",2020-03-13 10:23:00,0.750434,269,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.9,-1.02123,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369325",2020-03-13 10:24:00,0.386465,291,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,8.1,-1.1403,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369326",2020-03-13 10:25:00,0.401628,316,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,8.1,-1.24803,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369327",2020-03-13 10:26:00,0.482548,320,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,8.2,-1.26126,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369328",2020-03-13 10:27:00,0.571207,315,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.9,-1.21149,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"369329",2020-03-13 10:28:00,0.607651,317,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.7,-1.24173,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369330",2020-03-13 10:29:00,0.603779,341,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.6,-1.40616,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369331",2020-03-13 10:30:00,0.590393,344,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.7,-1.33686,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369332",2020-03-13 10:31:00,0.614098,340,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.8,-1.34883,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369333",2020-03-13 10:32:00,0.563114,336,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.9,-1.3545,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369334",2020-03-13 10:33:00,0.551443,351,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,8,-1.44018,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369335",2020-03-13 10:34:00,0.617997,372,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,7.9,-1.2852,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369336",2020-03-13 10:35:00,0.621543,420,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.1,-1.28583,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369337",2020-03-13 10:36:00,0.504355,381,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.5,-1.12959,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369338",2020-03-13 10:37:00,0.423752,358,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.9,-1.24866,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369339",2020-03-13 10:38:00,0.39625,346,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.1,-1.17936,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369340",2020-03-13 10:39:00,0.38108,321,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,7.9,-1.23543,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369341",2020-03-13 10:40:00,0.468724,316,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8,-1.23606,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369342",2020-03-13 10:41:00,0.367879,333,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.4,-1.32867,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369343",2020-03-13 10:42:00,0.371398,341,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.3,-1.37214,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369344",2020-03-13 10:43:00,0.507874,334,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.3,-1.31229,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369345",2020-03-13 10:44:00,0.398994,330,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.4,-1.28709,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"369346",2020-03-13 10:45:00,0.432928,336,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.3,-1.35828,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369347",2020-03-13 10:46:00,0.365184,351,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.3,-1.46223,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369348",2020-03-13 10:47:00,0.284763,380,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.5,-1.6254,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369349",2020-03-13 10:48:00,0,396,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.5,-1.67706,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369350",2020-03-13 10:49:00,0,390,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.8,-1.63863,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369351",2020-03-13 10:50:00,0,382,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.1,-1.5687,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369352",2020-03-13 10:51:00,0,372,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.5,-1.4679,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369353",2020-03-13 10:52:00,0,385,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.2,-1.63233,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369354",2020-03-13 10:53:00,0,411,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.3,-1.74762,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369355",2020-03-13 10:54:00,0,480,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.5,-2.06073,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369356",2020-03-13 10:55:00,0,552,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.7,-3.16575,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369357",2020-03-13 10:56:00,0,482,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.1,-1.61217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369358",2020-03-13 10:57:00,0,424,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.8,-4.01436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369359",2020-03-13 10:58:00,0,697,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.1,-4.44339,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369360",2020-03-13 10:59:00,0,945,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.3,-2.31651,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369361",2020-03-13 11:00:00,0,529,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.5,-2.01033,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369362",2020-03-13 11:01:00,0,574,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.9,-2.22579,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369363",2020-03-13 11:02:00,0,475,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.2,-1.91079,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369364",2020-03-13 11:03:00,0,467,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.3,-1.9278,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369365",2020-03-13 11:04:00,0,506,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.4,-2.05254,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369366",2020-03-13 11:05:00,0,492,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.5,-2.205,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369367",2020-03-13 11:06:00,0,431,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.7,-1.21149,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369368",2020-03-13 11:07:00,0,374,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.5,-1.37088,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369369",2020-03-13 11:08:00,0,408,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.6,-1.89,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369370",2020-03-13 11:09:00,0,666,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.6,-2.43054,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369371",2020-03-13 11:10:00,0,362,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.6,-0.81711,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369372",2020-03-13 11:11:00,0.702702,444,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.1,-1.7577,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369373",2020-03-13 11:12:00,0,731,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.3,-2.72979,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"369374",2020-03-13 11:13:00,-0.327947,1147,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.3,-4.221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369375",2020-03-13 11:14:00,0,1125,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.7,-4.38543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369376",2020-03-13 11:15:00,0,1148,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369377",2020-03-13 11:16:00,0,921,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.6,-4.17816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369378",2020-03-13 11:17:00,0,464,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.2,-2.91312,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369379",2020-03-13 11:18:00,0,508,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.5,-4.21029,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369380",2020-03-13 11:19:00,0,636,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.3,-3.3516,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369381",2020-03-13 11:20:00,0,1141,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.3,-4.48686,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369382",2020-03-13 11:21:00,0,1231,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.6,-4.4604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369383",2020-03-13 11:22:00,0,605,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.8,-2.11869,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369384",2020-03-13 11:23:00,0,996,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.4,-3.2382,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369385",2020-03-13 11:24:00,0,746,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.1,-2.09538,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369386",2020-03-13 11:25:00,0,485,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.3,-1.87173,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369387",2020-03-13 11:26:00,0,799,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.1,-2.17539,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369388",2020-03-13 11:27:00,0,474,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.2,-2.457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369389",2020-03-13 11:28:00,0,521,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.2,-3.87324,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369390",2020-03-13 11:29:00,0,540,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.2,-3.2697,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369391",2020-03-13 11:30:00,0,426,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.2,-3.1563,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369392",2020-03-13 11:31:00,0,1132,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.9,-3.35979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369393",2020-03-13 11:32:00,0,1236,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.7,-3.87639,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369394",2020-03-13 11:33:00,0,828,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.5,-2.83122,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369395",2020-03-13 11:34:00,0,474,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.1,-1.6821,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369396",2020-03-13 11:35:00,0,459,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.9,-3.9438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369397",2020-03-13 11:36:00,0,636,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.1,-3.7674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369398",2020-03-13 11:37:00,0,683,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.5,-1.63926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369399",2020-03-13 11:38:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.4,-3.63699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369400",2020-03-13 11:39:00,0,443,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.6,-2.04687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369401",2020-03-13 11:40:00,0,422,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.6,-1.4427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369402",2020-03-13 11:41:00,0,913,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.4,-3.91986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369403",2020-03-13 11:42:00,0,409,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.5,-1.7703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369404",2020-03-13 11:43:00,0,675,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.7,-3.26403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369405",2020-03-13 11:44:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.9,-4.80879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369406",2020-03-13 11:45:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.7,-4.84911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369407",2020-03-13 11:46:00,0,704,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.5,-2.67939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369408",2020-03-13 11:47:00,0,548,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.8,-3.0555,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369409",2020-03-13 11:48:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.9,-4.45851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369410",2020-03-13 11:49:00,0,880,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.2,-4.1139,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369411",2020-03-13 11:50:00,0,1092,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.8,-4.38417,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369412",2020-03-13 11:51:00,0,1228,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.1,-4.23549,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369413",2020-03-13 11:52:00,0,1233,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.3,-4.96566,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369414",2020-03-13 11:53:00,0,1224,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10,-3.3516,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369415",2020-03-13 11:54:00,0,1205,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.9,-4.97196,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369416",2020-03-13 11:55:00,0,1178,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.6,-5.05386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369417",2020-03-13 11:56:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.6,-4.95999,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369418",2020-03-13 11:57:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.7,-5.01795,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369419",2020-03-13 11:58:00,0,1198,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10,-4.97889,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369420",2020-03-13 11:59:00,0,1249,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,11.2,-5.40414,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369421",2020-03-13 12:00:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,11.3,-5.38083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369422",2020-03-13 12:01:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.5,-5.5566,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369423",2020-03-13 12:02:00,0,955,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,10.1,-2.20311,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369424",2020-03-13 12:03:00,0,615,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,10.2,-2.97045,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369425",2020-03-13 12:04:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,10.5,-4.39929,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369426",2020-03-13 12:05:00,0,1154,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,10.7,-2.15523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369427",2020-03-13 12:06:00,0,809,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,10.5,-2.00781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369428",2020-03-13 12:07:00,0,576,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,10.6,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369429",2020-03-13 12:08:00,0,1084,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,10.1,-3.969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369430",2020-03-13 12:09:00,0,NA,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,10.8,-4.50009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369431",2020-03-13 12:10:00,0,686,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,11.2,-4.68216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369432",2020-03-13 12:11:00,0,689,0,16,23,23,22,16,16,16,0,0,22.5,23,23,23,22,22.5,23,11,-2.16027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369433",2020-03-13 12:12:00,0,586,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.6,-2.36061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369434",2020-03-13 12:13:00,0,513,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.2,-2.15208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369435",2020-03-13 12:14:00,0,1129,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,9.8,-3.07062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369436",2020-03-13 12:15:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,9.9,-5.04756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369437",2020-03-13 12:16:00,0,867,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.5,-1.93914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369438",2020-03-13 12:17:00,0,884,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.8,-2.05884,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369439",2020-03-13 12:18:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,9.9,-4.07295,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369440",2020-03-13 12:19:00,0,915,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,9.5,-5.36319,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369441",2020-03-13 12:20:00,0,442,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,9.7,-1.97253,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369442",2020-03-13 12:21:00,0,1166,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.1,-1.98513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369443",2020-03-13 12:22:00,0,519,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.1,-2.31273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369444",2020-03-13 12:23:00,0,441,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,9.8,-2.85579,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369445",2020-03-13 12:24:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.8,-3.02463,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369446",2020-03-13 12:25:00,0,728,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11,-4.77729,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369447",2020-03-13 12:26:00,0,391,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.2,-3.2004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369448",2020-03-13 12:27:00,0,844,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12,-5.0652,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369449",2020-03-13 12:28:00,0,NA,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.3,-4.6305,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369450",2020-03-13 12:29:00,0,1053,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11,-1.43262,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369451",2020-03-13 12:30:00,0,551,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.2,-4.50702,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369452",2020-03-13 12:31:00,0,1172,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.8,-4.35456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369453",2020-03-13 12:32:00,0,699,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.2,-5.01858,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369454",2020-03-13 12:33:00,0,1134,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,9.5,-4.78233,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369455",2020-03-13 12:34:00,0,1097,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.7,-4.60719,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369456",2020-03-13 12:35:00,0,1107,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.3,-4.60467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369457",2020-03-13 12:36:00,0,1044,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12.3,-4.3281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369458",2020-03-13 12:37:00,0,1083,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12,-4.23738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369459",2020-03-13 12:38:00,0,1127,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12.3,-2.43432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369460",2020-03-13 12:39:00,0,568,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12.8,-4.56498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369461",2020-03-13 12:40:00,0,1072,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.8,-4.4226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369462",2020-03-13 12:41:00,0,387,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.7,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369463",2020-03-13 12:42:00,0,175,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.1,-0.54306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369464",2020-03-13 12:43:00,0,1069,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.3,-4.50072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369465",2020-03-13 12:44:00,0,1079,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.1,-4.50513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369466",2020-03-13 12:45:00,0,1091,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.3,-4.58703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369467",2020-03-13 12:46:00,0,1121,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12.1,-4.6809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369468",2020-03-13 12:47:00,0,1107,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12.4,-4.6116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369469",2020-03-13 12:48:00,0,1108,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.9,-4.73004,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369470",2020-03-13 12:49:00,0,1063,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12,-3.8052,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369471",2020-03-13 12:50:00,0,771,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.6,-4.0887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
