"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"369472",2020-03-13 12:51:00,0,1048,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12,-4.03767,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369473",2020-03-13 12:52:00,0,1052,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.7,-4.03956,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369474",2020-03-13 12:53:00,0,1046,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.6,-4.17312,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369475",2020-03-13 12:54:00,0,1065,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12.2,-4.32243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369476",2020-03-13 12:55:00,0,1051,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12.5,-4.2651,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369477",2020-03-13 12:56:00,0,1039,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12.4,-4.24494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369478",2020-03-13 12:57:00,0,1037,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.6,-4.2084,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369479",2020-03-13 12:58:00,0,1035,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.4,-4.23045,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369480",2020-03-13 12:59:00,0,1032,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.5,-4.18698,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369481",2020-03-13 13:00:00,0,1028,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.1,-4.15359,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369482",2020-03-13 13:01:00,0,1028,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.4,-4.18383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369483",2020-03-13 13:02:00,0,1016,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.9,-4.15296,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369484",2020-03-13 13:03:00,0,1044,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.9,-3.74409,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369485",2020-03-13 13:04:00,0,1042,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.9,-4.21722,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369486",2020-03-13 13:05:00,0,1027,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.3,-4.15422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369487",2020-03-13 13:06:00,0,1027,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12,-4.12146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369488",2020-03-13 13:07:00,0,1018,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,10.9,-4.07799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369489",2020-03-13 13:08:00,0,1011,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,10.9,-4.09689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369490",2020-03-13 13:09:00,0,1019,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.1,-4.15485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369491",2020-03-13 13:10:00,0,1021,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,10.7,-4.1643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369492",2020-03-13 13:11:00,0,1019,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,10.5,-4.15989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369493",2020-03-13 13:12:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369494",2020-03-13 13:13:00,0,1011,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.2,-3.90852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369495",2020-03-13 13:14:00,0,1028,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.8,-3.96963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369496",2020-03-13 13:15:00,0,1036,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,13.4,-4.14603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369497",2020-03-13 13:16:00,0,1041,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,13.2,-4.32999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369498",2020-03-13 13:17:00,0,1056,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.2,-4.47993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369499",2020-03-13 13:18:00,0,1065,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.8,-4.54356,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369500",2020-03-13 13:19:00,0,1074,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,13.2,-4.51899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369501",2020-03-13 13:20:00,0,1064,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,13.2,-4.50009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369502",2020-03-13 13:21:00,0,1058,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.3,-4.45536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369503",2020-03-13 13:22:00,0,1041,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.4,-4.36086,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369504",2020-03-13 13:23:00,0,1019,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.8,-4.27329,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369505",2020-03-13 13:24:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.8,-4.25187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369506",2020-03-13 13:25:00,0,1020,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.7,-4.28274,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369507",2020-03-13 13:26:00,0,1021,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.1,-4.28589,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369508",2020-03-13 13:27:00,0,1038,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,10.8,-4.34259,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369509",2020-03-13 13:28:00,0,1040,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.4,-4.38669,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369510",2020-03-13 13:29:00,0,1047,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12,-4.43646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369511",2020-03-13 13:30:00,0,1059,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.5,-4.52025,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369512",2020-03-13 13:31:00,0,1070,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,10.8,-4.52592,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369513",2020-03-13 13:32:00,0,1015,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.4,-4.33503,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369514",2020-03-13 13:33:00,0,1052,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.3,-4.1076,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369515",2020-03-13 13:34:00,0,1053,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.3,-4.10949,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369516",2020-03-13 13:35:00,0,1043,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.8,-4.13406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369517",2020-03-13 13:36:00,0,1039,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.6,-4.17123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369518",2020-03-13 13:37:00,0,1045,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12,-4.43016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369519",2020-03-13 13:38:00,0,1049,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.1,-4.43016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369520",2020-03-13 13:39:00,0,1055,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.6,-4.47363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369521",2020-03-13 13:40:00,0,1053,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.7,-2.7027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369522",2020-03-13 13:41:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12,-0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369523",2020-03-13 13:42:00,0,237,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.3,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369524",2020-03-13 13:43:00,0,279,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.2,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369525",2020-03-13 13:44:00,0,1093,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.7,-4.70862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369526",2020-03-13 13:45:00,0,1122,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.8,-2.90808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369527",2020-03-13 13:46:00,0,1102,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.2,-4.71303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369528",2020-03-13 13:47:00,0,226,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,10.8,-0.78876,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369529",2020-03-13 13:48:00,0,276,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11,-4.73319,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369530",2020-03-13 13:49:00,0,1115,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.2,-4.82706,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369531",2020-03-13 13:50:00,0,1125,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.4,-4.78296,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369532",2020-03-13 13:51:00,0,1118,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.9,-4.72248,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369533",2020-03-13 13:52:00,0,1115,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.8,-4.49064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369534",2020-03-13 13:53:00,0,1144,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.8,-3.91797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369535",2020-03-13 13:54:00,0,1135,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.9,-4.38732,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369536",2020-03-13 13:55:00,0,281,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,13.4,-0.76986,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369537",2020-03-13 13:56:00,0,316,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,10.9,-0.99666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369538",2020-03-13 13:57:00,0,363,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,10.3,-1.02816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369539",2020-03-13 13:58:00,0,533,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,10,-4.89006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369540",2020-03-13 13:59:00,0,1124,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,10.2,-4.74579,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369541",2020-03-13 14:00:00,0,1087,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.4,-4.4415,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369542",2020-03-13 14:01:00,0,1037,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.8,-4.40937,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369543",2020-03-13 14:02:00,0,1032,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.7,-4.17816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369544",2020-03-13 14:03:00,0,232,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12,-1.37214,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369545",2020-03-13 14:04:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.8,-0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369546",2020-03-13 14:05:00,0,815,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.7,-0.81459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369547",2020-03-13 14:06:00,0,947,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.5,-4.07106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369548",2020-03-13 14:07:00,0,961,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.3,-4.03263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369549",2020-03-13 14:08:00,0,781,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.4,-0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369550",2020-03-13 14:09:00,0,124,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.4,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369551",2020-03-13 14:10:00,0,118,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.4,-0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369552",2020-03-13 14:11:00,0,133,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.5,-0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369553",2020-03-13 14:12:00,0,155,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.6,-0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369554",2020-03-13 14:13:00,0,146,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.9,-0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369555",2020-03-13 14:14:00,0,128,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.3,-0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369556",2020-03-13 14:15:00,0,941,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.4,-4.08933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369557",2020-03-13 14:16:00,0,943,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.4,-4.06413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369558",2020-03-13 14:17:00,0,210,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.4,-2.28501,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369559",2020-03-13 14:18:00,0,598,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.6,-3.6918,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369560",2020-03-13 14:19:00,0,928,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.1,-3.64833,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369561",2020-03-13 14:20:00,0,918,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,12.4,-3.65526,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369562",2020-03-13 14:21:00,0,114,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.5,-0.7497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369563",2020-03-13 14:22:00,0,122,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11.4,-0.31059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369564",2020-03-13 14:23:00,0,523,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23,11,-3.6099,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369565",2020-03-13 14:24:00,0,798,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.2,-3.42846,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369566",2020-03-13 14:25:00,0,895,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.6,-3.7989,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369567",2020-03-13 14:26:00,0,904,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.2,-3.78819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369568",2020-03-13 14:27:00,0,139,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12,-0.36666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369569",2020-03-13 14:28:00,0,768,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.4,-3.82536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369570",2020-03-13 14:29:00,0,911,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12,-3.83103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369571",2020-03-13 14:30:00,0,911,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.9,-3.8178,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369572",2020-03-13 14:31:00,0,909,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12,-3.79323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369573",2020-03-13 14:32:00,0,903,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.2,-3.73149,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369574",2020-03-13 14:33:00,0,892,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12,-3.68109,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369575",2020-03-13 14:34:00,0,883,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12,-3.63573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369576",2020-03-13 14:35:00,0,875,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.8,-3.6099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369577",2020-03-13 14:36:00,0,869,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.2,-3.5973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369578",2020-03-13 14:37:00,0,864,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.9,-3.56706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369579",2020-03-13 14:38:00,0,864,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.6,-3.56832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369580",2020-03-13 14:39:00,0,856,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.7,-3.56643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369581",2020-03-13 14:40:00,0,861,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12,-3.58596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369582",2020-03-13 14:41:00,0,858,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.8,-3.50469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369583",2020-03-13 14:42:00,0,853,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.6,-3.25143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369584",2020-03-13 14:43:00,0,357,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.5,-2.82555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369585",2020-03-13 14:44:00,0,863,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12,-3.2886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369586",2020-03-13 14:45:00,0,867,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.1,-3.36546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369587",2020-03-13 14:46:00,0,871,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.7,-3.528,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369588",2020-03-13 14:47:00,0,144,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.9,-1.8333,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369589",2020-03-13 14:48:00,0,867,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12,-3.5469,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369590",2020-03-13 14:49:00,0,135,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12,-0.3843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369591",2020-03-13 14:50:00,0,256,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12,-0.5229,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369592",2020-03-13 14:51:00,0,796,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.9,-3.72456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369593",2020-03-13 14:52:00,0,886,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.3,-3.65967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369594",2020-03-13 14:53:00,0,882,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.4,-3.59415,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369595",2020-03-13 14:54:00,0,159,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.4,-0.39816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369596",2020-03-13 14:55:00,0,148,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.4,-0.39879,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369597",2020-03-13 14:56:00,0,137,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.6,-0.35091,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369598",2020-03-13 14:57:00,0,137,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.2,-0.42273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369599",2020-03-13 14:58:00,0,416,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.4,-1.2978,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369600",2020-03-13 14:59:00,0,460,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.4,-2.62143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369601",2020-03-13 15:00:00,0,163,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.7,-0.68103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369602",2020-03-13 15:01:00,0,440,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.5,-1.50759,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369603",2020-03-13 15:02:00,0,184,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.5,-0.77301,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369604",2020-03-13 15:03:00,0,153,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.6,-0.46368,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369605",2020-03-13 15:04:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11,-0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369606",2020-03-13 15:05:00,0,522,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.2,-3.12039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369607",2020-03-13 15:06:00,0,679,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.5,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369608",2020-03-13 15:07:00,0,130,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.1,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369609",2020-03-13 15:08:00,0,121,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.2,-0.01449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369610",2020-03-13 15:09:00,0,145,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.3,-0.83475,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369611",2020-03-13 15:10:00,0,776,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.3,-3.0807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369612",2020-03-13 15:11:00,0,782,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.5,-3.04353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369613",2020-03-13 15:12:00,0,774,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.8,-3.19536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369614",2020-03-13 15:13:00,0,769,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.7,-3.18213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369615",2020-03-13 15:14:00,0,770,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.6,-3.16953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369616",2020-03-13 15:15:00,0,770,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.4,-3.15126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369617",2020-03-13 15:16:00,0,769,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.2,-3.14433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369618",2020-03-13 15:17:00,0,761,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.4,-3.08196,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369619",2020-03-13 15:18:00,0,748,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.9,-3.04101,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369620",2020-03-13 15:19:00,0,728,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.2,-3.01014,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369621",2020-03-13 15:20:00,0,680,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.2,-2.99943,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369622",2020-03-13 15:21:00,0,606,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.9,-2.95029,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369623",2020-03-13 15:22:00,0,519,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.2,-2.93643,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369624",2020-03-13 15:23:00,0,438,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.8,-2.9169,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369625",2020-03-13 15:24:00,0,368,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,12.1,-2.92446,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369626",2020-03-13 15:25:00,0,304,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.9,-2.86713,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369627",2020-03-13 15:26:00,0,104,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.8,-0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369628",2020-03-13 15:27:00,0,106,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.9,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369629",2020-03-13 15:28:00,0,96,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.8,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369630",2020-03-13 15:29:00,0,121,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.8,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369631",2020-03-13 15:30:00,0,375,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.8,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369632",2020-03-13 15:31:00,0,140,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.6,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369633",2020-03-13 15:32:00,0,128,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,11.2,-0.00819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369634",2020-03-13 15:33:00,0,143,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,11.3,-1.95489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369635",2020-03-13 15:34:00,0,158,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,11.3,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369636",2020-03-13 15:35:00,0,675,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,11.2,-2.65419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369637",2020-03-13 15:36:00,0,677,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,11.3,-2.78523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369638",2020-03-13 15:37:00,0,682,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,11.1,-2.74806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369639",2020-03-13 15:38:00,0,532,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,10.8,-2.86776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369640",2020-03-13 15:39:00,0,450,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,11.8,-2.84508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369641",2020-03-13 15:40:00,0,649,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,12.5,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369642",2020-03-13 15:41:00,0,561,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,12.6,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369643",2020-03-13 15:42:00,0,495,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22.5,23,23.5,12.6,-2.71089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369644",2020-03-13 15:43:00,0,455,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,13,-2.32974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369645",2020-03-13 15:44:00,0,422,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,12.9,-2.02545,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369646",2020-03-13 15:45:00,0,383,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,13.4,-0.84735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369647",2020-03-13 15:46:00,0,383,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,13.6,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369648",2020-03-13 15:47:00,0,298,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,12.2,-0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369649",2020-03-13 15:48:00,0,229,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,11.4,-1.63044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369650",2020-03-13 15:49:00,0,409,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,11.4,-2.09853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369651",2020-03-13 15:50:00,0,464,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,12.2,-2.26863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369652",2020-03-13 15:51:00,0,498,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,12,-0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369653",2020-03-13 15:52:00,0,167,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,11.6,-1.1088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369654",2020-03-13 15:53:00,0,547,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,11.6,-1.48239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369655",2020-03-13 15:54:00,0,455,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,12,-2.26233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369656",2020-03-13 15:55:00,0,500,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,11.8,-2.34486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369657",2020-03-13 15:56:00,0,594,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,12.4,-2.2932,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369658",2020-03-13 15:57:00,0,590,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,13,-2.23713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369659",2020-03-13 15:58:00,0,535,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,12.1,-0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369660",2020-03-13 15:59:00,0,125,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.8,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369661",2020-03-13 16:00:00,0,185,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.4,-1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369662",2020-03-13 16:01:00,0,241,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.4,-0.96705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369663",2020-03-13 16:02:00,0,195,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,12.1,-1.41498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369664",2020-03-13 16:03:00,0,206,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.6,-1.54035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369665",2020-03-13 16:04:00,0,220,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.9,-1.01115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369666",2020-03-13 16:05:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,12.3,-1.40805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369667",2020-03-13 16:06:00,0,207,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,12.7,-1.44648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369668",2020-03-13 16:07:00,0,256,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,12.1,-1.81692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369669",2020-03-13 16:08:00,0,263,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,12,-0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369670",2020-03-13 16:09:00,0,103,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.4,-0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369671",2020-03-13 16:10:00,0,99,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.5,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369672",2020-03-13 16:11:00,0,105,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.3,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369673",2020-03-13 16:12:00,0,109,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.5,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369674",2020-03-13 16:13:00,0,113,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369675",2020-03-13 16:14:00,0,126,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.8,-0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369676",2020-03-13 16:15:00,0,138,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.6,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369677",2020-03-13 16:16:00,0,147,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.6,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369678",2020-03-13 16:17:00,0,155,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.6,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369679",2020-03-13 16:18:00,0,163,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.1,-0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369680",2020-03-13 16:19:00,0,137,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.5,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369681",2020-03-13 16:20:00,0,130,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.1,-0.17136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369682",2020-03-13 16:21:00,0,127,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.4,-0.14742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369683",2020-03-13 16:22:00,0,124,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.6,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369684",2020-03-13 16:23:00,0,194,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.9,-0.43092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369685",2020-03-13 16:24:00,0,230,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,12.3,-0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369686",2020-03-13 16:25:00,0,314,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.8,-0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369687",2020-03-13 16:26:00,0,359,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.7,-0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369688",2020-03-13 16:27:00,0,294,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.3,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369689",2020-03-13 16:28:00,0,238,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.3,-0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369690",2020-03-13 16:29:00,0,95,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369691",2020-03-13 16:30:00,0,95,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.8,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369692",2020-03-13 16:31:00,0,99,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.7,-0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369693",2020-03-13 16:32:00,0,106,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.5,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369694",2020-03-13 16:33:00,0,94,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.9,-0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369695",2020-03-13 16:34:00,0,89,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.2,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369696",2020-03-13 16:35:00,0,80,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369697",2020-03-13 16:36:00,0,73,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.5,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369698",2020-03-13 16:37:00,0,66,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.2,0.13167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369699",2020-03-13 16:38:00,0,64,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.6,0.14112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369700",2020-03-13 16:39:00,0,65,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.5,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369701",2020-03-13 16:40:00,0,68,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.3,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369702",2020-03-13 16:41:00,0,75,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.2,0.08631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369703",2020-03-13 16:42:00,0,65,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.1,0.16758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369704",2020-03-13 16:43:00,0,63,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.2,0.17451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369705",2020-03-13 16:44:00,0,61,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.4,0.18711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369706",2020-03-13 16:45:00,0,60,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.5,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369707",2020-03-13 16:46:00,0,56,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.6,0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369708",2020-03-13 16:47:00,0,57,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.5,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369709",2020-03-13 16:48:00,0,56,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.4,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369710",2020-03-13 16:49:00,0,58,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.3,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369711",2020-03-13 16:50:00,0,60,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.1,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369712",2020-03-13 16:51:00,0,61,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.1,0.17955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369713",2020-03-13 16:52:00,0,60,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.1,0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369714",2020-03-13 16:53:00,0,61,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.3,0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369715",2020-03-13 16:54:00,0,63,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.4,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369716",2020-03-13 16:55:00,0,64,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.6,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369717",2020-03-13 16:56:00,0,64,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.7,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369718",2020-03-13 16:57:00,0,70,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.6,0.07371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369719",2020-03-13 16:58:00,0,62,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.5,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369720",2020-03-13 16:59:00,0,69,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.3,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369721",2020-03-13 17:00:00,0,60,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10.1,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369722",2020-03-13 17:01:00,0,61,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,10,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369723",2020-03-13 17:02:00,0,75,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369724",2020-03-13 17:03:00,0,69,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,0.04221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369725",2020-03-13 17:04:00,0,96,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369726",2020-03-13 17:05:00,0,59,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369727",2020-03-13 17:06:00,0,66,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369728",2020-03-13 17:07:00,0,62,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369729",2020-03-13 17:08:00,0,63,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,-0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369730",2020-03-13 17:09:00,0,64,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369731",2020-03-13 17:10:00,0,69,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,-0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369732",2020-03-13 17:11:00,0,71,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,-0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369733",2020-03-13 17:12:00,0,72,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369734",2020-03-13 17:13:00,0,70,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369735",2020-03-13 17:14:00,0,70,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.9,0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369736",2020-03-13 17:15:00,0,72,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10,0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369737",2020-03-13 17:16:00,0,71,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10.1,0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369738",2020-03-13 17:17:00,0,72,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10.2,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369739",2020-03-13 17:18:00,0,72,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10.2,0.0882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369740",2020-03-13 17:19:00,0,73,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10.3,0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369741",2020-03-13 17:20:00,0,72,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10.2,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369742",2020-03-13 17:21:00,0,72,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10.1,0.06741,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369743",2020-03-13 17:22:00,0,72,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369744",2020-03-13 17:23:00,0,72,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369745",2020-03-13 17:24:00,0,74,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.8,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369746",2020-03-13 17:25:00,0,77,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.8,0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369747",2020-03-13 17:26:00,0,81,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.8,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369748",2020-03-13 17:27:00,0,86,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.8,-0.02583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369749",2020-03-13 17:28:00,0,87,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369750",2020-03-13 17:29:00,0,88,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369751",2020-03-13 17:30:00,0,90,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,0.00441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369752",2020-03-13 17:31:00,0,93,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.9,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369753",2020-03-13 17:32:00,0,93,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369754",2020-03-13 17:33:00,0,90,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.7,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369755",2020-03-13 17:34:00,0,89,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369756",2020-03-13 17:35:00,0,87,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.7,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369757",2020-03-13 17:36:00,0,85,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.7,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369758",2020-03-13 17:37:00,0,82,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.7,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369759",2020-03-13 17:38:00,0,81,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.7,0.01575,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369760",2020-03-13 17:39:00,0,81,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.7,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369761",2020-03-13 17:40:00,0,80,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,9.8,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369762",2020-03-13 17:41:00,0,76,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.9,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369763",2020-03-13 17:42:00,0,75,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369764",2020-03-13 17:43:00,0,76,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10.1,-0.03402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369765",2020-03-13 17:44:00,0,76,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10.2,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369766",2020-03-13 17:45:00,0,75,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10.3,-0.0252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369767",2020-03-13 17:46:00,0,72,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10.2,-0.00693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369768",2020-03-13 17:47:00,0,68,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10.2,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369769",2020-03-13 17:48:00,0,64,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10.2,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369770",2020-03-13 17:49:00,0,61,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10.1,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369771",2020-03-13 17:50:00,0,55,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,10,0.11151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369772",2020-03-13 17:51:00,0,53,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,10,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369773",2020-03-13 17:52:00,0,50,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.9,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369774",2020-03-13 17:53:00,0,49,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.9,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369775",2020-03-13 17:54:00,0,48,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.8,0.18144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369776",2020-03-13 17:55:00,0,46,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.7,0.19908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369777",2020-03-13 17:56:00,0,44,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.7,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369778",2020-03-13 17:57:00,0,43,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.7,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369779",2020-03-13 17:58:00,0,41,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369780",2020-03-13 17:59:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369781",2020-03-13 18:00:00,0,36,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.7,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369782",2020-03-13 18:01:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.6,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369783",2020-03-13 18:02:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.5,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369784",2020-03-13 18:03:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.5,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369785",2020-03-13 18:04:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369786",2020-03-13 18:05:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369787",2020-03-13 18:06:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369788",2020-03-13 18:07:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.9,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369789",2020-03-13 18:08:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.9,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369790",2020-03-13 18:09:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.9,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369791",2020-03-13 18:10:00,0,27,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.8,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369792",2020-03-13 18:11:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.8,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369793",2020-03-13 18:12:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.8,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369794",2020-03-13 18:13:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.9,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369795",2020-03-13 18:14:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.9,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369796",2020-03-13 18:15:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,10,0.41265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369797",2020-03-13 18:16:00,0,21,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,10,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369798",2020-03-13 18:17:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.9,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369799",2020-03-13 18:18:00,0,21,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.8,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369800",2020-03-13 18:19:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.7,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369801",2020-03-13 18:20:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.6,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369802",2020-03-13 18:21:00,0,18,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23.5,24,9.5,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369803",2020-03-13 18:22:00,0,18,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.5,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369804",2020-03-13 18:23:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.5,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369805",2020-03-13 18:24:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.4,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369806",2020-03-13 18:25:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.4,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369807",2020-03-13 18:26:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.3,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
