"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"369808",2020-03-13 18:27:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369809",2020-03-13 18:28:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.2,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369810",2020-03-13 18:29:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.3,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369811",2020-03-13 18:30:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369812",2020-03-13 18:31:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369813",2020-03-13 18:32:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.1,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369814",2020-03-13 18:33:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369815",2020-03-13 18:34:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9.1,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369816",2020-03-13 18:35:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369817",2020-03-13 18:36:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369818",2020-03-13 18:37:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369819",2020-03-13 18:38:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,24,9,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369820",2020-03-13 18:39:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369821",2020-03-13 18:40:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.8,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369822",2020-03-13 18:41:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.8,0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369823",2020-03-13 18:42:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.7,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369824",2020-03-13 18:43:00,0,6,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.7,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369825",2020-03-13 18:44:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.7,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369826",2020-03-13 18:45:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.7,0.68292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369827",2020-03-13 18:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369828",2020-03-13 18:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369829",2020-03-13 18:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369830",2020-03-13 18:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.7,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369831",2020-03-13 18:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369832",2020-03-13 18:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.6,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369833",2020-03-13 18:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.6,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369834",2020-03-13 18:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.6,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369835",2020-03-13 18:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.6,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369836",2020-03-13 18:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.6,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369837",2020-03-13 18:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.5,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369838",2020-03-13 18:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369839",2020-03-13 18:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369840",2020-03-13 18:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369841",2020-03-13 19:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369842",2020-03-13 19:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.5,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369843",2020-03-13 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.5,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369844",2020-03-13 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369845",2020-03-13 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369846",2020-03-13 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369847",2020-03-13 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369848",2020-03-13 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.3,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369849",2020-03-13 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369850",2020-03-13 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369851",2020-03-13 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369852",2020-03-13 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.2,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369853",2020-03-13 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369854",2020-03-13 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.2,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369855",2020-03-13 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369856",2020-03-13 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369857",2020-03-13 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369858",2020-03-13 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.2,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369859",2020-03-13 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369860",2020-03-13 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369861",2020-03-13 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369862",2020-03-13 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369863",2020-03-13 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369864",2020-03-13 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369865",2020-03-13 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,8.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369866",2020-03-13 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369867",2020-03-13 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.7,0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369868",2020-03-13 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.7,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369869",2020-03-13 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.8,0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369870",2020-03-13 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.7,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369871",2020-03-13 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369872",2020-03-13 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369873",2020-03-13 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369874",2020-03-13 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369875",2020-03-13 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.6,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369876",2020-03-13 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.5,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369877",2020-03-13 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369878",2020-03-13 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369879",2020-03-13 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369880",2020-03-13 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369881",2020-03-13 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369882",2020-03-13 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369883",2020-03-13 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369884",2020-03-13 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369885",2020-03-13 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369886",2020-03-13 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369887",2020-03-13 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369888",2020-03-13 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.7,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369889",2020-03-13 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.6,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369890",2020-03-13 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369891",2020-03-13 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.7,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369892",2020-03-13 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.6,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369893",2020-03-13 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369894",2020-03-13 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369895",2020-03-13 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369896",2020-03-13 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369897",2020-03-13 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7.5,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369898",2020-03-13 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7.5,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369899",2020-03-13 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7.4,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369900",2020-03-13 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7.4,0.45738,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369901",2020-03-13 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7.4,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369902",2020-03-13 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7.4,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369903",2020-03-13 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7.4,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369904",2020-03-13 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7.4,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369905",2020-03-13 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7.5,0.46872,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369906",2020-03-13 20:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7.4,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369907",2020-03-13 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7.4,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369908",2020-03-13 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7.2,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369909",2020-03-13 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7.1,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369910",2020-03-13 20:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7,0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369911",2020-03-13 20:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,6.8,0.4473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369912",2020-03-13 20:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,6.8,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369913",2020-03-13 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,6.9,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369914",2020-03-13 20:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22.5,23,23.5,7,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369915",2020-03-13 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23.5,7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369916",2020-03-13 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23.5,7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369917",2020-03-13 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23.5,7,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369918",2020-03-13 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23.5,7,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369919",2020-03-13 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23.5,7.1,0.61299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369920",2020-03-13 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23.5,7,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369921",2020-03-13 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23.5,6.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369922",2020-03-13 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23.5,6.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369923",2020-03-13 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369924",2020-03-13 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369925",2020-03-13 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369926",2020-03-13 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369927",2020-03-13 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369928",2020-03-13 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369929",2020-03-13 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369930",2020-03-13 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369931",2020-03-13 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369932",2020-03-13 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.3,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369933",2020-03-13 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.4,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369934",2020-03-13 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369935",2020-03-13 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.4,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369936",2020-03-13 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.4,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369937",2020-03-13 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.5,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369938",2020-03-13 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.4,0.44352,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369939",2020-03-13 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.4,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369940",2020-03-13 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.3,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369941",2020-03-13 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.1,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369942",2020-03-13 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.1,0.44352,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369943",2020-03-13 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.2,0.46809,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369944",2020-03-13 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.3,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369945",2020-03-13 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.3,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369946",2020-03-13 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.3,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369947",2020-03-13 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.2,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369948",2020-03-13 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.2,0.46179,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369949",2020-03-13 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6.1,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369950",2020-03-13 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6,0.46935,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369951",2020-03-13 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6,0.46872,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369952",2020-03-13 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23,22,23,23,6,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369953",2020-03-13 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369954",2020-03-13 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369955",2020-03-13 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369956",2020-03-13 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,6,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369957",2020-03-13 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369958",2020-03-13 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369959",2020-03-13 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369960",2020-03-13 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369961",2020-03-13 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.8,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369962",2020-03-13 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369963",2020-03-13 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.8,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369964",2020-03-13 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.8,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369965",2020-03-13 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.8,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369966",2020-03-13 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.8,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369967",2020-03-13 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.8,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369968",2020-03-13 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.8,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369969",2020-03-13 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.6,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369970",2020-03-13 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.5,0.44163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369971",2020-03-13 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.2,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369972",2020-03-13 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.2,0.43911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369973",2020-03-13 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.2,0.4347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369974",2020-03-13 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.2,0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369975",2020-03-13 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.2,0.67914,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369976",2020-03-13 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.3,0.69237,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369977",2020-03-13 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.3,0.57834,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369978",2020-03-13 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.3,0.55251,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369979",2020-03-13 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.2,0.44352,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369980",2020-03-13 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.3,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369981",2020-03-13 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.3,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369982",2020-03-13 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.5,0.4347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369983",2020-03-13 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.4,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369984",2020-03-13 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.4,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369985",2020-03-13 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369986",2020-03-13 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369987",2020-03-13 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369988",2020-03-13 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369989",2020-03-13 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369990",2020-03-13 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369991",2020-03-13 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369992",2020-03-13 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369993",2020-03-13 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369994",2020-03-13 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369995",2020-03-13 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.5,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369996",2020-03-13 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.6,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369997",2020-03-13 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.6,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369998",2020-03-13 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.7,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"369999",2020-03-13 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,23,23,4.9,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370000",2020-03-13 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370001",2020-03-13 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370002",2020-03-13 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,5.1,0.46179,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370003",2020-03-13 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,4.9,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370004",2020-03-13 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,4.9,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370005",2020-03-13 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,4.8,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370006",2020-03-13 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,4.7,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370007",2020-03-13 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,4.7,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370008",2020-03-13 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,4.6,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370009",2020-03-13 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,4.7,0.46179,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370010",2020-03-13 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.7,0.47502,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370011",2020-03-13 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.6,0.47691,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370012",2020-03-13 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.6,0.4599,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370013",2020-03-13 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.6,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370014",2020-03-13 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.6,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370015",2020-03-13 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.6,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370016",2020-03-13 21:55:00,0.165252,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.7,0.50211,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370017",2020-03-13 21:56:00,1.17834,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.6,0.49644,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370018",2020-03-13 21:57:00,0.372641,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.5,0.49644,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370019",2020-03-13 21:58:00,0.844954,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.49077,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370020",2020-03-13 21:59:00,1.79291,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.3,0.48447,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370021",2020-03-13 22:00:00,3.23233,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.30681,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370022",2020-03-13 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.5,0.30618,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370023",2020-03-13 22:02:00,0,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.5,0.31311,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370024",2020-03-13 22:03:00,0,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.5,0.30114,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370025",2020-03-13 22:04:00,0,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.29484,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370026",2020-03-13 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.29862,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370027",2020-03-13 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.29484,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370028",2020-03-13 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.3,0.3087,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370029",2020-03-13 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.3,0.33264,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370030",2020-03-13 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.33957,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370031",2020-03-13 22:10:00,0.672273,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.34965,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370032",2020-03-13 22:11:00,0.925309,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.34083,0,0,0,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370033",2020-03-13 22:12:00,1.90363,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.5,0.33327,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370034",2020-03-13 22:13:00,2.54717,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.6,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370035",2020-03-13 22:14:00,0.766829,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.31311,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370036",2020-03-13 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.39438,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370037",2020-03-13 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.55251,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370038",2020-03-13 22:17:00,0.079112,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.5292,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370039",2020-03-13 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.41517,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370040",2020-03-13 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.4,0.42147,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370041",2020-03-13 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.3,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370042",2020-03-13 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.2,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370043",2020-03-13 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.2,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370044",2020-03-13 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.1,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370045",2020-03-13 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.1,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370046",2020-03-13 22:25:00,0.767029,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.1,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370047",2020-03-13 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.1,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370048",2020-03-13 22:27:00,0.745839,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.1,0.31689,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370049",2020-03-13 22:28:00,1.67437,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.1,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370050",2020-03-13 22:29:00,2.13579,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4,0.3024,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370051",2020-03-13 22:30:00,2.38535,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4,0.31941,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370052",2020-03-13 22:31:00,2.74212,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4,0.31941,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370053",2020-03-13 22:32:00,2.67439,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4,0.35721,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370054",2020-03-13 22:33:00,2.06238,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.2,0.3339,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370055",2020-03-13 22:34:00,1.8882,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,4.1,0.35154,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370056",2020-03-13 22:35:00,1.32887,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,3.9,0.34776,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370057",2020-03-13 22:36:00,0.925105,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,3.8,0.33957,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370058",2020-03-13 22:37:00,1.67319,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,3.7,0.33894,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370059",2020-03-13 22:38:00,2.14953,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,3.7,0.3402,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370060",2020-03-13 22:39:00,1.53559,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,3.8,0.35028,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370061",2020-03-13 22:40:00,2.47325,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,3.8,0.34524,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370062",2020-03-13 22:41:00,2.6332,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,3.7,0.33957,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370063",2020-03-13 22:42:00,2.3615,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,3.6,0.33831,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370064",2020-03-13 22:43:00,1.95402,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,23,3.6,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370065",2020-03-13 22:44:00,1.26972,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,23,3.6,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370066",2020-03-13 22:45:00,1.63694,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.6,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370067",2020-03-13 22:46:00,1.27377,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.6,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370068",2020-03-13 22:47:00,1.33016,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.6,0.3339,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370069",2020-03-13 22:48:00,0.935294,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.7,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370070",2020-03-13 22:49:00,0.654619,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.7,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370071",2020-03-13 22:50:00,0.540542,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.7,0.33453,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370072",2020-03-13 22:51:00,0.548825,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.8,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370073",2020-03-13 22:52:00,0.622135,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.8,0.35091,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370074",2020-03-13 22:53:00,0.626717,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.7,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370075",2020-03-13 22:54:00,1.41033,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.7,0.34398,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370076",2020-03-13 22:55:00,1.55344,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.7,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370077",2020-03-13 22:56:00,0.90839,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.6,0.32571,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370078",2020-03-13 22:57:00,1.17747,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.7,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370079",2020-03-13 22:58:00,1.28357,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.6,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370080",2020-03-13 22:59:00,1.28208,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.5,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370081",2020-03-13 23:00:00,1.2863,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.6,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370082",2020-03-13 23:01:00,1.27375,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.7,0.31941,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370083",2020-03-13 23:02:00,1.13169,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.7,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370084",2020-03-13 23:03:00,1.01306,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.7,0.33831,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370085",2020-03-13 23:04:00,0.934053,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.7,0.33894,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370086",2020-03-13 23:05:00,0.858653,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.6,0.32697,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370087",2020-03-13 23:06:00,0.833403,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.6,0.33831,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370088",2020-03-13 23:07:00,0.900078,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.5,0.3213,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370089",2020-03-13 23:08:00,1.15941,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.33264,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370090",2020-03-13 23:09:00,1.11897,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.3,0.33264,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370091",2020-03-13 23:10:00,1.51892,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.33894,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370092",2020-03-13 23:11:00,2.39006,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32634,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370093",2020-03-13 23:12:00,2.19563,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32571,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370094",2020-03-13 23:13:00,2.25572,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.30555,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370095",2020-03-13 23:14:00,2.27693,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.3,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370096",2020-03-13 23:15:00,2.07354,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.31122,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370097",2020-03-13 23:16:00,2.30934,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.30933,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370098",2020-03-13 23:17:00,1.85607,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370099",2020-03-13 23:18:00,1.9123,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.32004,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370100",2020-03-13 23:19:00,1.44693,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370101",2020-03-13 23:20:00,0.602329,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370102",2020-03-13 23:21:00,0.534644,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.31122,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370103",2020-03-13 23:22:00,0.418789,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.32445,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370104",2020-03-13 23:23:00,0.401162,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.45927,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370105",2020-03-13 23:24:00,1.40727,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.53676,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370106",2020-03-13 23:25:00,1.12383,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.49959,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370107",2020-03-13 23:26:00,0.876195,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.40887,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370108",2020-03-13 23:27:00,1.01252,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.41517,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370109",2020-03-13 23:28:00,1.03465,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.34083,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370110",2020-03-13 23:29:00,0.977034,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.3276,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370111",2020-03-13 23:30:00,0.969124,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370112",2020-03-13 23:31:00,0.98447,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370113",2020-03-13 23:32:00,0.963416,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.3,0.3402,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370114",2020-03-13 23:33:00,0.913103,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.3,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370115",2020-03-13 23:34:00,0.881529,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.3,0.3276,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370116",2020-03-13 23:35:00,0.875356,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370117",2020-03-13 23:36:00,0.743473,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370118",2020-03-13 23:37:00,0.636399,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370119",2020-03-13 23:38:00,0.505368,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370120",2020-03-13 23:39:00,0.528888,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.3276,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370121",2020-03-13 23:40:00,0.517054,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.33579,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370122",2020-03-13 23:41:00,0.498998,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370123",2020-03-13 23:42:00,0.542847,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.3,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370124",2020-03-13 23:43:00,0.631081,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.3,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370125",2020-03-13 23:44:00,0.617323,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370126",2020-03-13 23:45:00,0.625067,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370127",2020-03-13 23:46:00,0.643447,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370128",2020-03-13 23:47:00,0.619514,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370129",2020-03-13 23:48:00,0.635343,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.34146,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370130",2020-03-13 23:49:00,0.639839,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.31563,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370131",2020-03-13 23:50:00,0.618753,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.32571,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370132",2020-03-13 23:51:00,0.62302,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370133",2020-03-13 23:52:00,0.666147,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32193,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370134",2020-03-13 23:53:00,0.74168,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370135",2020-03-13 23:54:00,1.10442,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370136",2020-03-13 23:55:00,0.810601,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.31689,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370137",2020-03-13 23:56:00,0.821471,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32445,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370138",2020-03-13 23:57:00,1.05006,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370139",2020-03-13 23:58:00,1.12118,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370140",2020-03-13 23:59:00,1.05966,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.33516,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
