"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"370141",2020-03-14 00:00:00,1.02868,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.34398,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370142",2020-03-14 00:01:00,0.996222,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370143",2020-03-14 00:02:00,0.898722,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370144",2020-03-14 00:03:00,0.817695,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.35154,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370145",2020-03-14 00:04:00,0.756347,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.33642,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370146",2020-03-14 00:05:00,0.7285,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370147",2020-03-14 00:06:00,0.592937,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370148",2020-03-14 00:07:00,0.562739,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.33516,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370149",2020-03-14 00:08:00,0.534384,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.8,0.34524,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370150",2020-03-14 00:09:00,0.516215,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370151",2020-03-14 00:10:00,0.511751,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.8,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370152",2020-03-14 00:11:00,0.538339,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370153",2020-03-14 00:12:00,0.670227,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.34524,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370154",2020-03-14 00:13:00,0.549086,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370155",2020-03-14 00:14:00,0.544161,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.8,0.34524,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370156",2020-03-14 00:15:00,0.529118,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.8,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370157",2020-03-14 00:16:00,0.544054,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.6,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370158",2020-03-14 00:17:00,0.539455,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.6,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370159",2020-03-14 00:18:00,0.635676,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.34965,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370160",2020-03-14 00:19:00,0.540394,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.32571,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370161",2020-03-14 00:20:00,0.540552,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.6,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370162",2020-03-14 00:21:00,0.398495,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.3,0.32445,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370163",2020-03-14 00:22:00,0.552739,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.3,0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370164",2020-03-14 00:23:00,0.715061,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.4,0.32571,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370165",2020-03-14 00:24:00,0.899711,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.5,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370166",2020-03-14 00:25:00,0.572243,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.5,0.33705,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370167",2020-03-14 00:26:00,0.765378,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.5,0.3402,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370168",2020-03-14 00:27:00,0.971014,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.5,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370169",2020-03-14 00:28:00,1.04459,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.6,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370170",2020-03-14 00:29:00,1.00712,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.5,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370171",2020-03-14 00:30:00,0.977499,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.6,0.34461,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370172",2020-03-14 00:31:00,0.919771,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370173",2020-03-14 00:32:00,0.739818,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370174",2020-03-14 00:33:00,0.82574,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370175",2020-03-14 00:34:00,0.769928,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.6,0.33768,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370176",2020-03-14 00:35:00,0.658556,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.6,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370177",2020-03-14 00:36:00,0.60454,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.5,0.54243,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370178",2020-03-14 00:37:00,0.545095,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.5,0.57204,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370179",2020-03-14 00:38:00,0.481037,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.5,0.42777,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370180",2020-03-14 00:39:00,0.479765,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.4,0.41517,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370181",2020-03-14 00:40:00,0.475824,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.4,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370182",2020-03-14 00:41:00,0.473817,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.3,0.34146,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370183",2020-03-14 00:42:00,0.496799,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.3,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370184",2020-03-14 00:43:00,0.52247,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.3,0.33075,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370185",2020-03-14 00:44:00,0.514946,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.1,0.33705,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370186",2020-03-14 00:45:00,0.55998,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,1.7,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370187",2020-03-14 00:46:00,0.536847,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,1.7,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370188",2020-03-14 00:47:00,0.612793,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,1.9,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370189",2020-03-14 00:48:00,0.510761,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,1.9,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370190",2020-03-14 00:49:00,0.571622,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,1.9,0.3213,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370191",2020-03-14 00:50:00,0.569903,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,1.9,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370192",2020-03-14 00:51:00,0.584305,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,1.8,0.33201,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370193",2020-03-14 00:52:00,0.532454,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,1.9,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370194",2020-03-14 00:53:00,0.759672,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.1,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370195",2020-03-14 00:54:00,1.02211,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2,0.31815,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370196",2020-03-14 00:55:00,0.617826,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.1,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370197",2020-03-14 00:56:00,0.806465,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370198",2020-03-14 00:57:00,0.983185,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2,0.32949,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370199",2020-03-14 00:58:00,1.0436,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.1,0.31626,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370200",2020-03-14 00:59:00,0.974682,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.1,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370201",2020-03-14 01:00:00,0.941777,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.1,0.31941,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370202",2020-03-14 01:01:00,0.885433,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.1,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370203",2020-03-14 01:02:00,0.756948,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.1,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370204",2020-03-14 01:03:00,0.705256,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2.2,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370205",2020-03-14 01:04:00,0.704369,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370206",2020-03-14 01:05:00,0.655262,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,2,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370207",2020-03-14 01:06:00,0.541928,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,1.8,0.31248,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370208",2020-03-14 01:07:00,0.498806,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,22,22.5,22.5,1.8,0.31626,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370209",2020-03-14 01:08:00,0.488457,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,1.9,0.3087,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370210",2020-03-14 01:09:00,0.461668,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,1.9,0.32004,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370211",2020-03-14 01:10:00,0.498471,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,1.8,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370212",2020-03-14 01:11:00,0.488988,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,1.8,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370213",2020-03-14 01:12:00,0.393121,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,1.9,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370214",2020-03-14 01:13:00,0.521909,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,2,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370215",2020-03-14 01:14:00,0.448078,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,2,0.31941,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370216",2020-03-14 01:15:00,0.499448,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,2,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370217",2020-03-14 01:16:00,0.496752,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,2,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370218",2020-03-14 01:17:00,0.499881,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,2,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370219",2020-03-14 01:18:00,0.514539,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,2.1,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370220",2020-03-14 01:19:00,0.547721,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,2,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370221",2020-03-14 01:20:00,0.550235,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22.5,2.1,0.3213,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370222",2020-03-14 01:21:00,0.592101,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.1,0.32319,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370223",2020-03-14 01:22:00,0.570487,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.1,0.31626,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370224",2020-03-14 01:23:00,0.803135,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.2,0.35091,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370225",2020-03-14 01:24:00,0.900047,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.1,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370226",2020-03-14 01:25:00,0.559979,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370227",2020-03-14 01:26:00,0.925136,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370228",2020-03-14 01:27:00,0.925446,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2,0.33453,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370229",2020-03-14 01:28:00,0.955779,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2,0.34461,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370230",2020-03-14 01:29:00,0.948162,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370231",2020-03-14 01:30:00,0.883574,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370232",2020-03-14 01:31:00,0.891375,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2,0.33957,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370233",2020-03-14 01:32:00,0.801803,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.1,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370234",2020-03-14 01:33:00,0.59746,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.1,0.33453,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370235",2020-03-14 01:34:00,0.718256,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.1,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370236",2020-03-14 01:35:00,0.616829,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,2.1,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370237",2020-03-14 01:36:00,0.529228,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370238",2020-03-14 01:37:00,0.464119,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370239",2020-03-14 01:38:00,0.440118,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370240",2020-03-14 01:39:00,0.550059,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.32823,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370241",2020-03-14 01:40:00,0.433748,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.3339,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370242",2020-03-14 01:41:00,0.452555,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.8,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370243",2020-03-14 01:42:00,0.550769,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.33768,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370244",2020-03-14 01:43:00,0.472378,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.9,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370245",2020-03-14 01:44:00,0.469652,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.8,0.31059,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370246",2020-03-14 01:45:00,0.444049,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370247",2020-03-14 01:46:00,0.483006,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.52227,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370248",2020-03-14 01:47:00,0.531935,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.53298,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370249",2020-03-14 01:48:00,0.541912,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.8,0.40887,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370250",2020-03-14 01:49:00,0.545761,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.40824,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370251",2020-03-14 01:50:00,0.531839,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.32067,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370252",2020-03-14 01:51:00,0.601494,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.5,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370253",2020-03-14 01:52:00,0.613999,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.6,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370254",2020-03-14 01:53:00,0.831791,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.7,0.34146,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370255",2020-03-14 01:54:00,0.824397,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22.5,21.5,22.5,22,1.8,0.35091,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370256",2020-03-14 01:55:00,0.6374,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,1.7,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370257",2020-03-14 01:56:00,0.835867,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,1.8,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370258",2020-03-14 01:57:00,0.877326,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,1.7,0.34587,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370259",2020-03-14 01:58:00,0.953003,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22.5,22,1.6,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370260",2020-03-14 01:59:00,1.0275,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370261",2020-03-14 02:00:00,0.760271,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.34524,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370262",2020-03-14 02:01:00,0.771339,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.34524,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370263",2020-03-14 02:02:00,0.759589,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370264",2020-03-14 02:03:00,0.679193,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.6,0.34524,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370265",2020-03-14 02:04:00,0.649318,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370266",2020-03-14 02:05:00,0.550778,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.9,0.34461,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370267",2020-03-14 02:06:00,0.580327,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.9,0.33579,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370268",2020-03-14 02:07:00,0.487531,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.9,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370269",2020-03-14 02:08:00,0.440273,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.9,0.33957,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370270",2020-03-14 02:09:00,0.425417,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,2,0.32823,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370271",2020-03-14 02:10:00,0.448922,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.9,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370272",2020-03-14 02:11:00,0.477608,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.9,0.34398,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370273",2020-03-14 02:12:00,0.468039,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,2,0.31941,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370274",2020-03-14 02:13:00,0.427248,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.8,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370275",2020-03-14 02:14:00,0.45426,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.8,0.31563,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370276",2020-03-14 02:15:00,0.46023,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.8,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370277",2020-03-14 02:16:00,0.454881,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.9,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370278",2020-03-14 02:17:00,0.46421,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.8,0.3402,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370279",2020-03-14 02:18:00,0.463205,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.8,0.3402,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370280",2020-03-14 02:19:00,0.427871,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.8,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370281",2020-03-14 02:20:00,0.612531,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370282",2020-03-14 02:21:00,0.495476,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.8,0.34839,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370283",2020-03-14 02:22:00,0.527769,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.8,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370284",2020-03-14 02:23:00,0.863189,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370285",2020-03-14 02:24:00,0.671686,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370286",2020-03-14 02:25:00,0.641561,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.34902,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370287",2020-03-14 02:26:00,0.808549,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370288",2020-03-14 02:27:00,0.885234,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.6,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370289",2020-03-14 02:28:00,0.81682,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370290",2020-03-14 02:29:00,0.863378,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.8,0.33075,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370291",2020-03-14 02:30:00,0.844507,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.8,0.33894,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370292",2020-03-14 02:31:00,0.925527,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.33831,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370293",2020-03-14 02:32:00,0.792525,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.34209,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370294",2020-03-14 02:33:00,0.882842,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.7,0.32823,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370295",2020-03-14 02:34:00,0.698349,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.6,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370296",2020-03-14 02:35:00,0.597308,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.6,0.3213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370297",2020-03-14 02:36:00,0.67172,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370298",2020-03-14 02:37:00,0.460415,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.33894,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370299",2020-03-14 02:38:00,0.414353,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370300",2020-03-14 02:39:00,0.416284,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.33138,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370301",2020-03-14 02:40:00,0.526918,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.4,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370302",2020-03-14 02:41:00,0.4639,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.5,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370303",2020-03-14 02:42:00,0.455509,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.5,0.31059,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370304",2020-03-14 02:43:00,0.461324,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.3,0.315,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370305",2020-03-14 02:44:00,0.455563,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.4,0.31122,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370306",2020-03-14 02:45:00,0.43688,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.31815,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370307",2020-03-14 02:46:00,0.589046,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370308",2020-03-14 02:47:00,0.471373,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.32571,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370309",2020-03-14 02:48:00,0.524296,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.3,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370310",2020-03-14 02:49:00,0.531493,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.32571,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370311",2020-03-14 02:50:00,0.521786,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.7,0.32571,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370312",2020-03-14 02:51:00,0.569176,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.32193,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370313",2020-03-14 02:52:00,0.520623,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.31563,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370314",2020-03-14 02:53:00,0.763976,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370315",2020-03-14 02:54:00,0.705545,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.8,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370316",2020-03-14 02:55:00,0.638767,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.7,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370317",2020-03-14 02:56:00,0.807884,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.7,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370318",2020-03-14 02:57:00,0.901982,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370319",2020-03-14 02:58:00,0.843308,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370320",2020-03-14 02:59:00,0.858921,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.5,0.315,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370321",2020-03-14 03:00:00,0.706424,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.5,0.31626,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370322",2020-03-14 03:01:00,0.824722,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.4,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370323",2020-03-14 03:02:00,0.759034,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,21.5,22,22,1.5,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370324",2020-03-14 03:03:00,0.729317,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.6,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370325",2020-03-14 03:04:00,0.627898,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370326",2020-03-14 03:05:00,0.536923,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.6,0.30933,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370327",2020-03-14 03:06:00,0.492151,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.8,0.31437,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370328",2020-03-14 03:07:00,0.363748,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.7,0.31437,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370329",2020-03-14 03:08:00,0.421762,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.8,0.30933,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370330",2020-03-14 03:09:00,0.419783,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.8,0.31689,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370331",2020-03-14 03:10:00,0.421422,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.7,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370332",2020-03-14 03:11:00,0.45135,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.8,0.31248,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370333",2020-03-14 03:12:00,0.46491,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.8,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370334",2020-03-14 03:13:00,0.486374,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.7,0.31941,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370335",2020-03-14 03:14:00,0.547592,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.8,0.3087,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370336",2020-03-14 03:15:00,0.453335,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.6,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370337",2020-03-14 03:16:00,0.469604,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370338",2020-03-14 03:17:00,0.499228,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.34524,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370339",2020-03-14 03:18:00,0.660492,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370340",2020-03-14 03:19:00,0.50589,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.4,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370341",2020-03-14 03:20:00,0.482143,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.35091,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370342",2020-03-14 03:21:00,0.533734,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.4,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370343",2020-03-14 03:22:00,0.611585,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.4,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370344",2020-03-14 03:23:00,0.78613,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.4,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370345",2020-03-14 03:24:00,0.607564,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.3,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370346",2020-03-14 03:25:00,0.681401,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.3,0.54747,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370347",2020-03-14 03:26:00,0.867891,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.4,0.4851,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370348",2020-03-14 03:27:00,1.03921,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.5,0.42084,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370349",2020-03-14 03:28:00,0.874778,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.7,0.45171,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370350",2020-03-14 03:29:00,0.91224,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.9,0.35217,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370351",2020-03-14 03:30:00,0.805338,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2,0.35217,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370352",2020-03-14 03:31:00,0.811524,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.1,0.35721,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370353",2020-03-14 03:32:00,0.783062,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.1,0.35091,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370354",2020-03-14 03:33:00,0.700455,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.1,0.35154,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370355",2020-03-14 03:34:00,0.703952,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2,0.3402,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370356",2020-03-14 03:35:00,0.652209,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.1,0.35154,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370357",2020-03-14 03:36:00,0.612397,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.1,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370358",2020-03-14 03:37:00,0.546531,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.1,0.83601,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370359",2020-03-14 03:38:00,1.51316,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.1,0.85617,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370360",2020-03-14 03:39:00,1.34689,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.2,0.88137,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370361",2020-03-14 03:40:00,1.0575,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.1,0.89964,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370362",2020-03-14 03:41:00,1.14148,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.2,0.91287,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370363",2020-03-14 03:42:00,2.07247,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.2,0.90216,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370364",2020-03-14 03:43:00,2.32253,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.2,0.882,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370365",2020-03-14 03:44:00,2.50881,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.2,0.89964,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370366",2020-03-14 03:45:00,2.73766,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.3,0.89964,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370367",2020-03-14 03:46:00,2.71655,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.2,0.90027,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370368",2020-03-14 03:47:00,2.52737,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.1,0.91791,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370369",2020-03-14 03:48:00,2.48857,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.1,0.94374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370370",2020-03-14 03:49:00,2.42578,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.9,0.94437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370371",2020-03-14 03:50:00,2.54668,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.9,0.95193,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370372",2020-03-14 03:51:00,2.42221,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.9,0.95067,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370373",2020-03-14 03:52:00,2.67368,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2,0.96327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370374",2020-03-14 03:53:00,3.04862,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,2.2,0.96327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370375",2020-03-14 03:54:00,3.24695,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.1,0.96894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370376",2020-03-14 03:55:00,2.92906,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.2,0.96957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370377",2020-03-14 03:56:00,2.92874,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.1,0.9639,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370378",2020-03-14 03:57:00,2.97639,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.2,0.96894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370379",2020-03-14 03:58:00,2.9427,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.3,0.96957,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370380",2020-03-14 03:59:00,2.89753,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.3,0.96957,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370381",2020-03-14 04:00:00,2.76657,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.4,0.98091,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370382",2020-03-14 04:01:00,2.7504,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.4,0.97398,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370383",2020-03-14 04:02:00,2.59852,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.3,0.98784,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370384",2020-03-14 04:03:00,2.66582,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.4,0.98343,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370385",2020-03-14 04:04:00,2.44877,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.5,0.98658,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370386",2020-03-14 04:05:00,2.26093,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.4,0.98658,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370387",2020-03-14 04:06:00,2.28998,0,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.5,0.99036,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370388",2020-03-14 04:07:00,1.74306,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.6,0.96327,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370389",2020-03-14 04:08:00,2.1701,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.5,0.31878,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370390",2020-03-14 04:09:00,2.81425,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.6,0.32571,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370391",2020-03-14 04:10:00,2.02075,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.5,0.32571,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370392",2020-03-14 04:11:00,2.58422,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.5,0.32571,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370393",2020-03-14 04:12:00,2.46325,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.5,0.34524,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370394",2020-03-14 04:13:00,1.8084,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.5,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370395",2020-03-14 04:14:00,1.50883,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.5,0.34461,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370396",2020-03-14 04:15:00,1.25979,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.4,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370397",2020-03-14 04:16:00,1.10356,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,21.5,2.4,0.3339,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"370398",2020-03-14 04:17:00,0.925162,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.4,0.3402,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370399",2020-03-14 04:18:00,0.568689,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370400",2020-03-14 04:19:00,0.405183,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370401",2020-03-14 04:20:00,0.394269,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.34146,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370402",2020-03-14 04:21:00,0.430694,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.34083,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370403",2020-03-14 04:22:00,0.488268,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.2,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370404",2020-03-14 04:23:00,0.617671,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.2,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370405",2020-03-14 04:24:00,0.374411,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.1,0.34524,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370406",2020-03-14 04:25:00,0.592788,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.2,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370407",2020-03-14 04:26:00,0.713701,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370408",2020-03-14 04:27:00,0.655992,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.1,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370409",2020-03-14 04:28:00,0.757661,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370410",2020-03-14 04:29:00,0.717385,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.1,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370411",2020-03-14 04:30:00,0.677267,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.2,0.33327,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370412",2020-03-14 04:31:00,0.625697,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.33831,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370413",2020-03-14 04:32:00,0.616573,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.38304,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"370414",2020-03-14 04:33:00,0.665543,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.37674,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"370415",2020-03-14 04:34:00,0.589989,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.33894,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"370416",2020-03-14 04:35:00,0.667834,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.33894,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"370417",2020-03-14 04:36:00,0,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.34524,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"370418",2020-03-14 04:37:00,1.46839,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.32571,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"370419",2020-03-14 04:38:00,0,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"370420",2020-03-14 04:39:00,0.568785,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.1,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"370421",2020-03-14 04:40:00,1.75146,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2,0.31941,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"370422",2020-03-14 04:41:00,1.42655,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"370423",2020-03-14 04:42:00,1.53561,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.9,0.32256,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370424",2020-03-14 04:43:00,1.17545,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.9,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370425",2020-03-14 04:44:00,1.0893,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.9,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370426",2020-03-14 04:45:00,1.26703,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.9,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370427",2020-03-14 04:46:00,1.09716,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.9,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"370428",2020-03-14 04:47:00,1.28036,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.9,0.31689,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370429",2020-03-14 04:48:00,0.866718,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.9,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370430",2020-03-14 04:49:00,0.512466,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.9,0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370431",2020-03-14 04:50:00,0.410876,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.8,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370432",2020-03-14 04:51:00,0.305644,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.8,0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370433",2020-03-14 04:52:00,0.657539,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.9,0.31752,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370434",2020-03-14 04:53:00,0.591979,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370435",2020-03-14 04:54:00,0.47262,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.1,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370436",2020-03-14 04:55:00,0.513546,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2,0.32571,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370437",2020-03-14 04:56:00,0.732306,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.1,0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370438",2020-03-14 04:57:00,0.721799,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.2,0.31941,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370439",2020-03-14 04:58:00,0.69414,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.3,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370440",2020-03-14 04:59:00,0.717527,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.4,0.31626,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370441",2020-03-14 05:00:00,0.691053,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.4,0.70182,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370442",2020-03-14 05:01:00,0.669407,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,2.5,0.59976,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370443",2020-03-14 05:02:00,0.622954,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,2.6,0.57267,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370444",2020-03-14 05:03:00,0.670709,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,2.7,0.54117,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370445",2020-03-14 05:04:00,0.652627,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,2.6,0.52794,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370446",2020-03-14 05:05:00,0.620748,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,2.5,0.52227,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370447",2020-03-14 05:06:00,0.579628,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,2.4,0.73521,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370448",2020-03-14 05:07:00,0.382511,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,2.4,0.72954,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370449",2020-03-14 05:08:00,1.27286,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,2.5,0.62433,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370450",2020-03-14 05:09:00,0.946817,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,2.3,0.58842,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370451",2020-03-14 05:10:00,1.43831,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,2.4,0.50337,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370452",2020-03-14 05:11:00,1.8209,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,2.5,0.50841,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370453",2020-03-14 05:12:00,2.11093,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.4,0.53424,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"370454",2020-03-14 05:13:00,2.21441,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.5,0.5166,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"370455",2020-03-14 05:14:00,1.96741,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.5,0.52794,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"370456",2020-03-14 05:15:00,2.1101,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.4,0.5166,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"370457",2020-03-14 05:16:00,2.31896,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.5,0.52164,0,1,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"370458",2020-03-14 05:17:00,2.32317,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.5,0.51975,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"370459",2020-03-14 05:18:00,3.24257,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.5,0.51975,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
