"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"370460",2020-03-14 05:19:00,3.01514,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.4,0.51849,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"370461",2020-03-14 05:20:00,2.71292,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.3,0.51849,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"370462",2020-03-14 05:21:00,2.88071,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.2,0.52164,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"370463",2020-03-14 05:22:00,3.08753,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.2,0.51219,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"370464",2020-03-14 05:23:00,3.19891,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.3,0.50967,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"370465",2020-03-14 05:24:00,3.14799,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.4,0.50337,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"370466",2020-03-14 05:25:00,3.13259,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.5,0.50841,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"370467",2020-03-14 05:26:00,2.96644,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.5,0.50841,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"370468",2020-03-14 05:27:00,2.88365,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.6,0.49707,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"370469",2020-03-14 05:28:00,2.8147,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.7,0.49644,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"370470",2020-03-14 05:29:00,2.63338,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.7,0.49644,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"370471",2020-03-14 05:30:00,2.43489,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.8,0.49833,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"370472",2020-03-14 05:31:00,2.26664,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.8,0.49581,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"370473",2020-03-14 05:32:00,2.2907,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.8,0.50967,0,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"370474",2020-03-14 05:33:00,2.24808,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.7,0.4788,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"370475",2020-03-14 05:34:00,2.21528,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.7,0.49329,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"370476",2020-03-14 05:35:00,2.09206,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.7,0.48321,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"370477",2020-03-14 05:36:00,2.06705,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.7,0.48447,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"370478",2020-03-14 05:37:00,2.33425,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.6,0.48951,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"370479",2020-03-14 05:38:00,2.22117,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.6,0.47943,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"370480",2020-03-14 05:39:00,1.9061,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.5,0.48321,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"370481",2020-03-14 05:40:00,2.14419,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.4,0.47817,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"370482",2020-03-14 05:41:00,2.25208,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.3,0.4788,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"370483",2020-03-14 05:42:00,2.53675,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.2,0.48447,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"370484",2020-03-14 05:43:00,2.30698,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.2,0.48195,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"370485",2020-03-14 05:44:00,2.28163,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.2,0.50904,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"370486",2020-03-14 05:45:00,2.21346,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.3,0.50463,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"370487",2020-03-14 05:46:00,2.25263,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.3,0.5103,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"370488",2020-03-14 05:47:00,2.55729,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.3,0.51597,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"370489",2020-03-14 05:48:00,2.67436,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.1,0.50337,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"370490",2020-03-14 05:49:00,2.31236,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.9,0.50652,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"370491",2020-03-14 05:50:00,2.34939,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2,0.50652,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"370492",2020-03-14 05:51:00,2.24455,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.9,0.50148,0,1,1,1,0,0,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"370493",2020-03-14 05:52:00,2.36661,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.9,0.4914,0,1,1,0,0,0,1,0,1,0,0,1,0,1,1,0,1,0,0,0,0
"370494",2020-03-14 05:53:00,2.45087,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.49707,0,1,1,0,0,0,1,0,1,0,0,1,0,1,1,0,1,0,0,0,0
"370495",2020-03-14 05:54:00,2.50798,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.1,0.4914,0,1,1,0,0,0,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"370496",2020-03-14 05:55:00,2.87237,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.49707,0,1,1,0,0,0,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"370497",2020-03-14 05:56:00,2.53042,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.4851,0,1,1,0,0,0,1,0,1,0,0,1,0,1,1,0,0,0,0,0,0
"370498",2020-03-14 05:57:00,2.27985,0,0,16,23,23,22,16,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.4851,0,0,1,0,0,0,1,0,0,0,0,1,0,1,1,0,0,0,0,0,0
"370499",2020-03-14 05:58:00,2.15707,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2,0.49014,0,0,1,0,0,0,1,0,0,0,0,1,0,1,1,0,0,0,0,0,0
"370500",2020-03-14 05:59:00,2.3935,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.1,0.49896,0,0,1,0,0,0,1,0,0,0,0,1,0,1,1,0,0,0,0,0,0
"370501",2020-03-14 06:00:00,2.63222,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.1,0.49014,0,0,1,0,0,0,1,0,0,0,0,1,0,1,1,0,0,0,0,0,0
"370502",2020-03-14 06:01:00,2.4633,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2,0.48951,0,0,1,0,0,0,1,0,0,0,0,1,0,1,1,0,0,0,0,0,0
"370503",2020-03-14 06:02:00,2.39255,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2,0.5229,1,0,1,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,1,1,1
"370504",2020-03-14 06:03:00,2.21927,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.9,0.52731,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"370505",2020-03-14 06:04:00,1.78257,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.9,0.49077,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"370506",2020-03-14 06:05:00,1.76874,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.9,0.49581,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"370507",2020-03-14 06:06:00,1.81693,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.9,0.49203,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"370508",2020-03-14 06:07:00,2.10609,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.9,0.4914,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"370509",2020-03-14 06:08:00,2.90854,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.48825,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"370510",2020-03-14 06:09:00,2.91581,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.5103,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"370511",2020-03-14 06:10:00,3.3815,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.50904,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"370512",2020-03-14 06:11:00,3.59131,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2,0.5103,1,0,1,0,1,0,1,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"370513",2020-03-14 06:12:00,4.23583,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.8,0.50967,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"370514",2020-03-14 06:13:00,4.23308,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.9,0.51534,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"370515",2020-03-14 06:14:00,4.19133,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.9,0.51471,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"370516",2020-03-14 06:15:00,4.17247,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.9,0.51786,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"370517",2020-03-14 06:16:00,4.30998,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2,0.52542,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"370518",2020-03-14 06:17:00,4.38054,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.9,0.5103,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"370519",2020-03-14 06:18:00,4.37495,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2,0.5103,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"370520",2020-03-14 06:19:00,4.33702,0,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2,0.51597,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"370521",2020-03-14 06:20:00,4.33313,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.50967,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"370522",2020-03-14 06:21:00,4.55089,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.9,0.504,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"370523",2020-03-14 06:22:00,3.9126,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.8,0.50211,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"370524",2020-03-14 06:23:00,4.2998,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.8,0.51471,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"370525",2020-03-14 06:24:00,4.25449,9,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.7,0.50967,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"370526",2020-03-14 06:25:00,4.21719,9,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.7,0.50022,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"370527",2020-03-14 06:26:00,4.14224,8,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.7,0.50211,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"370528",2020-03-14 06:27:00,3.86963,7,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.8,0.49581,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370529",2020-03-14 06:28:00,4.03904,8,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.8,0.49707,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370530",2020-03-14 06:29:00,3.55398,9,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.8,0.49455,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370531",2020-03-14 06:30:00,3.74311,9,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.8,0.50211,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370532",2020-03-14 06:31:00,3.52743,9,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.7,0.49392,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370533",2020-03-14 06:32:00,3.64642,10,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.6,0.47502,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370534",2020-03-14 06:33:00,3.76071,10,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.7,0.47187,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370535",2020-03-14 06:34:00,3.63369,12,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.7,0.47187,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370536",2020-03-14 06:35:00,3.6057,11,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.8,0.47187,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370537",2020-03-14 06:36:00,3.52939,12,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.8,0.47754,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370538",2020-03-14 06:37:00,3.50993,13,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.8,0.46809,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370539",2020-03-14 06:38:00,3.50117,13,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.8,0.47187,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370540",2020-03-14 06:39:00,3.52463,13,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.9,0.47124,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370541",2020-03-14 06:40:00,3.51407,13,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.9,0.47061,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"370542",2020-03-14 06:41:00,3.66703,14,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.8,0.49644,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"370543",2020-03-14 06:42:00,3.46924,14,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,1.8,0.4851,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"370544",2020-03-14 06:43:00,3.56998,14,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.9,0.47817,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"370545",2020-03-14 06:44:00,3.55959,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.45927,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"370546",2020-03-14 06:45:00,3.49939,18,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.45297,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"370547",2020-03-14 06:46:00,3.66963,20,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.1,0.44667,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370548",2020-03-14 06:47:00,3.66714,21,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.9,0.42714,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370549",2020-03-14 06:48:00,3.76074,24,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.9,0.42336,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370550",2020-03-14 06:49:00,3.74636,24,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.42651,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370551",2020-03-14 06:50:00,3.64997,24,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.9,0.45864,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370552",2020-03-14 06:51:00,3.57298,23,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,1.9,0.5985,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"370553",2020-03-14 06:52:00,3.66628,24,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.61677,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"370554",2020-03-14 06:53:00,3.65968,24,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.49581,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"370555",2020-03-14 06:54:00,3.62442,25,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2,0.49077,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"370556",2020-03-14 06:55:00,3.25751,28,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.1,0.3843,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"370557",2020-03-14 06:56:00,3.52772,29,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.1,0.37674,0,1,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"370558",2020-03-14 06:57:00,3.61735,31,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.1,0.36288,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370559",2020-03-14 06:58:00,3.62401,33,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.2,0.34524,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370560",2020-03-14 06:59:00,3.69564,40,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.2,0.33201,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370561",2020-03-14 07:00:00,3.78807,45,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.2,0.32004,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370562",2020-03-14 07:01:00,3.44395,49,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.3,0.2961,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370563",2020-03-14 07:02:00,2.95332,52,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.3,0.28854,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370564",2020-03-14 07:03:00,3.33254,56,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.3,0.2709,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370565",2020-03-14 07:04:00,3.23446,60,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.4,0.25767,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370566",2020-03-14 07:05:00,2.93936,64,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.5,0.24192,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370567",2020-03-14 07:06:00,3.204,66,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.6,0.22617,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370568",2020-03-14 07:07:00,3.22753,64,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.6,0.20727,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370569",2020-03-14 07:08:00,3.26357,73,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.7,0.20601,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370570",2020-03-14 07:09:00,2.90383,79,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,22,21.5,2.8,0.18396,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370571",2020-03-14 07:10:00,3.24369,77,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,2.9,0.1638,0,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"370572",2020-03-14 07:11:00,3.21531,80,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,3.1,0.15687,0,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"370573",2020-03-14 07:12:00,3.24222,89,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,3.3,0.13167,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"370574",2020-03-14 07:13:00,3.18318,93,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,3.5,0.126,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"370575",2020-03-14 07:14:00,3.18503,88,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,3.8,0.1323,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"370576",2020-03-14 07:15:00,3.43712,92,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4,0.11844,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"370577",2020-03-14 07:16:00,3.11099,86,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4.2,0.14364,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370578",2020-03-14 07:17:00,3.33739,80,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4.2,0.15057,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370579",2020-03-14 07:18:00,3.20199,85,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4.3,0.1323,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370580",2020-03-14 07:19:00,3.21266,80,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4.4,0.15687,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370581",2020-03-14 07:20:00,3.29781,80,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4.4,0.14994,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370582",2020-03-14 07:21:00,3.41111,87,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4.4,0.13104,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"370583",2020-03-14 07:22:00,3.73859,101,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4.4,0.0882,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"370584",2020-03-14 07:23:00,3.80027,111,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4.3,0.05985,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"370585",2020-03-14 07:24:00,3.50134,113,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4.2,0.02457,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"370586",2020-03-14 07:25:00,3.52879,118,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4.2,0.02394,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"370587",2020-03-14 07:26:00,3.50208,126,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4.3,-0.01386,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370588",2020-03-14 07:27:00,3.56348,135,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4.4,-0.05103,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370589",2020-03-14 07:28:00,3.41734,144,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,4.7,-0.08946,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370590",2020-03-14 07:29:00,3.71268,150,0,28,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,22,21.5,5,-0.09891,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370591",2020-03-14 07:30:00,3.33772,156,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,5.3,-0.10899,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370592",2020-03-14 07:31:00,3.27991,161,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,5.5,0.11151,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370593",2020-03-14 07:32:00,3.14107,168,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,5.6,-0.02331,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370594",2020-03-14 07:33:00,3.16686,176,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,5.8,-0.18963,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370595",2020-03-14 07:34:00,3.08097,185,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,6,-0.2331,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370596",2020-03-14 07:35:00,3.05641,193,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,6.2,-0.24696,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370597",2020-03-14 07:36:00,2.96171,195,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,6.4,-0.27846,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370598",2020-03-14 07:37:00,3.09045,211,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,6.6,-0.3528,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370599",2020-03-14 07:38:00,3.05561,232,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,6.9,-0.41013,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370600",2020-03-14 07:39:00,3.00493,246,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,7,-0.45486,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370601",2020-03-14 07:40:00,3.06351,257,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,7,-0.49203,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"370602",2020-03-14 07:41:00,3.06767,271,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,7,-0.50211,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"370603",2020-03-14 07:42:00,3.21843,280,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,7,-0.55566,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"370604",2020-03-14 07:43:00,3.18567,284,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,7.1,-0.58023,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"370605",2020-03-14 07:44:00,3.07297,286,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,7,-0.5796,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"370606",2020-03-14 07:45:00,3.04924,282,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,7.1,-0.54243,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"370607",2020-03-14 07:46:00,3.17697,273,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,7,-0.48069,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370608",2020-03-14 07:47:00,3.1428,265,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,7.1,-0.42966,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370609",2020-03-14 07:48:00,3.21576,257,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,7.2,-0.37989,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370610",2020-03-14 07:49:00,2.94347,247,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,7.1,-0.35343,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370611",2020-03-14 07:50:00,3.64511,243,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,7.2,-0.30996,0,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"370612",2020-03-14 07:51:00,3.35796,242,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,7.3,-0.27909,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"370613",2020-03-14 07:52:00,3.48143,242,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,7.3,-0.05166,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"370614",2020-03-14 07:53:00,3.49535,241,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,7.3,-0.07623,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"370615",2020-03-14 07:54:00,3.49912,237,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,7.4,-0.20979,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"370616",2020-03-14 07:55:00,3.41924,227,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,7.3,-0.1764,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"370617",2020-03-14 07:56:00,3.18831,209,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,22,22,7.4,-0.24066,1,0,1,0,0,0,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1
"370618",2020-03-14 07:57:00,3.32671,185,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,22,22,7.5,-0.21105,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"370619",2020-03-14 07:58:00,3.6663,241,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,22,22,7.5,-0.3528,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"370620",2020-03-14 07:59:00,2.97278,259,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,22,22,7.6,-0.39186,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"370621",2020-03-14 08:00:00,3.0323,267,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,22,22,7.7,-0.48573,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"370622",2020-03-14 08:01:00,2.97339,274,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,22,22,7.7,-0.53613,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"370623",2020-03-14 08:02:00,3.11849,273,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,7.8,-0.51219,1,0,1,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"370624",2020-03-14 08:03:00,3.30563,262,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,7.9,-0.51723,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"370625",2020-03-14 08:04:00,2.84091,268,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,22,7.9,-0.5229,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"370626",2020-03-14 08:05:00,2.62147,275,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8,-0.54999,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"370627",2020-03-14 08:06:00,3.00566,259,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.1,-0.61803,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"370628",2020-03-14 08:07:00,2.78092,315,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.1,-0.66906,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"370629",2020-03-14 08:08:00,2.77999,328,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.2,-0.69993,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"370630",2020-03-14 08:09:00,2.72371,341,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.3,-0.83916,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"370631",2020-03-14 08:10:00,2.48301,346,0,28,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.3,-0.85743,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"370632",2020-03-14 08:11:00,2.64558,342,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.5,-0.8631,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"370633",2020-03-14 08:12:00,2.66101,347,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8.5,-0.87696,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"370634",2020-03-14 08:13:00,2.58434,350,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8.5,-0.91413,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"370635",2020-03-14 08:14:00,2.5685,353,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8.4,-0.93366,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"370636",2020-03-14 08:15:00,2.51586,354,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8.4,-0.94059,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"370637",2020-03-14 08:16:00,1.99926,373,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8.5,-1.00863,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"370638",2020-03-14 08:17:00,2.1648,348,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8.6,-0.90846,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"370639",2020-03-14 08:18:00,1.99639,356,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8.6,-0.95193,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"370640",2020-03-14 08:19:00,1.80022,364,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8.6,-0.94815,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"370641",2020-03-14 08:20:00,1.70138,279,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8.7,-0.56259,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"370642",2020-03-14 08:21:00,1.6555,184,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8.7,-0.24003,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"370643",2020-03-14 08:22:00,1.46003,172,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8.7,-0.34776,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"370644",2020-03-14 08:23:00,1.51623,170,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8.7,-0.3528,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"370645",2020-03-14 08:24:00,1.39055,202,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,8.6,-0.43596,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370646",2020-03-14 08:25:00,1.51791,175,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,8.6,-0.3654,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"370647",2020-03-14 08:26:00,1.45547,224,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,8.6,-0.5733,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370648",2020-03-14 08:27:00,1.40274,338,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,8.5,-0.90153,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370649",2020-03-14 08:28:00,1.38465,385,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,8.3,-1.01556,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370650",2020-03-14 08:29:00,1.07232,355,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,8.2,-0.92484,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370651",2020-03-14 08:30:00,1.14422,349,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,8.4,-1.0206,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370652",2020-03-14 08:31:00,0.89252,395,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,8.5,-1.09746,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370653",2020-03-14 08:32:00,0.798246,427,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8.5,-1.22346,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370654",2020-03-14 08:33:00,0.568112,468,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.6,-1.29843,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370655",2020-03-14 08:34:00,0.560983,475,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.7,-1.31292,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370656",2020-03-14 08:35:00,0.386789,462,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.8,-1.26756,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370657",2020-03-14 08:36:00,0.7816,482,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.8,-1.29213,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370658",2020-03-14 08:37:00,0.710995,477,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,9.1,-1.21716,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370659",2020-03-14 08:38:00,0.997874,490,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,9.6,-1.25559,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370660",2020-03-14 08:39:00,1.15919,468,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,10.1,-1.43514,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370661",2020-03-14 08:40:00,1.28495,456,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,10,-1.38222,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370662",2020-03-14 08:41:00,1.42939,479,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,9.5,-1.4931,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370663",2020-03-14 08:42:00,1.44571,472,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,7.6,-1.24929,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370664",2020-03-14 08:43:00,1.47711,467,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.5,-1.17369,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370665",2020-03-14 08:44:00,1.41826,465,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.7,-1.24173,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370666",2020-03-14 08:45:00,1.48954,492,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8,-1.38726,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370667",2020-03-14 08:46:00,1.49502,459,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,9.9,-1.23039,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"370668",2020-03-14 08:47:00,1.53975,450,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,11.3,-1.25622,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"370669",2020-03-14 08:48:00,1.50725,364,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,12.1,-1.14849,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"370670",2020-03-14 08:49:00,1.51124,289,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,12.2,-0.75096,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"370671",2020-03-14 08:50:00,1.52823,236,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,11.4,-0.48573,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"370672",2020-03-14 08:51:00,1.8038,176,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,10.8,-0.41265,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"370673",2020-03-14 08:52:00,1.46867,178,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,10,-0.43596,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"370674",2020-03-14 08:53:00,1.47238,191,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,9.2,-0.52983,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"370675",2020-03-14 08:54:00,1.47758,242,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,8.8,-0.73143,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"370676",2020-03-14 08:55:00,1.32827,560,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,8.7,-1.28079,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"370677",2020-03-14 08:56:00,1.43239,564,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,9.6,-1.46853,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"370678",2020-03-14 08:57:00,1.58907,565,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,9.5,-1.51956,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"370679",2020-03-14 08:58:00,1.39728,576,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,10,-1.60839,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"370680",2020-03-14 08:59:00,1.27884,580,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,10.3,-1.63611,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"370681",2020-03-14 09:00:00,1.26784,574,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,10,-1.56303,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"370682",2020-03-14 09:01:00,1.43915,553,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,8.8,-1.42506,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"370683",2020-03-14 09:02:00,1.44056,375,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,9,-0.88263,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"370684",2020-03-14 09:03:00,1.33844,309,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,9.3,-1.24929,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370685",2020-03-14 09:04:00,1.30436,568,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,8.9,-1.58256,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370686",2020-03-14 09:05:00,1.26801,592,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,10.1,-1.55169,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370687",2020-03-14 09:06:00,1.35253,621,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,9.5,-1.63926,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370688",2020-03-14 09:07:00,1.31965,636,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,9,-1.70415,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370689",2020-03-14 09:08:00,1.19128,626,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,9.1,-1.70856,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370690",2020-03-14 09:09:00,1.15921,636,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,9.2,-2.20563,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370691",2020-03-14 09:10:00,1.09348,648,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,9.1,-2.32596,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370692",2020-03-14 09:11:00,0.956142,644,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,9.3,-2.28879,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370693",2020-03-14 09:12:00,1.16157,653,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,8.4,-2.28123,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370694",2020-03-14 09:13:00,1.13571,577,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,9,-1.89819,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370695",2020-03-14 09:14:00,1.06403,397,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,8.3,-1.17369,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"370696",2020-03-14 09:15:00,0.953705,372,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,9.3,-1.23543,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370697",2020-03-14 09:16:00,0.876551,369,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,9.1,-1.20456,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370698",2020-03-14 09:17:00,0.826733,287,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,8.6,-0.59976,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370699",2020-03-14 09:18:00,0.807552,228,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9,-0.63756,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370700",2020-03-14 09:19:00,0.704747,211,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.8,-0.567,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370701",2020-03-14 09:20:00,0.596302,198,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.7,-0.53046,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370702",2020-03-14 09:21:00,0,189,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.9,-0.48699,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370703",2020-03-14 09:22:00,0,182,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.1,-0.25326,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370704",2020-03-14 09:23:00,0,177,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.5,-0.15813,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370705",2020-03-14 09:24:00,0,175,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.9,-0.1575,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370706",2020-03-14 09:25:00,0,176,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.3,-0.31878,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370707",2020-03-14 09:26:00,0,178,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.2,-0.35973,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370708",2020-03-14 09:27:00,0,185,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.2,-0.50589,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370709",2020-03-14 09:28:00,0,195,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,6.8,-0.5796,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370710",2020-03-14 09:29:00,0,210,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,6.9,-0.6552,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370711",2020-03-14 09:30:00,0,225,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.6,-0.74403,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370712",2020-03-14 09:31:00,0,243,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.1,-0.83223,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370713",2020-03-14 09:32:00,0,262,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.3,-0.89586,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370714",2020-03-14 09:33:00,0,281,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.8,-1.00296,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370715",2020-03-14 09:34:00,0,307,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.4,-1.13715,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370716",2020-03-14 09:35:00,0,337,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.4,-1.28394,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370717",2020-03-14 09:36:00,0,385,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.3,-1.46853,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370718",2020-03-14 09:37:00,0,455,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.7,-1.78983,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370719",2020-03-14 09:38:00,0,664,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.7,-2.18736,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370720",2020-03-14 09:39:00,0,794,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.4,-1.91079,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370721",2020-03-14 09:40:00,0,732,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.8,-2.57733,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370722",2020-03-14 09:41:00,0.851905,447,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10.3,-1.5309,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370723",2020-03-14 09:42:00,0,456,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10.2,-1.97064,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370724",2020-03-14 09:43:00,0,710,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10.1,-2.14893,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370725",2020-03-14 09:44:00,1.01578,661,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10.2,-2.84823,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370726",2020-03-14 09:45:00,1.57711,565,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,10.6,-2.50236,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"370727",2020-03-14 09:46:00,1.86397,805,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,11,-2.83626,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"370728",2020-03-14 09:47:00,1.89645,412,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.1,-1.24299,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"370729",2020-03-14 09:48:00,1.88977,392,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.1,-1.40616,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"370730",2020-03-14 09:49:00,2.02728,385,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.1,-1.37529,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"370731",2020-03-14 09:50:00,1.87167,378,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.1,-1.39482,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370732",2020-03-14 09:51:00,1.22918,352,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.5,-1.24929,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370733",2020-03-14 09:52:00,0,335,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9,-1.17054,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370734",2020-03-14 09:53:00,0,312,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.9,-1.05966,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370735",2020-03-14 09:54:00,0,288,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.7,-0.91476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370736",2020-03-14 09:55:00,0,273,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.5,-0.86373,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370737",2020-03-14 09:56:00,0,257,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.2,-0.81081,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370738",2020-03-14 09:57:00,0,242,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.3,-0.76293,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370739",2020-03-14 09:58:00,0,234,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.6,-0.71883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370740",2020-03-14 09:59:00,0,231,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.8,-0.71316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370741",2020-03-14 10:00:00,0,231,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.4,-0.51156,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370742",2020-03-14 10:01:00,0,236,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.7,-0.57456,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370743",2020-03-14 10:02:00,0,244,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.4,-0.69048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370744",2020-03-14 10:03:00,0,257,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.9,-0.8568,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370745",2020-03-14 10:04:00,0,278,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.7,-1.09935,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370746",2020-03-14 10:05:00,0,304,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.4,-1.22409,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370747",2020-03-14 10:06:00,0,343,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8,-1.42002,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370748",2020-03-14 10:07:00,0,424,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8,-1.7073,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370749",2020-03-14 10:08:00,0,535,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.3,-1.96245,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370750",2020-03-14 10:09:00,0,612,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.2,-2.05947,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370751",2020-03-14 10:10:00,0.533576,739,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.6,-2.70396,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370752",2020-03-14 10:11:00,0,621,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.1,-2.48157,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370753",2020-03-14 10:12:00,0,568,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.1,-2.28123,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370754",2020-03-14 10:13:00,1.24243,553,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.7,-2.08026,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370755",2020-03-14 10:14:00,2.10021,473,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.3,-1.87929,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370756",2020-03-14 10:15:00,1.90175,430,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.6,-1.62603,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370757",2020-03-14 10:16:00,1.763,399,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.2,-1.61343,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370758",2020-03-14 10:17:00,0,392,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.6,-1.59642,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370759",2020-03-14 10:18:00,0,374,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.6,-1.47546,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370760",2020-03-14 10:19:00,0,356,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.3,-1.39986,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370761",2020-03-14 10:20:00,0,341,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.9,-1.35576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370762",2020-03-14 10:21:00,0,340,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9,-1.35639,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370763",2020-03-14 10:22:00,0,344,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.9,-1.38033,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370764",2020-03-14 10:23:00,0,357,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.8,-1.43703,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370765",2020-03-14 10:24:00,0,372,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8,-1.4364,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370766",2020-03-14 10:25:00,0,438,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.1,-1.81629,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370767",2020-03-14 10:26:00,0,452,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.5,-1.764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370768",2020-03-14 10:27:00,0,436,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.7,-1.84212,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370769",2020-03-14 10:28:00,0,473,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.1,-1.91205,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370770",2020-03-14 10:29:00,0,455,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.5,-1.94859,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370771",2020-03-14 10:30:00,0,530,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.7,-2.2617,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370772",2020-03-14 10:31:00,0,540,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.9,-2.12499,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370773",2020-03-14 10:32:00,0,444,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8,-1.8648,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370774",2020-03-14 10:33:00,0,587,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.5,-1.94796,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370775",2020-03-14 10:34:00,0,578,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.7,-2.3058,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370776",2020-03-14 10:35:00,0,546,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.9,-2.28186,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370777",2020-03-14 10:36:00,0,636,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.4,-2.16153,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370778",2020-03-14 10:37:00,0,549,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.4,-1.70163,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370779",2020-03-14 10:38:00,0,461,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.7,-1.63044,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370780",2020-03-14 10:39:00,-0.414088,451,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.7,-1.35639,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
