"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"370781",2020-03-14 10:40:00,0,477,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.5,-2.08656,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370782",2020-03-14 10:41:00,0.790002,465,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.5,-1.88559,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"370783",2020-03-14 10:42:00,0.918175,498,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.7,-2.03679,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"370784",2020-03-14 10:43:00,1.106,574,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.7,-2.7216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370785",2020-03-14 10:44:00,0.555028,515,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,9.5,-2.03679,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370786",2020-03-14 10:45:00,0,610,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,8.2,-2.40093,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370787",2020-03-14 10:46:00,0,763,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.5,-2.87217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370788",2020-03-14 10:47:00,0,818,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22.5,7.6,-2.88099,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370789",2020-03-14 10:48:00,0,863,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,7.8,-3.08574,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370790",2020-03-14 10:49:00,0,904,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,8.3,-3.19473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370791",2020-03-14 10:50:00,0,945,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,8.4,-3.28419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370792",2020-03-14 10:51:00,0,953,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,8.7,-3.34971,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370793",2020-03-14 10:52:00,0,964,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,8.6,-3.35916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370794",2020-03-14 10:53:00,0,1002,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,8.7,-3.47949,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370795",2020-03-14 10:54:00,0,979,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,8.6,-3.36609,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370796",2020-03-14 10:55:00,0,969,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,23,8.5,-3.7611,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370797",2020-03-14 10:56:00,0,974,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,9.3,-3.78063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370798",2020-03-14 10:57:00,0,874,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,9.1,-3.5973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370799",2020-03-14 10:58:00,0,965,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.1,-4.04145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370800",2020-03-14 10:59:00,0,743,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.1,-2.41353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370801",2020-03-14 11:00:00,0,636,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,8.8,-4.05846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370802",2020-03-14 11:01:00,0,803,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,10.1,-4.4226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370803",2020-03-14 11:02:00,0,1040,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12,-3.75039,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370804",2020-03-14 11:03:00,0,975,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.8,-2.81169,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370805",2020-03-14 11:04:00,0,480,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,11,-1.98198,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370806",2020-03-14 11:05:00,0,763,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,11.6,-2.65986,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370807",2020-03-14 11:06:00,0,755,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.2,-3.0618,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370808",2020-03-14 11:07:00,0,837,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,11.9,-3.02148,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370809",2020-03-14 11:08:00,0,641,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,10.5,-2.04246,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370810",2020-03-14 11:09:00,0,474,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,10.3,-1.57563,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370811",2020-03-14 11:10:00,0.453255,475,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,10,-1.59453,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370812",2020-03-14 11:11:00,0.740899,434,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,11.1,-1.55673,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370813",2020-03-14 11:12:00,1.12742,425,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,11.3,-1.68903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370814",2020-03-14 11:13:00,1.38134,421,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,10.1,-1.68966,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370815",2020-03-14 11:14:00,1.33937,421,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.6,-1.70163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370816",2020-03-14 11:15:00,0,423,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.8,-1.72935,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370817",2020-03-14 11:16:00,0,431,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.5,-1.76967,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370818",2020-03-14 11:17:00,0,445,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.6,-1.83519,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370819",2020-03-14 11:18:00,0,462,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.1,-1.93599,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370820",2020-03-14 11:19:00,0,484,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.2,-2.02419,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370821",2020-03-14 11:20:00,0,502,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-2.13381,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370822",2020-03-14 11:21:00,0,603,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,7.9,-2.52,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370823",2020-03-14 11:22:00,0,513,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9,-2.0475,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370824",2020-03-14 11:23:00,0,470,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.7,-1.89126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370825",2020-03-14 11:24:00,0,436,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.6,-1.76652,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370826",2020-03-14 11:25:00,0,413,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.1,-1.67076,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370827",2020-03-14 11:26:00,0,395,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.6,-1.60209,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370828",2020-03-14 11:27:00,0,379,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,11.1,-1.53783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370829",2020-03-14 11:28:00,0,371,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.7,-1.49184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370830",2020-03-14 11:29:00,0,372,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.7,-1.5498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370831",2020-03-14 11:30:00,0,419,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.6,-2.20059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370832",2020-03-14 11:31:00,0,767,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.4,-1.80117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370833",2020-03-14 11:32:00,0,391,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,11,-1.51326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370834",2020-03-14 11:33:00,0,441,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.4,-2.079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370835",2020-03-14 11:34:00,0,512,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.9,-2.08656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370836",2020-03-14 11:35:00,0,482,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.9,-1.86039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370837",2020-03-14 11:36:00,0,433,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,11.7,-1.74888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370838",2020-03-14 11:37:00,0,439,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,11.9,-1.87299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370839",2020-03-14 11:38:00,0,501,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.6,-2.31273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370840",2020-03-14 11:39:00,0,658,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.9,-1.83519,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370841",2020-03-14 11:40:00,0,479,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,11,-1.59516,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370842",2020-03-14 11:41:00,0,913,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.9,-2.15019,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370843",2020-03-14 11:42:00,0,519,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,11,-1.8459,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370844",2020-03-14 11:43:00,0,449,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,11.4,-1.80495,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370845",2020-03-14 11:44:00,0,442,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,11.4,-1.79676,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370846",2020-03-14 11:45:00,0,442,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,10.4,-1.80936,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370847",2020-03-14 11:46:00,0,451,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.1,-1.8837,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370848",2020-03-14 11:47:00,0,456,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9,-1.89504,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370849",2020-03-14 11:48:00,0,469,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.5,-1.97946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370850",2020-03-14 11:49:00,0,512,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.5,-2.12562,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370851",2020-03-14 11:50:00,0,524,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.2,-2.23209,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370852",2020-03-14 11:51:00,0,534,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.6,-2.19996,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370853",2020-03-14 11:52:00,0,465,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,9.4,-1.93536,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370854",2020-03-14 11:53:00,0,443,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,8.5,-1.83519,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370855",2020-03-14 11:54:00,0,430,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-1.80873,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370856",2020-03-14 11:55:00,0,437,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-1.95048,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370857",2020-03-14 11:56:00,0,507,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370858",2020-03-14 11:57:00,0,462,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,9,-1.92276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370859",2020-03-14 11:58:00,0,465,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.5,-1.97064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370860",2020-03-14 11:59:00,0,482,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370861",2020-03-14 12:00:00,0,475,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.2,-1.99269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370862",2020-03-14 12:01:00,0,476,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.7,-1.99206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370863",2020-03-14 12:02:00,0,486,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,8.3,-2.0601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370864",2020-03-14 12:03:00,0,512,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,8.9,-2.19933,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370865",2020-03-14 12:04:00,0,548,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,8.9,-2.39085,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370866",2020-03-14 12:05:00,0,570,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,8.9,-2.38518,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370867",2020-03-14 12:06:00,0,589,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,10,-2.48976,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370868",2020-03-14 12:07:00,0,584,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,10.2,-2.38959,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370869",2020-03-14 12:08:00,0,586,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,10.1,-2.47149,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370870",2020-03-14 12:09:00,0,668,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,10.6,-2.71593,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370871",2020-03-14 12:10:00,0.58424,620,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,11.1,-2.21949,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370872",2020-03-14 12:11:00,0.697297,496,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,10.8,-1.70226,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370873",2020-03-14 12:12:00,1.14068,472,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,10.9,-1.638,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370874",2020-03-14 12:13:00,2.00308,466,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,10.7,-1.74573,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370875",2020-03-14 12:14:00,2.65341,470,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,9,-1.93662,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"370876",2020-03-14 12:15:00,2.9771,476,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,9.3,-1.96119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370877",2020-03-14 12:16:00,2.63756,479,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.4,-2.02293,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370878",2020-03-14 12:17:00,1.83898,486,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,9.5,-2.0601,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370879",2020-03-14 12:18:00,0,487,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,9.9,-2.06262,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370880",2020-03-14 12:19:00,0,479,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.3,-2.05317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370881",2020-03-14 12:20:00,0,473,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.1,-2.01096,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370882",2020-03-14 12:21:00,0,464,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12.1,-1.95489,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370883",2020-03-14 12:22:00,0,453,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,12,-1.90323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370884",2020-03-14 12:23:00,0,444,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.7,-1.87173,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370885",2020-03-14 12:24:00,0,441,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.1,-1.86039,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370886",2020-03-14 12:25:00,0,448,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.3,-1.92213,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370887",2020-03-14 12:26:00,0,465,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,9.7,-2.00781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370888",2020-03-14 12:27:00,0,482,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,9.3,-2.09286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370889",2020-03-14 12:28:00,0,500,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,9.8,-2.15334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370890",2020-03-14 12:29:00,0,519,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.5,-2.28627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370891",2020-03-14 12:30:00,0,575,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.2,-2.60568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370892",2020-03-14 12:31:00,0,566,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.3,-2.46141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370893",2020-03-14 12:32:00,0,514,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.2,-2.15586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370894",2020-03-14 12:33:00,0,486,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.4,-2.03616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370895",2020-03-14 12:34:00,0,465,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.3,-1.95426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370896",2020-03-14 12:35:00,0,451,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11,-1.89063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370897",2020-03-14 12:36:00,0,440,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.8,-1.85283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370898",2020-03-14 12:37:00,0,433,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.7,-1.81629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370899",2020-03-14 12:38:00,0,432,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.1,-1.80243,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370900",2020-03-14 12:39:00,0,428,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.2,-1.46979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370901",2020-03-14 12:40:00,0,424,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.9,-1.45971,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370902",2020-03-14 12:41:00,0,424,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.6,-1.46286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370903",2020-03-14 12:42:00,0,429,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.9,-1.59642,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370904",2020-03-14 12:43:00,0,441,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,11.5,-1.85409,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370905",2020-03-14 12:44:00,0,462,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.5,-1.96749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370906",2020-03-14 12:45:00,0,492,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23,10.8,-2.1105,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370907",2020-03-14 12:46:00,0,526,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,10.8,-2.28816,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370908",2020-03-14 12:47:00,0,564,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,11.1,-2.45889,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370909",2020-03-14 12:48:00,0,576,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,10.7,-2.51181,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370910",2020-03-14 12:49:00,0,602,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,10.4,-2.81043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370911",2020-03-14 12:50:00,0,652,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,11.1,-2.81673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370912",2020-03-14 12:51:00,0,615,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,11.8,-2.54709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370913",2020-03-14 12:52:00,0,561,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,11.4,-2.33856,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370914",2020-03-14 12:53:00,0,521,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,9.7,-2.18547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370915",2020-03-14 12:54:00,0,506,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,9.2,-2.08467,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370916",2020-03-14 12:55:00,0,488,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,9.3,-2.04246,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370917",2020-03-14 12:56:00,0,500,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,8.7,-2.11869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370918",2020-03-14 12:57:00,0,503,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,8.6,-2.09853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370919",2020-03-14 12:58:00,0,505,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,9,-2.10294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370920",2020-03-14 12:59:00,0,498,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,9.3,-2.1294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370921",2020-03-14 13:00:00,0,518,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,9.9,-2.22453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370922",2020-03-14 13:01:00,0,541,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,9.3,-2.35683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370923",2020-03-14 13:02:00,0,594,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,9.5,-2.75436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370924",2020-03-14 13:03:00,0,626,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,9.9,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370925",2020-03-14 13:04:00,0,727,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,10.2,-2.68506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370926",2020-03-14 13:05:00,0,640,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,11,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370927",2020-03-14 13:06:00,0,596,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,10.6,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370928",2020-03-14 13:07:00,0,626,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,11,-2.81106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370929",2020-03-14 13:08:00,0,711,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,10.2,-2.95596,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370930",2020-03-14 13:09:00,0,600,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,9.9,-2.5641,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370931",2020-03-14 13:10:00,0,601,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,10.1,-2.28564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370932",2020-03-14 13:11:00,0,509,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,10.7,-1.84086,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370933",2020-03-14 13:12:00,0,497,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,10.4,-1.92276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370934",2020-03-14 13:13:00,0,536,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,11.4,-2.28753,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370935",2020-03-14 13:14:00,0,625,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,12.5,-2.7153,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370936",2020-03-14 13:15:00,0,526,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,13,-2.23146,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370937",2020-03-14 13:16:00,0,500,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,12.3,-2.13633,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370938",2020-03-14 13:17:00,0,513,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,12.2,-2.16279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370939",2020-03-14 13:18:00,0,519,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,12,-2.23839,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370940",2020-03-14 13:19:00,0,561,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,12.5,-2.40597,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370941",2020-03-14 13:20:00,0,513,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,12.5,-2.14893,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370942",2020-03-14 13:21:00,0,498,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.3,-2.01726,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370943",2020-03-14 13:22:00,0,469,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11,-1.97883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370944",2020-03-14 13:23:00,0,507,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11,-1.97316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370945",2020-03-14 13:24:00,0,465,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.4,-1.84023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370946",2020-03-14 13:25:00,0,433,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.9,-1.74069,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370947",2020-03-14 13:26:00,0,425,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.9,-1.77156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370948",2020-03-14 13:27:00,0,470,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.5,-1.93536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370949",2020-03-14 13:28:00,0,417,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11,-1.6821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370950",2020-03-14 13:29:00,0,401,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.4,-1.60083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370951",2020-03-14 13:30:00,0,389,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.4,-1.54476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370952",2020-03-14 13:31:00,0,379,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,9.9,-1.49688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370953",2020-03-14 13:32:00,0,370,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,9.7,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370954",2020-03-14 13:33:00,0,361,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,9.7,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370955",2020-03-14 13:34:00,0,351,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.5,-1.37466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370956",2020-03-14 13:35:00,0,342,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.6,-1.33056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370957",2020-03-14 13:36:00,0,337,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,9.7,-1.29969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370958",2020-03-14 13:37:00,0,328,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.2,-1.27953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370959",2020-03-14 13:38:00,0,321,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.7,-1.13463,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370960",2020-03-14 13:39:00,0,310,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.8,-0.88452,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370961",2020-03-14 13:40:00,0,303,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.3,-0.85302,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370962",2020-03-14 13:41:00,0,294,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,9.7,-0.88326,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370963",2020-03-14 13:42:00,0,291,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10,-0.96453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370964",2020-03-14 13:43:00,0,289,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.1,-1.10502,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370965",2020-03-14 13:44:00,0,287,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.2,-1.10817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370966",2020-03-14 13:45:00,0,282,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.6,-1.07793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370967",2020-03-14 13:46:00,0,275,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.6,-1.04643,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370968",2020-03-14 13:47:00,0,267,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.9,-1.00863,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370969",2020-03-14 13:48:00,0,262,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.4,-0.93429,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370970",2020-03-14 13:49:00,0,255,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.9,-0.9261,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370971",2020-03-14 13:50:00,0,251,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.7,-0.90216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370972",2020-03-14 13:51:00,0,251,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.7,-0.90216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370973",2020-03-14 13:52:00,0,250,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.2,-0.90279,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370974",2020-03-14 13:53:00,0,251,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.1,-0.89586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370975",2020-03-14 13:54:00,0,249,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.4,-0.89586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370976",2020-03-14 13:55:00,0,250,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,9.9,-0.90153,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370977",2020-03-14 13:56:00,0,250,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,9.6,-0.89523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370978",2020-03-14 13:57:00,0,248,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.4,-0.89523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370979",2020-03-14 13:58:00,0,242,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.9,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370980",2020-03-14 13:59:00,0,237,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.8,-0.82089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370981",2020-03-14 14:00:00,0,230,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.2,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370982",2020-03-14 14:01:00,0,221,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.4,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370983",2020-03-14 14:02:00,0,214,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.3,-0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370984",2020-03-14 14:03:00,0,208,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.2,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370985",2020-03-14 14:04:00,0,204,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.6,-0.67473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370986",2020-03-14 14:05:00,0,200,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,12,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370987",2020-03-14 14:06:00,0,196,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,12,-0.63819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370988",2020-03-14 14:07:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.9,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370989",2020-03-14 14:08:00,0,190,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.9,-0.59976,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370990",2020-03-14 14:09:00,0,187,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.7,-0.58653,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370991",2020-03-14 14:10:00,0,185,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.6,-0.58023,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370992",2020-03-14 14:11:00,0,182,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.6,-0.56763,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370993",2020-03-14 14:12:00,0,179,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,11.2,-0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370994",2020-03-14 14:13:00,0,179,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.6,-0.25389,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370995",2020-03-14 14:14:00,0,179,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.5,-0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370996",2020-03-14 14:15:00,0,184,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,10.3,-0.3654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370997",2020-03-14 14:16:00,0,191,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,9.8,-0.62559,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370998",2020-03-14 14:17:00,0,194,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22,22.5,23.5,9.9,-0.67347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"370999",2020-03-14 14:18:00,0,206,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,9.8,-0.72828,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371000",2020-03-14 14:19:00,0,218,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.1,-0.78183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371001",2020-03-14 14:20:00,0,227,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.3,-0.83286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371002",2020-03-14 14:21:00,0,234,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.4,-0.86436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371003",2020-03-14 14:22:00,0,239,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.3,-0.8883,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371004",2020-03-14 14:23:00,0,238,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.3,-0.87129,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371005",2020-03-14 14:24:00,0,235,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.2,-0.84609,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371006",2020-03-14 14:25:00,0,231,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.6,-0.8442,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371007",2020-03-14 14:26:00,0,232,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11,-0.85239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371008",2020-03-14 14:27:00,0,237,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371009",2020-03-14 14:28:00,0,243,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.1,-0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371010",2020-03-14 14:29:00,0,253,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.3,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371011",2020-03-14 14:30:00,0,264,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11,-1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371012",2020-03-14 14:31:00,0,273,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.8,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371013",2020-03-14 14:32:00,0,284,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.8,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371014",2020-03-14 14:33:00,0,290,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.9,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371015",2020-03-14 14:34:00,0,292,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.1,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371016",2020-03-14 14:35:00,0,289,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11,-1.13211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371017",2020-03-14 14:36:00,0,286,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.2,-1.09872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371018",2020-03-14 14:37:00,0,280,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.5,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371019",2020-03-14 14:38:00,0,276,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.6,-1.07478,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371020",2020-03-14 14:39:00,0,275,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.9,-1.06533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371021",2020-03-14 14:40:00,0,271,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.9,-1.0395,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371022",2020-03-14 14:41:00,0,262,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.8,-0.99666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371023",2020-03-14 14:42:00,0,256,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.8,-0.97083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371024",2020-03-14 14:43:00,0,250,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.5,-0.90153,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371025",2020-03-14 14:44:00,0,246,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.8,-0.61803,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371026",2020-03-14 14:45:00,0,241,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.6,-0.5859,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371027",2020-03-14 14:46:00,0,237,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11,-0.55503,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371028",2020-03-14 14:47:00,0,232,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.2,-0.6426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371029",2020-03-14 14:48:00,0,227,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11,-0.78309,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371030",2020-03-14 14:49:00,0,224,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.6,-0.77994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371031",2020-03-14 14:50:00,0,221,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.8,-0.7623,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371032",2020-03-14 14:51:00,0,217,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.7,-0.74592,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371033",2020-03-14 14:52:00,0,216,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.8,-0.7434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371034",2020-03-14 14:53:00,0,217,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.7,-0.75159,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371035",2020-03-14 14:54:00,0,220,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.1,-0.7749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371036",2020-03-14 14:55:00,0,223,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.1,-0.78876,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371037",2020-03-14 14:56:00,0,223,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.4,-0.77679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371038",2020-03-14 14:57:00,0,221,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.5,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371039",2020-03-14 14:58:00,0,219,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.5,-0.76986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371040",2020-03-14 14:59:00,0,219,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.1,-0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371041",2020-03-14 15:00:00,0,220,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.5,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371042",2020-03-14 15:01:00,0,223,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.5,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371043",2020-03-14 15:02:00,0,226,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10,-0.80829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371044",2020-03-14 15:03:00,0,232,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,9.8,-0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371045",2020-03-14 15:04:00,0,241,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.1,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371046",2020-03-14 15:05:00,0,251,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.5,-0.92736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371047",2020-03-14 15:06:00,0,260,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.3,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371048",2020-03-14 15:07:00,0,273,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.5,-1.04076,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371049",2020-03-14 15:08:00,0,278,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.2,-1.07541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371050",2020-03-14 15:09:00,0,283,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,9.7,-1.08801,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371051",2020-03-14 15:10:00,0,280,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,9.9,-1.07856,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371052",2020-03-14 15:11:00,0,275,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,9.9,-1.05399,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371053",2020-03-14 15:12:00,0,269,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.5,-1.01871,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371054",2020-03-14 15:13:00,0,262,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.1,-1.0017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371055",2020-03-14 15:14:00,0,257,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.5,-0.87633,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371056",2020-03-14 15:15:00,0,255,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.7,-0.63126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371057",2020-03-14 15:16:00,0,252,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.3,-0.61803,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371058",2020-03-14 15:17:00,0,247,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.3,-0.65583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371059",2020-03-14 15:18:00,0,244,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.2,-0.7497,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371060",2020-03-14 15:19:00,0,243,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.4,-0.86436,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371061",2020-03-14 15:20:00,0,242,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.9,-0.87381,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371062",2020-03-14 15:21:00,0,245,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.6,-0.88326,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371063",2020-03-14 15:22:00,0,249,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.5,-0.90783,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371064",2020-03-14 15:23:00,0,251,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.5,-0.91413,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371065",2020-03-14 15:24:00,0,253,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.9,-0.92106,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371066",2020-03-14 15:25:00,0,255,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.3,-0.93303,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371067",2020-03-14 15:26:00,0,257,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.4,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371068",2020-03-14 15:27:00,0,260,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.4,-0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371069",2020-03-14 15:28:00,0,266,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.7,-0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371070",2020-03-14 15:29:00,0,264,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.6,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371071",2020-03-14 15:30:00,0,265,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10,-0.98091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371072",2020-03-14 15:31:00,0,273,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.4,-1.03383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371073",2020-03-14 15:32:00,0,283,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.8,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371074",2020-03-14 15:33:00,0,283,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.1,-1.03572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371075",2020-03-14 15:34:00,0,289,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.2,-1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371076",2020-03-14 15:35:00,0,293,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.5,-1.15731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371077",2020-03-14 15:36:00,0,293,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.8,-1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371078",2020-03-14 15:37:00,0,296,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.4,-1.14786,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371079",2020-03-14 15:38:00,0,303,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11,-1.18503,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371080",2020-03-14 15:39:00,0,305,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.6,-1.1907,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371081",2020-03-14 15:40:00,0,310,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.7,-1.1781,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371082",2020-03-14 15:41:00,0,310,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.8,-1.18503,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371083",2020-03-14 15:42:00,0,315,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.9,-1.20393,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371084",2020-03-14 15:43:00,0,333,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,12.2,-1.31355,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371085",2020-03-14 15:44:00,0,376,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.8,-1.41372,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371086",2020-03-14 15:45:00,0,337,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.4,-1.28583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371087",2020-03-14 15:46:00,0,330,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.2,-1.2978,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371088",2020-03-14 15:47:00,0,331,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.8,-0.99603,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371089",2020-03-14 15:48:00,0,332,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.8,-0.96516,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371090",2020-03-14 15:49:00,0,336,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.1,-1.04643,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371091",2020-03-14 15:50:00,0,354,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.9,-1.2537,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371092",2020-03-14 15:51:00,0,366,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.6,-1.4994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371093",2020-03-14 15:52:00,0,390,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.4,-1.65753,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371094",2020-03-14 15:53:00,0,546,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.6,-2.47716,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371095",2020-03-14 15:54:00,0,398,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.8,-1.76526,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371096",2020-03-14 15:55:00,0,408,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,10.8,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371097",2020-03-14 15:56:00,0,392,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.2,-1.66383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371098",2020-03-14 15:57:00,0,402,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.2,-1.68021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371099",2020-03-14 15:58:00,0,503,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.3,-2.3121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371100",2020-03-14 15:59:00,0,637,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,22.5,23.5,11.5,-2.97423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371101",2020-03-14 16:00:00,0,567,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,11.8,-2.41227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371102",2020-03-14 16:01:00,0,687,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,12.1,-1.61469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371103",2020-03-14 16:02:00,0,771,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,12.6,-2.6082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371104",2020-03-14 16:03:00,0,700,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,12.9,-2.47149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371105",2020-03-14 16:04:00,0,435,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,13,-1.39419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371106",2020-03-14 16:05:00,0,408,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,13.4,-1.98513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371107",2020-03-14 16:06:00,0,465,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,13.3,-1.7577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371108",2020-03-14 16:07:00,0,394,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,13.1,-1.98009,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371109",2020-03-14 16:08:00,0,361,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,13.1,-2.2743,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
