"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"371110",2020-03-14 16:09:00,0,329,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,13.3,-1.09683,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371111",2020-03-14 16:10:00,0,314,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.9,-1.04013,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371112",2020-03-14 16:11:00,0,339,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.9,-1.14534,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371113",2020-03-14 16:12:00,0,324,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,12.3,-1.06092,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371114",2020-03-14 16:13:00,0,327,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,12.8,-0.91476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371115",2020-03-14 16:14:00,0,369,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,12.8,-1.10313,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371116",2020-03-14 16:15:00,0,354,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,11.8,-1.16109,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371117",2020-03-14 16:16:00,0,273,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.8,-1.0143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371118",2020-03-14 16:17:00,0,246,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.4,-0.50589,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371119",2020-03-14 16:18:00,0,221,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.3,-0.29043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371120",2020-03-14 16:19:00,0,212,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.7,-0.24696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371121",2020-03-14 16:20:00,0,205,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.6,-0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371122",2020-03-14 16:21:00,0,203,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.4,-0.37233,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371123",2020-03-14 16:22:00,0,208,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.4,-0.54306,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371124",2020-03-14 16:23:00,0,217,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.4,-0.58086,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371125",2020-03-14 16:24:00,0,222,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.4,-0.59976,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371126",2020-03-14 16:25:00,0,224,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.6,-0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371127",2020-03-14 16:26:00,0,224,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.5,-0.62496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371128",2020-03-14 16:27:00,0,226,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.6,-0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371129",2020-03-14 16:28:00,0,228,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.5,-0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371130",2020-03-14 16:29:00,0,228,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.9,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371131",2020-03-14 16:30:00,0,224,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.9,-0.63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371132",2020-03-14 16:31:00,0,221,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.5,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371133",2020-03-14 16:32:00,0,216,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.3,-0.59346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371134",2020-03-14 16:33:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.1,-0.58716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371135",2020-03-14 16:34:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.4,-0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371136",2020-03-14 16:35:00,0,220,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.5,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371137",2020-03-14 16:36:00,0,225,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.5,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371138",2020-03-14 16:37:00,0,231,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.4,-0.67473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371139",2020-03-14 16:38:00,0,236,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.3,-0.66843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371140",2020-03-14 16:39:00,0,238,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.5,-0.68733,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371141",2020-03-14 16:40:00,0,239,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.4,-0.693,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371142",2020-03-14 16:41:00,0,239,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.6,-0.68166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371143",2020-03-14 16:42:00,0,238,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.7,-0.67725,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371144",2020-03-14 16:43:00,0,237,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.8,-0.67347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371145",2020-03-14 16:44:00,0,234,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.8,-0.66276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371146",2020-03-14 16:45:00,0,232,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.9,-0.65457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371147",2020-03-14 16:46:00,0,234,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.8,-0.66717,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371148",2020-03-14 16:47:00,0,234,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.8,-0.66276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371149",2020-03-14 16:48:00,0,234,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,9.9,-0.36666,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371150",2020-03-14 16:49:00,0,231,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.1,-0.33453,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371151",2020-03-14 16:50:00,0,224,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.2,-0.31689,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371152",2020-03-14 16:51:00,0,215,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,24,10.4,-0.38493,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371153",2020-03-14 16:52:00,0,207,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.5,-0.52479,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371154",2020-03-14 16:53:00,0,201,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.5,-0.49203,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371155",2020-03-14 16:54:00,0,195,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.5,-0.46746,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371156",2020-03-14 16:55:00,0,188,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.4,-0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371157",2020-03-14 16:56:00,0,181,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.4,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371158",2020-03-14 16:57:00,0,173,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.3,-0.36288,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371159",2020-03-14 16:58:00,0,167,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.2,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371160",2020-03-14 16:59:00,0,157,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10,-0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371161",2020-03-14 17:00:00,0,148,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.9,-0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371162",2020-03-14 17:01:00,0,141,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10,-0.22869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371163",2020-03-14 17:02:00,0,133,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10,-0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371164",2020-03-14 17:03:00,0,125,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.1,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371165",2020-03-14 17:04:00,0,119,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.2,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371166",2020-03-14 17:05:00,0,114,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.1,-0.10206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371167",2020-03-14 17:06:00,0,111,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10.1,-0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371168",2020-03-14 17:07:00,0,107,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10,-0.05103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371169",2020-03-14 17:08:00,0,104,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10,-0.03276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371170",2020-03-14 17:09:00,0,103,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,10,-0.02583,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371171",2020-03-14 17:10:00,0,101,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.9,-0.00819,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371172",2020-03-14 17:11:00,0,100,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.9,-0.00126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371173",2020-03-14 17:12:00,0,96,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.8,0.01512,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371174",2020-03-14 17:13:00,0,92,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.7,0.04284,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371175",2020-03-14 17:14:00,0,86,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.6,0.07434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371176",2020-03-14 17:15:00,0,80,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.5,0.10332,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371177",2020-03-14 17:16:00,0,76,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.6,0.12348,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371178",2020-03-14 17:17:00,0,72,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.6,0.13797,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371179",2020-03-14 17:18:00,0,69,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.7,0.15057,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371180",2020-03-14 17:19:00,0,68,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.7,0.16569,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371181",2020-03-14 17:20:00,0,65,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.6,0.16317,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371182",2020-03-14 17:21:00,0,65,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.5,0.37044,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371183",2020-03-14 17:22:00,0,63,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.4,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371184",2020-03-14 17:23:00,0,62,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.3,0.46305,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371185",2020-03-14 17:24:00,0,60,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9.1,0.38871,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371186",2020-03-14 17:25:00,0,59,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9,0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371187",2020-03-14 17:26:00,0,56,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,9,0.21546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371188",2020-03-14 17:27:00,0,54,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.9,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371189",2020-03-14 17:28:00,0,53,0,16,23,23,22,16,16,16,0,0,23,23,23,23.5,22.5,23,23.5,8.9,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371190",2020-03-14 17:29:00,0,51,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371191",2020-03-14 17:30:00,0,49,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371192",2020-03-14 17:31:00,0,48,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371193",2020-03-14 17:32:00,0,45,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371194",2020-03-14 17:33:00,0,42,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23.5,8.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371195",2020-03-14 17:34:00,0,39,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371196",2020-03-14 17:35:00,0,36,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.9,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371197",2020-03-14 17:36:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.9,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371198",2020-03-14 17:37:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,9,0.35847,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371199",2020-03-14 17:38:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,9,0.36981,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371200",2020-03-14 17:39:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,9,0.37737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371201",2020-03-14 17:40:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,9,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371202",2020-03-14 17:41:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,9,0.39564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371203",2020-03-14 17:42:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,9,0.39627,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371204",2020-03-14 17:43:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,9,0.40068,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371205",2020-03-14 17:44:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,9,0.39627,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371206",2020-03-14 17:45:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,9,0.38367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371207",2020-03-14 17:46:00,0,27,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,9,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371208",2020-03-14 17:47:00,0,27,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,9,0.38367,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371209",2020-03-14 17:48:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.9,0.39249,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371210",2020-03-14 17:49:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.9,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371211",2020-03-14 17:50:00,0,25,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.8,0.39564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371212",2020-03-14 17:51:00,0,25,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.8,0.39249,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371213",2020-03-14 17:52:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.7,0.39564,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371214",2020-03-14 17:53:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.7,0.38304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371215",2020-03-14 17:54:00,0,27,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.6,0.378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371216",2020-03-14 17:55:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.6,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371217",2020-03-14 17:56:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371218",2020-03-14 17:57:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.6,0.60984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371219",2020-03-14 17:58:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.6,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371220",2020-03-14 17:59:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.6,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371221",2020-03-14 18:00:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.6,0.5229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371222",2020-03-14 18:01:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371223",2020-03-14 18:02:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371224",2020-03-14 18:03:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,22.5,23.5,8.6,0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371225",2020-03-14 18:04:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371226",2020-03-14 18:05:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371227",2020-03-14 18:06:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.6,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371228",2020-03-14 18:07:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.6,0.38304,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371229",2020-03-14 18:08:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.38997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371230",2020-03-14 18:09:00,0,22,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.40194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371231",2020-03-14 18:10:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.41202,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371232",2020-03-14 18:11:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.41832,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371233",2020-03-14 18:12:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.42147,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371234",2020-03-14 18:13:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.43155,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371235",2020-03-14 18:14:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.43911,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371236",2020-03-14 18:15:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371237",2020-03-14 18:16:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.44163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371238",2020-03-14 18:17:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371239",2020-03-14 18:18:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.6,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371240",2020-03-14 18:19:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.6,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371241",2020-03-14 18:20:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.6,0.4473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371242",2020-03-14 18:21:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.7,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371243",2020-03-14 18:22:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.7,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371244",2020-03-14 18:23:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.6,0.46746,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371245",2020-03-14 18:24:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371246",2020-03-14 18:25:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371247",2020-03-14 18:26:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371248",2020-03-14 18:27:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371249",2020-03-14 18:28:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371250",2020-03-14 18:29:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371251",2020-03-14 18:30:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371252",2020-03-14 18:31:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371253",2020-03-14 18:32:00,0,6,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.3,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371254",2020-03-14 18:33:00,0,6,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371255",2020-03-14 18:34:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.4,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371256",2020-03-14 18:35:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371257",2020-03-14 18:36:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.3,0.50337,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371258",2020-03-14 18:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.3,0.77364,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371259",2020-03-14 18:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.3,0.78624,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371260",2020-03-14 18:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,23.5,22.5,22.5,23.5,8.3,0.77049,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371261",2020-03-14 18:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.3,0.66654,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371262",2020-03-14 18:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.3,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371263",2020-03-14 18:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.3,0.50526,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371264",2020-03-14 18:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.3,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371265",2020-03-14 18:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.3,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371266",2020-03-14 18:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.3,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371267",2020-03-14 18:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.4,0.50211,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371268",2020-03-14 18:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.3,0.4851,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371269",2020-03-14 18:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.3,0.49644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371270",2020-03-14 18:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.4,0.49833,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371271",2020-03-14 18:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.5,0.49077,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371272",2020-03-14 18:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.4,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371273",2020-03-14 18:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.4,0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371274",2020-03-14 18:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.3,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371275",2020-03-14 18:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22.5,22.5,23.5,8.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371276",2020-03-14 18:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23.5,8.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371277",2020-03-14 18:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23.5,8.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371278",2020-03-14 18:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371279",2020-03-14 18:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371280",2020-03-14 18:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371281",2020-03-14 19:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371282",2020-03-14 19:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371283",2020-03-14 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371284",2020-03-14 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.1,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371285",2020-03-14 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.2,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371286",2020-03-14 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371287",2020-03-14 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.3,0.47313,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371288",2020-03-14 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.4,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371289",2020-03-14 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.2,0.4725,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371290",2020-03-14 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.2,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371291",2020-03-14 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.2,0.4725,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371292",2020-03-14 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.2,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371293",2020-03-14 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.1,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371294",2020-03-14 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.3,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371295",2020-03-14 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.2,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371296",2020-03-14 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.1,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371297",2020-03-14 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371298",2020-03-14 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8,0.65457,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371299",2020-03-14 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.1,0.72324,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371300",2020-03-14 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8,0.71064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371301",2020-03-14 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8,0.62055,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371302",2020-03-14 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8,0.56007,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371303",2020-03-14 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8,0.45108,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371304",2020-03-14 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.1,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371305",2020-03-14 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8,0.47187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371306",2020-03-14 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.1,0.47691,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371307",2020-03-14 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,7.9,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371308",2020-03-14 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,7.9,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371309",2020-03-14 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371310",2020-03-14 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8.1,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371311",2020-03-14 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,8,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371312",2020-03-14 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,7.9,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371313",2020-03-14 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,7.9,0.46557,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371314",2020-03-14 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23.5,22,22.5,23,7.9,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371315",2020-03-14 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.8,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371316",2020-03-14 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.8,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371317",2020-03-14 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.8,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371318",2020-03-14 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,0.47124,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371319",2020-03-14 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371320",2020-03-14 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371321",2020-03-14 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371322",2020-03-14 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.8,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371323",2020-03-14 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,0.47061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371324",2020-03-14 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371325",2020-03-14 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,0.45801,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371326",2020-03-14 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371327",2020-03-14 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,0.44352,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371328",2020-03-14 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371329",2020-03-14 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371330",2020-03-14 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.9,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371331",2020-03-14 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.6,0.43848,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371332",2020-03-14 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.8,0.4347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371333",2020-03-14 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371334",2020-03-14 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.6,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371335",2020-03-14 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.7,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371336",2020-03-14 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.8,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371337",2020-03-14 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.6,0.44037,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371338",2020-03-14 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.8,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371339",2020-03-14 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.6,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371340",2020-03-14 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371341",2020-03-14 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.6,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371342",2020-03-14 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371343",2020-03-14 20:02:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,0.45234,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371344",2020-03-14 20:03:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.45234,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371345",2020-03-14 20:04:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,7.6,0.45234,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371346",2020-03-14 20:05:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,7.6,0.44793,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371347",2020-03-14 20:06:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,7.6,0.44982,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371348",2020-03-14 20:07:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,0.45801,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371349",2020-03-14 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,0.47691,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371350",2020-03-14 20:09:00,0.497986,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,0.54684,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371351",2020-03-14 20:10:00,0.881613,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.7308,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371352",2020-03-14 20:11:00,1.1085,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.74151,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371353",2020-03-14 20:12:00,2.17449,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.70434,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371354",2020-03-14 20:13:00,2.67983,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.57141,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371355",2020-03-14 20:14:00,4.11149,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,0.45171,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371356",2020-03-14 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.44541,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371357",2020-03-14 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.4347,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371358",2020-03-14 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371359",2020-03-14 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371360",2020-03-14 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,0.45927,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371361",2020-03-14 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371362",2020-03-14 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.46368,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371363",2020-03-14 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,0.46494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371364",2020-03-14 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.46179,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371365",2020-03-14 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,0.46368,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371366",2020-03-14 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.46242,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371367",2020-03-14 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.5,0.46116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371368",2020-03-14 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371369",2020-03-14 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371370",2020-03-14 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371371",2020-03-14 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371372",2020-03-14 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371373",2020-03-14 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.4473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371374",2020-03-14 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.3,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371375",2020-03-14 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.3,0.46431,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371376",2020-03-14 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.3,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371377",2020-03-14 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371378",2020-03-14 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371379",2020-03-14 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.46179,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371380",2020-03-14 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.3,0.43407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371381",2020-03-14 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.2,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371382",2020-03-14 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.43659,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371383",2020-03-14 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.43533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371384",2020-03-14 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.2,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371385",2020-03-14 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371386",2020-03-14 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.4,0.44604,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371387",2020-03-14 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.3,0.43974,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371388",2020-03-14 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22.5,23,7.2,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371389",2020-03-14 20:48:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,7.2,0.45234,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371390",2020-03-14 20:49:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,7.3,0.48951,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371391",2020-03-14 20:50:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,7.3,0.47187,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371392",2020-03-14 20:51:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,7.2,0.4662,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371393",2020-03-14 20:52:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,7.2,0.47754,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371394",2020-03-14 20:53:00,0,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,7.2,0.48384,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371395",2020-03-14 20:54:00,1.66086,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22.5,23,7.2,0.50022,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371396",2020-03-14 20:55:00,0.986463,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.3,0.51534,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"371397",2020-03-14 20:56:00,0.365451,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.3,0.51534,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"371398",2020-03-14 20:57:00,1.13395,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.3,0.50841,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"371399",2020-03-14 20:58:00,2.50183,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.3,0.50841,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371400",2020-03-14 20:59:00,4.10212,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.3,0.50904,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371401",2020-03-14 21:00:00,4.34461,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.50274,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371402",2020-03-14 21:01:00,3.78265,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.50778,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371403",2020-03-14 21:02:00,3.73383,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.51282,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"371404",2020-03-14 21:03:00,2.79031,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.5103,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"371405",2020-03-14 21:04:00,1.60168,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.50337,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"371406",2020-03-14 21:05:00,2.15009,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.50841,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371407",2020-03-14 21:06:00,1.71584,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.75474,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371408",2020-03-14 21:07:00,2.13509,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.78624,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371409",2020-03-14 21:08:00,2.44751,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.65646,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371410",2020-03-14 21:09:00,2.32264,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.59094,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371411",2020-03-14 21:10:00,1.9305,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.47817,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371412",2020-03-14 21:11:00,1.5668,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.47817,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371413",2020-03-14 21:12:00,1.51794,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7,0.47691,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371414",2020-03-14 21:13:00,1.46189,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371415",2020-03-14 21:14:00,1.37429,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.4851,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371416",2020-03-14 21:15:00,1.28637,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.49644,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371417",2020-03-14 21:16:00,1.10768,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371418",2020-03-14 21:17:00,1.04597,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371419",2020-03-14 21:18:00,0.992033,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.49077,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371420",2020-03-14 21:19:00,0.830693,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.48825,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371421",2020-03-14 21:20:00,0.689766,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.48762,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371422",2020-03-14 21:21:00,0.547741,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.48447,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371423",2020-03-14 21:22:00,0.517147,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.48825,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371424",2020-03-14 21:23:00,0.620566,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.1,0.49077,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371425",2020-03-14 21:24:00,0.663862,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.49077,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371426",2020-03-14 21:25:00,0.814513,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.49518,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371427",2020-03-14 21:26:00,0.862463,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.3,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371428",2020-03-14 21:27:00,0.829358,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.3,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371429",2020-03-14 21:28:00,0.91769,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.3,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371430",2020-03-14 21:29:00,0.817601,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.49707,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371431",2020-03-14 21:30:00,1.31761,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.49644,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371432",2020-03-14 21:31:00,1.05352,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.50778,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371433",2020-03-14 21:32:00,1.0078,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.50841,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"371434",2020-03-14 21:33:00,1.02945,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.4977,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"371435",2020-03-14 21:34:00,1.46304,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7.2,0.49077,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371436",2020-03-14 21:35:00,1.42735,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7,0.49707,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371437",2020-03-14 21:36:00,1.45495,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,6.9,0.49707,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371438",2020-03-14 21:37:00,1.75509,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,23,7,0.49077,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371439",2020-03-14 21:38:00,1.15079,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,7,0.47754,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371440",2020-03-14 21:39:00,1.30227,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.9,0.47187,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371441",2020-03-14 21:40:00,1.70799,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.8,0.47124,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371442",2020-03-14 21:41:00,1.79324,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.8,0.47124,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
