"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"371443",2020-03-14 21:42:00,1.71777,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.8,0.47691,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371444",2020-03-14 21:43:00,1.30775,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.8,0.46998,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371445",2020-03-14 21:44:00,1.59897,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.8,0.47124,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371446",2020-03-14 21:45:00,1.34555,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.8,0.46557,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371447",2020-03-14 21:46:00,1.09938,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.8,0.4599,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371448",2020-03-14 21:47:00,1.09731,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.6,0.46494,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371449",2020-03-14 21:48:00,0.785729,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.7,0.46242,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371450",2020-03-14 21:49:00,0.653282,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.7,0.46305,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371451",2020-03-14 21:50:00,0.536396,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.7,0.47061,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371452",2020-03-14 21:51:00,0.557446,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.6,0.45927,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371453",2020-03-14 21:52:00,0.529183,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.4,0.46179,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371454",2020-03-14 21:53:00,0.437341,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.4,0.46053,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371455",2020-03-14 21:54:00,0.525105,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.2,0.4662,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371456",2020-03-14 21:55:00,0.784145,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.1,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371457",2020-03-14 21:56:00,0.634758,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.1,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371458",2020-03-14 21:57:00,0.633749,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.1,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371459",2020-03-14 21:58:00,0.678196,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.2,0.4662,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371460",2020-03-14 21:59:00,0.930624,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.2,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371461",2020-03-14 22:00:00,1.28105,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.1,0.31248,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371462",2020-03-14 22:01:00,0.883277,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.1,0.31248,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371463",2020-03-14 22:02:00,0.920193,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.1,0.32634,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371464",2020-03-14 22:03:00,1.12373,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.3,0.56637,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"371465",2020-03-14 22:04:00,1.2128,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.3,0.58464,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371466",2020-03-14 22:05:00,1.18403,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.3,0.45927,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371467",2020-03-14 22:06:00,1.18112,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.3,0.42777,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371468",2020-03-14 22:07:00,1.6572,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.3,0.31374,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371469",2020-03-14 22:08:00,1.12733,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.2,0.315,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371470",2020-03-14 22:09:00,1.13866,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22,23,22,22.5,22.5,6.3,0.3087,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371471",2020-03-14 22:10:00,1.28834,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.3,0.3087,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371472",2020-03-14 22:11:00,1.87541,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.3,0.31437,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371473",2020-03-14 22:12:00,1.57832,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.3,0.30807,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371474",2020-03-14 22:13:00,1.41762,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.2,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371475",2020-03-14 22:14:00,1.3363,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.2,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371476",2020-03-14 22:15:00,1.32503,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.3,0.33579,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371477",2020-03-14 22:16:00,1.11908,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.3,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371478",2020-03-14 22:17:00,1.09206,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.3,0.315,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371479",2020-03-14 22:18:00,0.800188,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.3,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371480",2020-03-14 22:19:00,0.564304,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.2,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371481",2020-03-14 22:20:00,0.513593,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.2,0.32319,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371482",2020-03-14 22:21:00,0.441434,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.1,0.32508,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371483",2020-03-14 22:22:00,0.442089,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.2,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371484",2020-03-14 22:23:00,0.40607,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.1,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371485",2020-03-14 22:24:00,0.472806,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6.1,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371486",2020-03-14 22:25:00,0.505208,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,6,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371487",2020-03-14 22:26:00,0.688476,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5.8,0.33201,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371488",2020-03-14 22:27:00,0.709144,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5.6,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371489",2020-03-14 22:28:00,0.654695,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5.6,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371490",2020-03-14 22:29:00,0.873207,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5.6,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371491",2020-03-14 22:30:00,1.05049,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5.7,0.3213,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371492",2020-03-14 22:31:00,0.59748,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5.7,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371493",2020-03-14 22:32:00,0.908487,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,23,22,22.5,22.5,5.7,0.34587,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"371494",2020-03-14 22:33:00,1.0862,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,23,22,22.5,22.5,5.6,0.32697,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"371495",2020-03-14 22:34:00,1.12481,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,23,22,22.5,22.5,5.6,0.32697,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"371496",2020-03-14 22:35:00,1.04235,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,23,22,22.5,22.5,5.6,0.32697,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"371497",2020-03-14 22:36:00,1.01363,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,23,22,22.5,22.5,5.6,0.32697,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"371498",2020-03-14 22:37:00,1.95645,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,23,22,22.5,22.5,5.6,0.32067,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"371499",2020-03-14 22:38:00,1.25979,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5.4,0.32067,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"371500",2020-03-14 22:39:00,1.59227,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5.4,0.32634,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"371501",2020-03-14 22:40:00,1.78173,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5.3,0.34524,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"371502",2020-03-14 22:41:00,1.9517,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5.2,0.33957,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"371503",2020-03-14 22:42:00,2.23611,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5.2,0.34398,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371504",2020-03-14 22:43:00,2.0325,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5.2,0.33957,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371505",2020-03-14 22:44:00,1.80094,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5.1,0.33327,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371506",2020-03-14 22:45:00,1.94361,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5,0.3339,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371507",2020-03-14 22:46:00,2.24641,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,23,22,22.5,22.5,5,0.3339,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371508",2020-03-14 22:47:00,1.93813,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,5,0.33327,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371509",2020-03-14 22:48:00,1.34869,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,5,0.33831,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371510",2020-03-14 22:49:00,1.69309,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.9,0.33831,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371511",2020-03-14 22:50:00,1.3112,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.9,0.33516,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371512",2020-03-14 22:51:00,0.668225,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.8,0.3213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371513",2020-03-14 22:52:00,0.46252,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.8,0.3339,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371514",2020-03-14 22:53:00,0.408509,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.8,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371515",2020-03-14 22:54:00,0.517008,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.7,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371516",2020-03-14 22:55:00,0.361826,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.7,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371517",2020-03-14 22:56:00,0.555516,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.6,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371518",2020-03-14 22:57:00,0.811668,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.6,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371519",2020-03-14 22:58:00,0.605441,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.6,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371520",2020-03-14 22:59:00,0.890492,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.5,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371521",2020-03-14 23:00:00,0.860119,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.4,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371522",2020-03-14 23:01:00,0.519186,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.4,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371523",2020-03-14 23:02:00,0.733596,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22,22.5,4.4,0.33264,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371524",2020-03-14 23:03:00,0.922049,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22,22.5,4.3,0.32319,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"371525",2020-03-14 23:04:00,0.843362,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22,22.5,4.4,0.32445,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"371526",2020-03-14 23:05:00,0.983785,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22,22.5,4.4,0.3465,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"371527",2020-03-14 23:06:00,0.884627,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22,22.5,4.5,0.34587,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"371528",2020-03-14 23:07:00,1.5654,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22,22.5,4.5,0.57834,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"371529",2020-03-14 23:08:00,1.49085,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22,22.5,4.5,0.60165,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"371530",2020-03-14 23:09:00,1.60541,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22,22.5,4.4,0.4473,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"371531",2020-03-14 23:10:00,1.94199,0,0,16,23,23,22,28,16,28,0,0,23,23,22.5,23,22,22,22.5,4.4,0.44289,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"371532",2020-03-14 23:11:00,2.24121,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22,22.5,4.4,0.33957,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"371533",2020-03-14 23:12:00,2.03411,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22,22.5,4.4,0.33012,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"371534",2020-03-14 23:13:00,2.10582,0,0,16,23,23,22,28,16,16,0,0,23,23,22.5,23,22,22,22.5,4.4,0.33327,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371535",2020-03-14 23:14:00,1.92688,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.5,0.32697,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371536",2020-03-14 23:15:00,2.02075,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.6,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371537",2020-03-14 23:16:00,2.05499,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,23,22,22,22.5,4.6,0.32256,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371538",2020-03-14 23:17:00,2.05713,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.5,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371539",2020-03-14 23:18:00,1.80224,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.6,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371540",2020-03-14 23:19:00,1.55617,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.6,0.33138,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371541",2020-03-14 23:20:00,1.43778,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.5,0.32571,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371542",2020-03-14 23:21:00,0.83019,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.6,0.31626,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371543",2020-03-14 23:22:00,0.45742,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.6,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371544",2020-03-14 23:23:00,0.322892,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.6,0.32571,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371545",2020-03-14 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.7,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371546",2020-03-14 23:25:00,0.394006,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.7,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371547",2020-03-14 23:26:00,0.463115,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.8,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371548",2020-03-14 23:27:00,0.61979,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.8,0.33201,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371549",2020-03-14 23:28:00,0.802338,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.8,0.31059,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371550",2020-03-14 23:29:00,1.0407,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.8,0.2961,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371551",2020-03-14 23:30:00,0.738806,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.8,0.30177,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371552",2020-03-14 23:31:00,0.595937,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.8,0.29673,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371553",2020-03-14 23:32:00,0.951445,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.8,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371554",2020-03-14 23:33:00,0.926033,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.7,0.2898,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371555",2020-03-14 23:34:00,1.02416,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.6,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371556",2020-03-14 23:35:00,1.01427,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.6,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371557",2020-03-14 23:36:00,1.1344,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.6,0.30618,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371558",2020-03-14 23:37:00,0.815263,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.6,0.28917,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371559",2020-03-14 23:38:00,0.700371,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.5,0.31248,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371560",2020-03-14 23:39:00,0.681629,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.4,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371561",2020-03-14 23:40:00,0.7965,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.2,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371562",2020-03-14 23:41:00,0.61829,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.1,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371563",2020-03-14 23:42:00,0.559432,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22,22.5,4.1,0.31248,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371564",2020-03-14 23:43:00,0.497191,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.1,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371565",2020-03-14 23:44:00,0.443648,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.1,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371566",2020-03-14 23:45:00,0.488393,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.3,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371567",2020-03-14 23:46:00,0.448054,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.2,0.2835,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371568",2020-03-14 23:47:00,0.484956,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.2,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371569",2020-03-14 23:48:00,0.483957,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.2,0.3024,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371570",2020-03-14 23:49:00,0.49648,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.2,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371571",2020-03-14 23:50:00,0.478557,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.2,0.29925,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371572",2020-03-14 23:51:00,0.483663,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.1,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371573",2020-03-14 23:52:00,0.608411,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4.1,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371574",2020-03-14 23:53:00,0.528138,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4,0.3087,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371575",2020-03-14 23:54:00,0.541248,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,4,0.32571,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371576",2020-03-14 23:55:00,0.545561,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.9,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371577",2020-03-14 23:56:00,0.538976,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,0.2961,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371578",2020-03-14 23:57:00,0.566568,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,0.31185,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371579",2020-03-14 23:58:00,0.504978,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371580",2020-03-14 23:59:00,0.790152,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371581",2020-03-15 00:00:00,0.728071,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371582",2020-03-15 00:01:00,0.618993,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371583",2020-03-15 00:02:00,0.875114,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,0.33705,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371584",2020-03-15 00:03:00,0.940876,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,0.32949,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371585",2020-03-15 00:04:00,0.901759,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.9,0.35847,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371586",2020-03-15 00:05:00,0.793443,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,0.35847,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371587",2020-03-15 00:06:00,0.875589,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.8,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371588",2020-03-15 00:07:00,0.845938,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371589",2020-03-15 00:08:00,0.837494,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.7,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371590",2020-03-15 00:09:00,0.71856,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.6,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371591",2020-03-15 00:10:00,0.665865,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.6,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371592",2020-03-15 00:11:00,0.632808,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.6,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371593",2020-03-15 00:12:00,0.415424,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.5,0.43407,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371594",2020-03-15 00:13:00,0.443481,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.5,0.54684,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371595",2020-03-15 00:14:00,0.433911,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.5,0.504,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371596",2020-03-15 00:15:00,0.437709,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.4,0.40887,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371597",2020-03-15 00:16:00,0.473852,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.3,0.41202,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371598",2020-03-15 00:17:00,0.442589,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.3,0.315,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371599",2020-03-15 00:18:00,0.463098,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.2,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371600",2020-03-15 00:19:00,0.466628,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.3,0.31563,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371601",2020-03-15 00:20:00,0.488704,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.1,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371602",2020-03-15 00:21:00,0.484118,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.2,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371603",2020-03-15 00:22:00,0.519853,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.1,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371604",2020-03-15 00:23:00,0.493943,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.2,0.31626,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371605",2020-03-15 00:24:00,0.509175,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.1,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371606",2020-03-15 00:25:00,0.642887,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.3024,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371607",2020-03-15 00:26:00,0.558527,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371608",2020-03-15 00:27:00,0.621821,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.3024,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371609",2020-03-15 00:28:00,0.574421,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3.1,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371610",2020-03-15 00:29:00,1.00392,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.31311,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371611",2020-03-15 00:30:00,0.624881,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,2.9,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371612",2020-03-15 00:31:00,0.926715,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371613",2020-03-15 00:32:00,1.02763,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371614",2020-03-15 00:33:00,0.988955,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371615",2020-03-15 00:34:00,0.9424,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,2.9,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371616",2020-03-15 00:35:00,0.936711,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,2.9,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371617",2020-03-15 00:36:00,0.975962,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,2.9,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371618",2020-03-15 00:37:00,0.775937,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371619",2020-03-15 00:38:00,0.635696,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,2.9,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371620",2020-03-15 00:39:00,0.589086,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,2.9,0.33831,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371621",2020-03-15 00:40:00,0.484406,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,2.9,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371622",2020-03-15 00:41:00,0.596722,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371623",2020-03-15 00:42:00,0.511445,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371624",2020-03-15 00:43:00,0.426254,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.32949,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371625",2020-03-15 00:44:00,0.45705,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.33831,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371626",2020-03-15 00:45:00,0.555698,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.33327,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371627",2020-03-15 00:46:00,0.465861,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.33831,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371628",2020-03-15 00:47:00,0.476168,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,2.9,0.3276,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371629",2020-03-15 00:48:00,0.516024,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,3,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371630",2020-03-15 00:49:00,0.483999,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,2.9,0.3339,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371631",2020-03-15 00:50:00,0.462064,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,2.9,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371632",2020-03-15 00:51:00,0.478938,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3,0.33138,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371633",2020-03-15 00:52:00,0.470621,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,3,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371634",2020-03-15 00:53:00,0.467299,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.9,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371635",2020-03-15 00:54:00,0.471988,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.9,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371636",2020-03-15 00:55:00,0.474333,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.9,0.31122,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371637",2020-03-15 00:56:00,0.50249,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.9,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371638",2020-03-15 00:57:00,0.490624,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.8,0.31185,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371639",2020-03-15 00:58:00,0.44248,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.7,0.33579,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371640",2020-03-15 00:59:00,0.748008,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.6,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371641",2020-03-15 01:00:00,0.577283,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.33768,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371642",2020-03-15 01:01:00,0.640326,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.33138,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371643",2020-03-15 01:02:00,0.82771,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371644",2020-03-15 01:03:00,0.883313,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.33138,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371645",2020-03-15 01:04:00,0.867933,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.32823,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371646",2020-03-15 01:05:00,0.99964,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371647",2020-03-15 01:06:00,0.729139,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371648",2020-03-15 01:07:00,0.742114,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371649",2020-03-15 01:08:00,0.745106,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371650",2020-03-15 01:09:00,0.769879,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371651",2020-03-15 01:10:00,0.691835,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.31815,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371652",2020-03-15 01:11:00,0.576448,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.4,0.32697,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371653",2020-03-15 01:12:00,0.48709,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371654",2020-03-15 01:13:00,0.440858,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371655",2020-03-15 01:14:00,0.410318,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371656",2020-03-15 01:15:00,0.318,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371657",2020-03-15 01:16:00,0.407357,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371658",2020-03-15 01:17:00,0.444175,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371659",2020-03-15 01:18:00,0.541091,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371660",2020-03-15 01:19:00,0.47617,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.4,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371661",2020-03-15 01:20:00,0.444664,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.6,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371662",2020-03-15 01:21:00,0.43808,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.5,0.315,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371663",2020-03-15 01:22:00,0.474772,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.6,0.315,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371664",2020-03-15 01:23:00,0.511468,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.7,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371665",2020-03-15 01:24:00,0.521769,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.6,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371666",2020-03-15 01:25:00,0.472825,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.6,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371667",2020-03-15 01:26:00,0.500798,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.6,0.37233,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371668",2020-03-15 01:27:00,0.553233,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.7,0.50337,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371669",2020-03-15 01:28:00,0.652678,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.7,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371670",2020-03-15 01:29:00,0.85593,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.7,0.40194,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371671",2020-03-15 01:30:00,0.606344,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.7,0.39627,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371672",2020-03-15 01:31:00,0.726575,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22,2.6,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371673",2020-03-15 01:32:00,1.00421,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.6,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371674",2020-03-15 01:33:00,0.968233,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.5,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371675",2020-03-15 01:34:00,0.819405,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.3,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371676",2020-03-15 01:35:00,0.9994,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.3,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371677",2020-03-15 01:36:00,0.840879,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.3,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371678",2020-03-15 01:37:00,0.711139,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.4,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371679",2020-03-15 01:38:00,0.671465,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.3,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371680",2020-03-15 01:39:00,0.610688,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.5,0.30618,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371681",2020-03-15 01:40:00,0.553399,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.5,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371682",2020-03-15 01:41:00,0.492371,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.6,0.30996,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371683",2020-03-15 01:42:00,0.391946,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.6,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371684",2020-03-15 01:43:00,0.435689,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.6,0.29673,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371685",2020-03-15 01:44:00,0.430136,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.5,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371686",2020-03-15 01:45:00,0.44471,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.3,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371687",2020-03-15 01:46:00,0.529018,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.4,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371688",2020-03-15 01:47:00,0.489278,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.5,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371689",2020-03-15 01:48:00,0.469501,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.5,0.30303,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371690",2020-03-15 01:49:00,0.45897,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.5,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371691",2020-03-15 01:50:00,0.451118,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.4,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371692",2020-03-15 01:51:00,0.43888,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.2,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371693",2020-03-15 01:52:00,0.455685,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.1,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371694",2020-03-15 01:53:00,0.462499,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.1,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371695",2020-03-15 01:54:00,0.523903,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,2.1,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371696",2020-03-15 01:55:00,0.451846,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.9,0.30618,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371697",2020-03-15 01:56:00,0.498123,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.8,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371698",2020-03-15 01:57:00,0.403733,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.8,0.33453,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371699",2020-03-15 01:58:00,0.695217,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.8,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371700",2020-03-15 01:59:00,0.638408,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.7,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371701",2020-03-15 02:00:00,0.464444,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.7,0.35721,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371702",2020-03-15 02:01:00,0.802325,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.6,0.33075,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371703",2020-03-15 02:02:00,0.889777,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.6,0.33579,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371704",2020-03-15 02:03:00,0.817323,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.6,0.33201,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371705",2020-03-15 02:04:00,0.543481,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.7,0.33201,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371706",2020-03-15 02:05:00,0.791088,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.7,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371707",2020-03-15 02:06:00,0.799881,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.8,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371708",2020-03-15 02:07:00,0.694999,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.8,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371709",2020-03-15 02:08:00,0.661266,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.8,0.315,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371710",2020-03-15 02:09:00,0.652626,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.9,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371711",2020-03-15 02:10:00,0.73999,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.9,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371712",2020-03-15 02:11:00,0.650163,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.9,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371713",2020-03-15 02:12:00,0.503342,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.9,0.32319,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371714",2020-03-15 02:13:00,0.335778,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.7,0.3213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371715",2020-03-15 02:14:00,0.448224,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.7,0.33012,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371716",2020-03-15 02:15:00,0.445638,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.6,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371717",2020-03-15 02:16:00,0.477004,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.5,0.32193,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371718",2020-03-15 02:17:00,0.513522,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.5,0.3213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371719",2020-03-15 02:18:00,0.490129,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.5,0.31311,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371720",2020-03-15 02:19:00,0.529396,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.5,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371721",2020-03-15 02:20:00,0.546435,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.7,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371722",2020-03-15 02:21:00,0.446708,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.7,0.30303,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371723",2020-03-15 02:22:00,0.448177,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.7,0.31248,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371724",2020-03-15 02:23:00,0.443222,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.7,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371725",2020-03-15 02:24:00,0.581894,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.7,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371726",2020-03-15 02:25:00,0.472418,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.7,0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371727",2020-03-15 02:26:00,0.526009,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.8,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371728",2020-03-15 02:27:00,0.447894,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.8,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371729",2020-03-15 02:28:00,0.894723,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,21.5,22,22,1.8,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371730",2020-03-15 02:29:00,0.715159,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.7,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371731",2020-03-15 02:30:00,0.453231,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.7,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371732",2020-03-15 02:31:00,0.694391,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.7,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371733",2020-03-15 02:32:00,0.803063,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.8,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371734",2020-03-15 02:33:00,0.731871,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.8,0.33957,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371735",2020-03-15 02:34:00,0.804131,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.8,0.34524,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371736",2020-03-15 02:35:00,0.787816,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.6,0.34587,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371737",2020-03-15 02:36:00,0.733244,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.6,0.3339,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371738",2020-03-15 02:37:00,0.691897,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.7,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371739",2020-03-15 02:38:00,0.657238,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.6,0.33453,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371740",2020-03-15 02:39:00,0.75736,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371741",2020-03-15 02:40:00,0.794513,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371742",2020-03-15 02:41:00,0.593716,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371743",2020-03-15 02:42:00,0.477824,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.5,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371744",2020-03-15 02:43:00,0.466625,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.4,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371745",2020-03-15 02:44:00,0.447255,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.4,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371746",2020-03-15 02:45:00,0.429781,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22,1.4,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371747",2020-03-15 02:46:00,0.572605,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.4,0.33516,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371748",2020-03-15 02:47:00,0.466228,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.4,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371749",2020-03-15 02:48:00,0.483671,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.4,0.3087,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371750",2020-03-15 02:49:00,0.470356,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.4,0.31311,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371751",2020-03-15 02:50:00,0.459106,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.4,0.30177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371752",2020-03-15 02:51:00,0.413464,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.3,0.31941,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371753",2020-03-15 02:52:00,0.45991,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.3,0.52857,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371754",2020-03-15 02:53:00,0.476173,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.3,0.55377,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371755",2020-03-15 02:54:00,0.463372,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.4,0.45864,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371756",2020-03-15 02:55:00,0.452544,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.5,0.4158,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371757",2020-03-15 02:56:00,0.493726,0,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,1.5,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371758",2020-03-15 02:57:00,0.478681,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.5,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371759",2020-03-15 02:58:00,0.800313,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.5,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371760",2020-03-15 02:59:00,0.622021,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.4,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371761",2020-03-15 03:00:00,0.443358,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.4,0.34461,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371762",2020-03-15 03:01:00,0.771645,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.3,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371763",2020-03-15 03:02:00,0.844555,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.4,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371764",2020-03-15 03:03:00,0.969297,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.3,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
