"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"371765",2020-03-15 03:04:00,0.813561,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.5,0.33894,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371766",2020-03-15 03:05:00,0.787218,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.3,0.3276,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371767",2020-03-15 03:06:00,0.714209,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.2,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371768",2020-03-15 03:07:00,0.764114,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.3,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371769",2020-03-15 03:08:00,0.713812,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.4,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371770",2020-03-15 03:09:00,0.709952,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.5,0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371771",2020-03-15 03:10:00,0.56525,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.7,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371772",2020-03-15 03:11:00,0.503425,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.6,0.33201,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371773",2020-03-15 03:12:00,0.432529,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.6,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371774",2020-03-15 03:13:00,0.326299,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.6,0.33264,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371775",2020-03-15 03:14:00,0.507178,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.7,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371776",2020-03-15 03:15:00,0.331897,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.6,0.32697,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371777",2020-03-15 03:16:00,0.484809,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.7,0.32319,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371778",2020-03-15 03:17:00,0.474433,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.7,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371779",2020-03-15 03:18:00,0.392032,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.8,0.31374,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371780",2020-03-15 03:19:00,0.447505,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.7,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371781",2020-03-15 03:20:00,0.544511,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.7,0.31248,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371782",2020-03-15 03:21:00,0.439224,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.6,0.31311,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371783",2020-03-15 03:22:00,0.436651,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.5,0.32004,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371784",2020-03-15 03:23:00,0.446151,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.4,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371785",2020-03-15 03:24:00,0.453343,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.5,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371786",2020-03-15 03:25:00,0.508045,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.5,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371787",2020-03-15 03:26:00,0.461184,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.5,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371788",2020-03-15 03:27:00,0.317355,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.5,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371789",2020-03-15 03:28:00,0.731885,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.4,0.32571,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371790",2020-03-15 03:29:00,0.461015,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.3,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371791",2020-03-15 03:30:00,0.502424,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.3,0.31941,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371792",2020-03-15 03:31:00,0.717323,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.4,0.31752,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371793",2020-03-15 03:32:00,0.802338,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.3,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371794",2020-03-15 03:33:00,0.795495,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.3,0.30492,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371795",2020-03-15 03:34:00,0.533619,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.3,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371796",2020-03-15 03:35:00,0.739814,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.3,0.30807,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371797",2020-03-15 03:36:00,0.698611,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.2,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371798",2020-03-15 03:37:00,0.70778,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.1,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371799",2020-03-15 03:38:00,0.668829,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.1,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371800",2020-03-15 03:39:00,0.717996,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1.1,0.31941,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371801",2020-03-15 03:40:00,0.737493,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,22,1,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371802",2020-03-15 03:41:00,0.7003,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.9,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371803",2020-03-15 03:42:00,0.522606,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.9,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371804",2020-03-15 03:43:00,0.508041,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371805",2020-03-15 03:44:00,0.442967,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371806",2020-03-15 03:45:00,0.34259,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371807",2020-03-15 03:46:00,0.364282,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1,0.3213,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371808",2020-03-15 03:47:00,0.349873,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1,0.32697,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371809",2020-03-15 03:48:00,0.541676,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.32949,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371810",2020-03-15 03:49:00,0.652307,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1,0.83664,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371811",2020-03-15 03:50:00,1.43772,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.84294,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371812",2020-03-15 03:51:00,1.30739,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.86877,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371813",2020-03-15 03:52:00,1.34635,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1,0.92547,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371814",2020-03-15 03:53:00,1.43805,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.95004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371815",2020-03-15 03:54:00,1.7111,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1,0.95004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371816",2020-03-15 03:55:00,2.18101,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.92862,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371817",2020-03-15 03:56:00,2.43328,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.92106,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371818",2020-03-15 03:57:00,2.50347,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.92043,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371819",2020-03-15 03:58:00,2.85844,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.9324,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371820",2020-03-15 03:59:00,3.10037,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.9324,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371821",2020-03-15 04:00:00,2.78272,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.2,0.94185,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371822",2020-03-15 04:01:00,2.66326,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.2,0.94437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371823",2020-03-15 04:02:00,2.93467,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,1.2,0.95886,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371824",2020-03-15 04:03:00,2.99016,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,1.2,0.96201,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371825",2020-03-15 04:04:00,2.96404,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,1.2,0.96264,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371826",2020-03-15 04:05:00,2.77498,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.96201,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371827",2020-03-15 04:06:00,2.89103,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.96831,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371828",2020-03-15 04:07:00,2.59196,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.97524,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371829",2020-03-15 04:08:00,2.6764,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.96894,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371830",2020-03-15 04:09:00,3.71957,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1,0.96138,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371831",2020-03-15 04:10:00,3.38659,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1,0.96453,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371832",2020-03-15 04:11:00,3.00668,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1,0.97461,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"371833",2020-03-15 04:12:00,3.605,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.96327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371834",2020-03-15 04:13:00,3.84088,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1.1,0.94563,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371835",2020-03-15 04:14:00,3.84167,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1,0.95571,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371836",2020-03-15 04:15:00,3.61397,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,1,0.95571,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371837",2020-03-15 04:16:00,3.17818,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.8,0.93933,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371838",2020-03-15 04:17:00,3.38701,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.8,0.95571,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371839",2020-03-15 04:18:00,2.48937,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.8,0.9387,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371840",2020-03-15 04:19:00,2.00922,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.7,0.95067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371841",2020-03-15 04:20:00,2.04683,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.7,0.30744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371842",2020-03-15 04:21:00,1.27763,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.7,0.31374,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"371843",2020-03-15 04:22:00,1.24516,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.6,0.315,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371844",2020-03-15 04:23:00,0.960853,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.6,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371845",2020-03-15 04:24:00,0.626246,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.5,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371846",2020-03-15 04:25:00,0.586837,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371847",2020-03-15 04:26:00,0.605256,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371848",2020-03-15 04:27:00,0.451981,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.2,0.35154,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371849",2020-03-15 04:28:00,0.52287,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.3,0.55314,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371850",2020-03-15 04:29:00,0,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.3,0.54621,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371851",2020-03-15 04:30:00,0.479547,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.45234,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371852",2020-03-15 04:31:00,0.662568,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.42714,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371853",2020-03-15 04:32:00,1.00437,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.3465,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371854",2020-03-15 04:33:00,0.630251,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,0.5,0.3528,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371855",2020-03-15 04:34:00,0.587785,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.35091,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371856",2020-03-15 04:35:00,0.614505,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.34839,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371857",2020-03-15 04:36:00,0.600096,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.35028,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371858",2020-03-15 04:37:00,1.73149,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.34524,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371859",2020-03-15 04:38:00,0.845509,0,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.35091,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371860",2020-03-15 04:39:00,0.821541,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.3,0.34524,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371861",2020-03-15 04:40:00,1.22807,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.3,0.35091,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371862",2020-03-15 04:41:00,1.64411,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.2,0.34524,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"371863",2020-03-15 04:42:00,1.55358,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.3,0.33894,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371864",2020-03-15 04:43:00,1.32505,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.2,0.34461,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371865",2020-03-15 04:44:00,1.18291,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.3,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371866",2020-03-15 04:45:00,1.18884,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.3,0.31374,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371867",2020-03-15 04:46:00,0.971152,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.3,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371868",2020-03-15 04:47:00,1.07002,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.31311,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371869",2020-03-15 04:48:00,0.759496,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371870",2020-03-15 04:49:00,0.520177,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371871",2020-03-15 04:50:00,0.421967,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.33579,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371872",2020-03-15 04:51:00,0.405931,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.33894,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"371873",2020-03-15 04:52:00,0.360186,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.3339,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371874",2020-03-15 04:53:00,0.373713,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.6,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371875",2020-03-15 04:54:00,0.452387,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.34398,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371876",2020-03-15 04:55:00,0.747033,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.6,0.33957,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371877",2020-03-15 04:56:00,0.523891,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.5,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371878",2020-03-15 04:57:00,0.474383,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.5,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371879",2020-03-15 04:58:00,0.684767,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.6,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371880",2020-03-15 04:59:00,0.395954,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.5,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371881",2020-03-15 05:00:00,0.476177,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.4,0.74844,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371882",2020-03-15 05:01:00,0.614196,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.3,0.63567,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371883",2020-03-15 05:02:00,0.727087,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,22,21.5,0.2,0.59724,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371884",2020-03-15 05:03:00,0.74014,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,0.3,0.57708,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"371885",2020-03-15 05:04:00,0.771542,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,0.3,0.55881,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"371886",2020-03-15 05:05:00,0.677467,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,0.4,0.53802,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"371887",2020-03-15 05:06:00,0.647299,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,0.4,0.54054,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"371888",2020-03-15 05:07:00,1.07855,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,0.6,0.52857,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"371889",2020-03-15 05:08:00,1.51486,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,0.4,0.5229,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"371890",2020-03-15 05:09:00,1.27462,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,0.4,0.51408,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"371891",2020-03-15 05:10:00,1.59243,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,0.4,0.52038,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"371892",2020-03-15 05:11:00,1.86572,0,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,22,21.5,0.2,0.52164,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"371893",2020-03-15 05:12:00,2.12741,0,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.2,0.50967,0,0,1,0,0,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"371894",2020-03-15 05:13:00,2.18802,0,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.1,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"371895",2020-03-15 05:14:00,2.39985,0,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.1,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"371896",2020-03-15 05:15:00,2.12498,0,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.1,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"371897",2020-03-15 05:16:00,2.2085,0,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0,0.4851,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"371898",2020-03-15 05:17:00,2.36068,0,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"371899",2020-03-15 05:18:00,2.67449,0,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.1,0.47817,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"371900",2020-03-15 05:19:00,2.28152,0,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0,0.47817,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"371901",2020-03-15 05:20:00,2.11256,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0,0.47502,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371902",2020-03-15 05:21:00,2.0921,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.2,0.47565,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"371903",2020-03-15 05:22:00,1.91048,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.2,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371904",2020-03-15 05:23:00,1.95062,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.2,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371905",2020-03-15 05:24:00,1.80985,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.1,0.47187,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371906",2020-03-15 05:25:00,1.84346,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0.1,0.47628,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371907",2020-03-15 05:26:00,1.21192,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0,0.47628,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371908",2020-03-15 05:27:00,1.13034,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,-0.1,0.47754,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371909",2020-03-15 05:28:00,1.10228,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,-0.1,0.46683,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371910",2020-03-15 05:29:00,0.866104,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,-0.1,0.47691,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371911",2020-03-15 05:30:00,0.738898,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,-0.1,0.47124,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371912",2020-03-15 05:31:00,0.945114,0,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0,0.47691,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"371913",2020-03-15 05:32:00,0.821185,0,0,28,23,23,22,28,16,16,0,0,22,23,22,22,21.5,21.5,21.5,0,0.51597,1,0,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"371914",2020-03-15 05:33:00,0.700182,0,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0,0.51534,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"371915",2020-03-15 05:34:00,0.631844,0,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0,0.50967,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"371916",2020-03-15 05:35:00,0.627585,0,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,-0.1,0.51156,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"371917",2020-03-15 05:36:00,0.755748,0,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,-0.1,0.50337,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"371918",2020-03-15 05:37:00,2.04282,0,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0,0.50337,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"371919",2020-03-15 05:38:00,1.68572,0,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0.1,0.49707,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"371920",2020-03-15 05:39:00,1.91824,0,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0,0.49644,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"371921",2020-03-15 05:40:00,2.92417,0,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,0,0.49644,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"371922",2020-03-15 05:41:00,3.6766,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.1,0.50085,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"371923",2020-03-15 05:42:00,4.1369,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.2,0.48762,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"371924",2020-03-15 05:43:00,4.49592,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.2,0.48447,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"371925",2020-03-15 05:44:00,4.56884,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.2,0.48447,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"371926",2020-03-15 05:45:00,4.46543,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.2,0.47817,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"371927",2020-03-15 05:46:00,3.55368,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.2,0.4725,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"371928",2020-03-15 05:47:00,3.91831,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.2,0.4725,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"371929",2020-03-15 05:48:00,3.50835,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.2,0.51534,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"371930",2020-03-15 05:49:00,2.97982,0,0,16,23,23,22,28,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.3,0.4977,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"371931",2020-03-15 05:50:00,2.81695,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.5,0.49644,0,0,1,1,0,0,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0
"371932",2020-03-15 05:51:00,2.55228,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.4,0.49014,0,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,1,0,0,0,0
"371933",2020-03-15 05:52:00,2.84129,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.3,0.49644,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"371934",2020-03-15 05:53:00,2.90245,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.2,0.49644,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"371935",2020-03-15 05:54:00,2.88289,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.1,0.48447,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"371936",2020-03-15 05:55:00,2.86187,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.1,0.49581,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"371937",2020-03-15 05:56:00,2.93569,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0.1,0.48447,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"371938",2020-03-15 05:57:00,2.72266,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0,0.49014,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"371939",2020-03-15 05:58:00,2.68217,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0,0.49581,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"371940",2020-03-15 05:59:00,2.5472,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0,0.49014,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"371941",2020-03-15 06:00:00,2.44871,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0,0.4788,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"371942",2020-03-15 06:01:00,2.38614,0,0,16,23,23,22,16,16,28,0,0,22,23,22,21.5,21.5,21.5,21.5,0,0.48447,0,1,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0,0,0
"371943",2020-03-15 06:02:00,1.98121,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0,0.52227,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"371944",2020-03-15 06:03:00,2.06549,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.51597,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"371945",2020-03-15 06:04:00,2.02575,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.2,0.51534,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"371946",2020-03-15 06:05:00,1.88186,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.2,0.504,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"371947",2020-03-15 06:06:00,2.37561,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.2,0.50967,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"371948",2020-03-15 06:07:00,2.81256,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.2,0.50904,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"371949",2020-03-15 06:08:00,2.66183,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.3,0.49329,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"371950",2020-03-15 06:09:00,3.40703,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.2,0.48384,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"371951",2020-03-15 06:10:00,4.36008,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.2,0.4725,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"371952",2020-03-15 06:11:00,4.5241,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.2,0.49581,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"371953",2020-03-15 06:12:00,4.26483,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.2,0.4788,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"371954",2020-03-15 06:13:00,4.40112,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.2,0.49014,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"371955",2020-03-15 06:14:00,4.43499,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.2,0.48825,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"371956",2020-03-15 06:15:00,4.37036,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.2,0.48195,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"371957",2020-03-15 06:16:00,4.45298,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.2,0.48762,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"371958",2020-03-15 06:17:00,4.562,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.47817,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"371959",2020-03-15 06:18:00,4.33681,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.47817,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"371960",2020-03-15 06:19:00,4.38023,0,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0,0.48384,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"371961",2020-03-15 06:20:00,4.26226,8,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.2,0.48321,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"371962",2020-03-15 06:21:00,3.94401,7,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.3,0.49014,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"371963",2020-03-15 06:22:00,4.27467,9,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.4,0.504,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"371964",2020-03-15 06:23:00,4.18652,9,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.4,0.50337,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"371965",2020-03-15 06:24:00,4.21214,10,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.3,0.504,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"371966",2020-03-15 06:25:00,4.08764,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.2,0.50274,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"371967",2020-03-15 06:26:00,3.9527,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.1,0.50274,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"371968",2020-03-15 06:27:00,3.97613,11,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.1,0.49455,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"371969",2020-03-15 06:28:00,3.887,12,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0,0.49707,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"371970",2020-03-15 06:29:00,4.07229,13,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.2,0.49896,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"371971",2020-03-15 06:30:00,3.72692,13,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.2,0.50211,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"371972",2020-03-15 06:31:00,3.61209,14,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.2,0.49581,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"371973",2020-03-15 06:32:00,3.55395,14,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.2,0.52731,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"371974",2020-03-15 06:33:00,3.5801,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.2,0.49707,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"371975",2020-03-15 06:34:00,3.44228,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.2,0.6111,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"371976",2020-03-15 06:35:00,3.65918,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.2,0.6804,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"371977",2020-03-15 06:36:00,3.71454,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.2,0.69867,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"371978",2020-03-15 06:37:00,3.33069,16,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0,0.56574,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"371979",2020-03-15 06:38:00,3.57401,17,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,-0.1,0.56574,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"371980",2020-03-15 06:39:00,3.37594,18,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0,0.47439,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"371981",2020-03-15 06:40:00,2.81675,18,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0,0.47124,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"371982",2020-03-15 06:41:00,3.35439,18,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.45171,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"371983",2020-03-15 06:42:00,3.37163,19,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.44604,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"371984",2020-03-15 06:43:00,3.39328,19,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.43974,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"371985",2020-03-15 06:44:00,3.38763,20,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.43911,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"371986",2020-03-15 06:45:00,3.02106,21,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0,0.4221,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"371987",2020-03-15 06:46:00,3.63135,20,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.45864,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"371988",2020-03-15 06:47:00,3.59423,22,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.48447,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"371989",2020-03-15 06:48:00,3.77159,24,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.43974,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"371990",2020-03-15 06:49:00,3.80454,29,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.43911,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"371991",2020-03-15 06:50:00,3.91201,31,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0,0.42651,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,1,1,1
"371992",2020-03-15 06:51:00,3.95214,32,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.42714,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"371993",2020-03-15 06:52:00,3.98907,34,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.41832,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"371994",2020-03-15 06:53:00,3.90649,36,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.1,0.40824,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"371995",2020-03-15 06:54:00,3.8308,37,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.2,0.40761,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"371996",2020-03-15 06:55:00,3.65985,39,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.3,0.40509,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"371997",2020-03-15 06:56:00,3.17502,40,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.4,0.3906,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"371998",2020-03-15 06:57:00,3.67633,42,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.5,0.38493,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"371999",2020-03-15 06:58:00,3.67188,44,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.6,0.38052,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"372000",2020-03-15 06:59:00,3.54105,46,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.7,0.37422,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"372001",2020-03-15 07:00:00,3.49883,48,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,0.8,0.37107,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"372002",2020-03-15 07:01:00,3.25493,48,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1,0.36351,0,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"372003",2020-03-15 07:02:00,3.29664,50,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.2,0.37737,0,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"372004",2020-03-15 07:03:00,3.03718,53,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.3,0.3213,0,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"372005",2020-03-15 07:04:00,2.91617,55,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.4,0.32067,0,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"372006",2020-03-15 07:05:00,2.73585,59,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.5,0.31122,0,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"372007",2020-03-15 07:06:00,3.09071,59,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.6,0.31374,0,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"372008",2020-03-15 07:07:00,3.13875,56,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.6,0.31437,0,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"372009",2020-03-15 07:08:00,3.05628,55,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.7,0.30744,0,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"372010",2020-03-15 07:09:00,2.99619,56,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,1.9,0.2961,0,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"372011",2020-03-15 07:10:00,3.02714,58,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,2.2,0.26397,0,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"372012",2020-03-15 07:11:00,2.82572,64,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,2.5,0.26901,0,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"372013",2020-03-15 07:12:00,3.02063,67,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,2.7,0.25074,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"372014",2020-03-15 07:13:00,2.96673,71,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,2.9,0.23247,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"372015",2020-03-15 07:14:00,3.01055,75,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,3,0.22302,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"372016",2020-03-15 07:15:00,2.99395,80,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,3,0.20664,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"372017",2020-03-15 07:16:00,3.24023,82,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,2.9,0.1953,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"372018",2020-03-15 07:17:00,3.34195,84,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,2.8,0.23247,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"372019",2020-03-15 07:18:00,3.40489,88,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,2.8,0.18837,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"372020",2020-03-15 07:19:00,3.59777,92,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,2.8,0.16821,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"372021",2020-03-15 07:20:00,3.64714,95,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,2.8,0.15057,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"372022",2020-03-15 07:21:00,3.67143,97,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,2.9,0.14238,1,1,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"372023",2020-03-15 07:22:00,3.61765,102,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,3.1,0.15561,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"372024",2020-03-15 07:23:00,3.99595,107,0,28,23,23,22,28,16,28,0,0,22,22.5,22,21.5,21.5,21.5,21.5,3.2,0.1638,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"372025",2020-03-15 07:24:00,3.60278,110,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,3.4,0.12411,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"372026",2020-03-15 07:25:00,3.56037,113,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,3.5,0.11214,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"372027",2020-03-15 07:26:00,3.42934,115,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,3.6,0.10017,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"372028",2020-03-15 07:27:00,3.51061,120,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,3.7,0.11403,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"372029",2020-03-15 07:28:00,3.49423,122,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,3.7,0.11214,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"372030",2020-03-15 07:29:00,3.52606,125,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,3.7,0.08757,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"372031",2020-03-15 07:30:00,3.38534,128,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,3.9,0.08631,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"372032",2020-03-15 07:31:00,3.31998,131,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,3.9,0.05607,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"372033",2020-03-15 07:32:00,3.16234,134,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,3.9,0.05733,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"372034",2020-03-15 07:33:00,3.05738,138,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,4,0.03654,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"372035",2020-03-15 07:34:00,2.88743,141,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,4.1,0.03654,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"372036",2020-03-15 07:35:00,2.97831,144,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,4.2,0.0315,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"372037",2020-03-15 07:36:00,3.38674,148,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,4.2,0.01827,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"372038",2020-03-15 07:37:00,3.06647,152,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,4.1,0.0063,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"372039",2020-03-15 07:38:00,3.1012,155,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,4.1,-0.01323,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"372040",2020-03-15 07:39:00,3.11602,128,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,4.1,0.08694,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"372041",2020-03-15 07:40:00,2.97936,84,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,4.2,0.18837,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"372042",2020-03-15 07:41:00,2.96126,74,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,4.2,0.19341,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"372043",2020-03-15 07:42:00,3.01163,79,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,4.2,0.16884,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"372044",2020-03-15 07:43:00,3.15832,90,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,4.2,0.09009,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"372045",2020-03-15 07:44:00,2.98828,94,0,28,23,23,22,28,16,28,0,0,22,22.5,22,22,21.5,21.5,21.5,4.2,0.19341,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"372046",2020-03-15 07:45:00,2.94539,67,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.1,0.13104,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"372047",2020-03-15 07:46:00,3.25693,163,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.1,0.29484,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"372048",2020-03-15 07:47:00,3.23084,169,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.2,0.252,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"372049",2020-03-15 07:48:00,3.30218,152,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.1,0.1071,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"372050",2020-03-15 07:49:00,3.45411,187,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.2,-0.03528,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"372051",2020-03-15 07:50:00,4.08342,169,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.3,-0.03276,0,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"372052",2020-03-15 07:51:00,3.49882,193,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.4,-0.13293,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"372053",2020-03-15 07:52:00,3.53102,198,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.5,-0.15813,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"372054",2020-03-15 07:53:00,3.49157,142,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.5,0.06174,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"372055",2020-03-15 07:54:00,3.68468,109,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.6,0.00567,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"372056",2020-03-15 07:55:00,3.44534,217,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.7,-0.26523,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"372057",2020-03-15 07:56:00,3.3295,182,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.7,-0.05607,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"372058",2020-03-15 07:57:00,3.40724,76,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.7,0.31752,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"372059",2020-03-15 07:58:00,3.3772,78,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.8,0.10458,0,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"372060",2020-03-15 07:59:00,3.36612,192,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5,-0.02016,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"372061",2020-03-15 08:00:00,3.34142,229,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5,-0.33642,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"372062",2020-03-15 08:01:00,3.24819,236,0,16,23,23,22,16,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.9,-0.34461,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"372063",2020-03-15 08:02:00,3.06482,242,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5,-0.3276,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"372064",2020-03-15 08:03:00,2.85984,246,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5,-0.46872,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"372065",2020-03-15 08:04:00,2.88921,250,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.9,-0.48006,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"372066",2020-03-15 08:05:00,2.88179,254,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.8,-0.49896,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"372067",2020-03-15 08:06:00,2.90721,257,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.8,-0.50652,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"372068",2020-03-15 08:07:00,2.97923,261,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.9,-0.52983,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"372069",2020-03-15 08:08:00,2.96317,266,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.9,-0.52983,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"372070",2020-03-15 08:09:00,3.07589,269,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,4.9,-0.54117,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"372071",2020-03-15 08:10:00,2.80568,274,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5,-0.58086,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"372072",2020-03-15 08:11:00,2.56272,277,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.1,-0.6048,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"372073",2020-03-15 08:12:00,2.86731,282,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.1,-0.6174,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"372074",2020-03-15 08:13:00,2.83902,287,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.1,-0.63693,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"372075",2020-03-15 08:14:00,2.92985,289,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.1,-0.6552,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"372076",2020-03-15 08:15:00,2.98712,294,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.1,-0.67725,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"372077",2020-03-15 08:16:00,2.78653,300,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.2,-0.70497,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"372078",2020-03-15 08:17:00,3.03869,302,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.2,-0.67095,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"372079",2020-03-15 08:18:00,2.93924,305,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.2,-0.74718,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"372080",2020-03-15 08:19:00,3.08813,310,0,16,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,21.5,5.3,-0.76356,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"372081",2020-03-15 08:20:00,3.22217,314,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,21.5,21.5,5.3,-0.76923,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"372082",2020-03-15 08:21:00,3.26284,319,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,21.5,21.5,5.3,-0.77616,0,1,1,0,1,0,0,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"372083",2020-03-15 08:22:00,3.36835,324,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,21.5,22,5.3,-0.80388,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"372084",2020-03-15 08:23:00,3.14555,331,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,21.5,22,5.3,-0.82089,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"372085",2020-03-15 08:24:00,3.19711,334,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,21.5,22,5.3,-0.83286,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"372086",2020-03-15 08:25:00,2.78503,338,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,21.5,22,5.4,-0.88263,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
