"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"372087",2020-03-15 08:26:00,2.50531,343,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,21.5,22,5.3,-0.87633,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"372088",2020-03-15 08:27:00,2.04271,345,0,16,23,23,22,28,16,16,0,0,22,23,22,22,21.5,21.5,22,5.4,-0.84294,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"372089",2020-03-15 08:28:00,1.6796,349,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,22,5.5,-0.8442,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"372090",2020-03-15 08:29:00,1.4377,355,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,22,5.4,-0.82719,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"372091",2020-03-15 08:30:00,1.49358,359,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,22,5.5,-0.80766,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"372092",2020-03-15 08:31:00,1.2032,362,0,16,23,23,22,16,16,16,0,0,22,23,22,22,21.5,21.5,22,5.6,-0.80136,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"372093",2020-03-15 08:32:00,1.03947,366,0,28,23,23,22,28,16,16,0,0,22,23,22,22,21.5,21.5,22,5.5,-0.68166,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"372094",2020-03-15 08:33:00,0.958173,370,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,5.6,-1.02753,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"372095",2020-03-15 08:34:00,0.936221,373,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,5.7,-1.03005,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"372096",2020-03-15 08:35:00,0.881991,369,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,6.7,-1.0206,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"372097",2020-03-15 08:36:00,1.41661,368,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,7.3,-1.00107,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"372098",2020-03-15 08:37:00,1.63336,365,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,8,-1.00989,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"372099",2020-03-15 08:38:00,1.03784,371,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,8.2,-1.01619,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"372100",2020-03-15 08:39:00,2.18292,376,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,8,-1.0899,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"372101",2020-03-15 08:40:00,2.3506,373,0,28,23,23,22,28,16,28,0,0,22,23,22,22,21.5,21.5,22,7.7,-1.05714,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"372102",2020-03-15 08:41:00,2.90861,374,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,21.5,22,7.4,-1.06722,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"372103",2020-03-15 08:42:00,2.88231,375,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,21.5,22,7.3,-1.07793,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"372104",2020-03-15 08:43:00,3.03645,373,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,21.5,22,7.3,-1.05462,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"372105",2020-03-15 08:44:00,3.02176,384,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,21.5,22,7.4,-1.06659,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"372106",2020-03-15 08:45:00,3.46142,401,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,21.5,22,7.5,-1.08864,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"372107",2020-03-15 08:46:00,2.90936,403,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,7.6,-1.08801,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"372108",2020-03-15 08:47:00,2.61695,408,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,7.8,-1.11069,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"372109",2020-03-15 08:48:00,2.71849,416,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.1,-0.97776,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"372110",2020-03-15 08:49:00,2.4269,413,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.4,-0.92799,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"372111",2020-03-15 08:50:00,1.70691,423,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,8.4,-0.99666,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"372112",2020-03-15 08:51:00,1.64832,425,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,21.5,22,8.3,-1.11132,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"372113",2020-03-15 08:52:00,1.52875,428,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,21.5,22,8,-1.09809,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"372114",2020-03-15 08:53:00,1.4482,433,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,21.5,22,7.7,-1.26126,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"372115",2020-03-15 08:54:00,1.4188,438,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,21.5,22,9.3,-1.29843,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"372116",2020-03-15 08:55:00,1.3657,441,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,9,-1.30536,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"372117",2020-03-15 08:56:00,1.55369,441,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,7.9,-1.32174,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372118",2020-03-15 08:57:00,1.20887,443,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,9.4,-1.35009,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372119",2020-03-15 08:58:00,1.24626,451,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,9.8,-1.3167,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372120",2020-03-15 08:59:00,1.337,454,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,10.9,-1.29339,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372121",2020-03-15 09:00:00,1.39559,458,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,11.1,-1.24236,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372122",2020-03-15 09:01:00,1.15898,462,0,16,23,23,22,16,16,28,0,0,22.5,23,22,22,21.5,22,22,11.2,-1.23606,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"372123",2020-03-15 09:02:00,1.59855,471,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,11.6,-1.22346,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"372124",2020-03-15 09:03:00,1.54902,466,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,11.6,-1.46916,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"372125",2020-03-15 09:04:00,1.42739,464,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,11.4,-1.46034,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"372126",2020-03-15 09:05:00,1.10297,463,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,11.5,-1.43073,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"372127",2020-03-15 09:06:00,1.36722,455,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,11.7,-1.41624,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"372128",2020-03-15 09:07:00,1.37215,460,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,11.2,-1.44963,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372129",2020-03-15 09:08:00,1.4651,471,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,11.7,-1.45845,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372130",2020-03-15 09:09:00,1.34812,474,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,11.9,-1.48239,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372131",2020-03-15 09:10:00,1.44033,474,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,11,-1.48302,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372132",2020-03-15 09:11:00,1.33997,482,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,10.4,-1.50633,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372133",2020-03-15 09:12:00,1.35186,492,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,9.5,-1.512,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372134",2020-03-15 09:13:00,1.29259,499,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,9.7,-1.51956,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372135",2020-03-15 09:14:00,1.12083,506,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,10.1,-1.53846,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372136",2020-03-15 09:15:00,1.22838,510,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,10.4,-1.56303,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372137",2020-03-15 09:16:00,1.5016,514,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,10.3,-1.57752,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372138",2020-03-15 09:17:00,0.750744,519,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,10.8,-1.58067,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372139",2020-03-15 09:18:00,0.834467,524,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,11.1,-1.78479,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372140",2020-03-15 09:19:00,0.743205,530,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,9.1,-1.81314,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372141",2020-03-15 09:20:00,0.73157,538,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,9.9,-1.83519,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"372142",2020-03-15 09:21:00,0.735355,542,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,9.6,-1.87803,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"372143",2020-03-15 09:22:00,0.649489,546,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,9.8,-1.91016,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"372144",2020-03-15 09:23:00,0.531758,554,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,10.1,-1.94796,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"372145",2020-03-15 09:24:00,0.708345,558,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,10.7,-1.97316,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"372146",2020-03-15 09:25:00,0.827259,563,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,10,-1.98639,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"372147",2020-03-15 09:26:00,0.739084,566,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,11.2,-1.97946,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"372148",2020-03-15 09:27:00,0.577031,573,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,10.3,-1.97316,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"372149",2020-03-15 09:28:00,0.615734,578,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,9.7,-1.74258,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"372150",2020-03-15 09:29:00,0.646371,583,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,9,-1.75959,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"372151",2020-03-15 09:30:00,0.609548,590,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,10.8,-1.84149,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"372152",2020-03-15 09:31:00,0.768541,593,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22,11.6,-1.9152,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372153",2020-03-15 09:32:00,0.717677,596,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,11.2,-1.99836,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372154",2020-03-15 09:33:00,0.73354,605,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,10.6,-2.11743,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372155",2020-03-15 09:34:00,0.632387,604,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,10,-2.13066,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372156",2020-03-15 09:35:00,0.794168,608,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,10.8,-2.13633,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372157",2020-03-15 09:36:00,0.898205,610,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,11.5,-2.16216,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372158",2020-03-15 09:37:00,1.02567,615,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,11,-2.1735,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372159",2020-03-15 09:38:00,1.2663,617,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,9.1,-2.18106,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372160",2020-03-15 09:39:00,1.14679,622,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,9.2,-2.20374,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372161",2020-03-15 09:40:00,1.21705,626,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,9.9,-2.20626,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372162",2020-03-15 09:41:00,1.34885,629,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,10,-2.21949,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372163",2020-03-15 09:42:00,1.42755,632,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,10,-2.24721,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372164",2020-03-15 09:43:00,1.46978,636,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,10.5,-2.26611,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372165",2020-03-15 09:44:00,2.0736,640,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,11.2,-2.28753,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372166",2020-03-15 09:45:00,1.52637,642,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,11.4,-2.27178,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372167",2020-03-15 09:46:00,1.52138,644,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,12.3,-2.28249,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372168",2020-03-15 09:47:00,1.54639,653,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,11.2,-2.30139,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372169",2020-03-15 09:48:00,1.49399,657,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,10.8,-2.33667,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372170",2020-03-15 09:49:00,1.52685,658,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,10.2,-2.31777,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372171",2020-03-15 09:50:00,1.80317,643,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,9.4,-2.26737,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372172",2020-03-15 09:51:00,1.35735,624,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22,9.9,-2.18673,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"372173",2020-03-15 09:52:00,1.37844,632,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,11.1,-2.22579,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372174",2020-03-15 09:53:00,1.22986,631,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,10.1,-2.2995,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372175",2020-03-15 09:54:00,1.26325,636,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,9.8,-2.27241,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372176",2020-03-15 09:55:00,1.31995,647,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,10.9,-2.31651,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372177",2020-03-15 09:56:00,1.37083,638,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,9.9,-2.2806,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372178",2020-03-15 09:57:00,1.28049,658,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,10.6,-2.39148,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372179",2020-03-15 09:58:00,1.47152,692,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,10.6,-2.50929,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372180",2020-03-15 09:59:00,1.40063,705,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,10.8,-2.55213,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372181",2020-03-15 10:00:00,1.42356,705,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,10.2,-2.68443,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"372182",2020-03-15 10:01:00,1.3288,708,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22,10.3,-2.69136,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"372183",2020-03-15 10:02:00,1.33203,707,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22,10.7,-2.3877,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"372184",2020-03-15 10:03:00,1.32124,712,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,11,-2.40219,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372185",2020-03-15 10:04:00,1.52391,716,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,11.8,-2.43243,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372186",2020-03-15 10:05:00,1.40808,716,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,11.6,-2.53953,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372187",2020-03-15 10:06:00,1.49798,723,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,11.5,-2.75499,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372188",2020-03-15 10:07:00,1.51036,726,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,12.4,-2.76696,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372189",2020-03-15 10:08:00,1.40498,719,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,11.5,-2.76633,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372190",2020-03-15 10:09:00,1.32829,727,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,11,-2.76003,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372191",2020-03-15 10:10:00,1.24585,718,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,11.3,-2.72979,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372192",2020-03-15 10:11:00,1.07969,716,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,10.1,-2.76003,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372193",2020-03-15 10:12:00,0.998293,721,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,10.3,-2.78019,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372194",2020-03-15 10:13:00,0.873527,725,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22,11,-2.77389,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372195",2020-03-15 10:14:00,0.806492,727,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.2,-2.79153,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372196",2020-03-15 10:15:00,0.780566,736,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11,-2.78523,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372197",2020-03-15 10:16:00,0.677929,730,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,10.9,-2.7594,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372198",2020-03-15 10:17:00,0.522891,730,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.7,-2.72223,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372199",2020-03-15 10:18:00,0.578244,733,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.6,-2.79153,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372200",2020-03-15 10:19:00,0.494159,755,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.9,-2.83689,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372201",2020-03-15 10:20:00,0.545279,759,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.9,-2.85453,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372202",2020-03-15 10:21:00,0.580007,762,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.4,-2.8665,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372203",2020-03-15 10:22:00,0.599335,768,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.5,-2.92194,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372204",2020-03-15 10:23:00,0,771,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.9,-2.90808,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372205",2020-03-15 10:24:00,0,776,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.8,-2.9232,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372206",2020-03-15 10:25:00,0,778,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.4,-2.91186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372207",2020-03-15 10:26:00,0,782,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.2,-2.91186,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372208",2020-03-15 10:27:00,0,786,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.8,-2.91123,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372209",2020-03-15 10:28:00,0,787,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.1,-2.90808,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372210",2020-03-15 10:29:00,0,790,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.4,-2.91123,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372211",2020-03-15 10:30:00,0,794,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.8,-2.90556,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372212",2020-03-15 10:31:00,0,798,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.9,-2.89926,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372213",2020-03-15 10:32:00,0,803,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.6,-2.72979,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"372214",2020-03-15 10:33:00,0,804,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,12.7,-2.68443,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372215",2020-03-15 10:34:00,0,812,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,12.7,-2.67876,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372216",2020-03-15 10:35:00,0,813,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,11.5,-2.75373,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372217",2020-03-15 10:36:00,0,815,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,11.8,-2.86776,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372218",2020-03-15 10:37:00,0,819,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,11.6,-3.05991,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372219",2020-03-15 10:38:00,0.0663998,822,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,13.3,-3.05613,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372220",2020-03-15 10:39:00,0,823,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,13.2,-3.04416,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372221",2020-03-15 10:40:00,0,828,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,13.4,-3.02337,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372222",2020-03-15 10:41:00,0.760955,827,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,12.7,-3.0366,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372223",2020-03-15 10:42:00,0,835,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,12.5,-3.03723,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372224",2020-03-15 10:43:00,0,835,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,12.6,-3.0555,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372225",2020-03-15 10:44:00,1.16827,838,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,14,-3.06369,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372226",2020-03-15 10:45:00,1.53378,842,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,15,-3.07629,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372227",2020-03-15 10:46:00,1.85096,845,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,15.1,-3.08637,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372228",2020-03-15 10:47:00,1.88842,850,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,15.2,-3.10086,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372229",2020-03-15 10:48:00,1.81064,852,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,13.8,-3.14496,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"372230",2020-03-15 10:49:00,1.82333,854,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,14.1,-3.15504,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"372231",2020-03-15 10:50:00,1.91107,857,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,13,-3.1626,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"372232",2020-03-15 10:51:00,1.82626,860,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,13.7,-3.16386,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"372233",2020-03-15 10:52:00,1.84951,860,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,14.2,-3.17835,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"372234",2020-03-15 10:53:00,1.68288,865,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.8,-3.20796,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"372235",2020-03-15 10:54:00,1.36702,868,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.8,-3.25773,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372236",2020-03-15 10:55:00,0.240218,872,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,14.1,-3.25899,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372237",2020-03-15 10:56:00,0,870,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.5,-3.27096,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372238",2020-03-15 10:57:00,0,879,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.5,-3.27159,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372239",2020-03-15 10:58:00,0,881,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13,-3.00006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372240",2020-03-15 10:59:00,0,882,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.3,-2.99943,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372241",2020-03-15 11:00:00,0,886,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.2,-3.1374,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372242",2020-03-15 11:01:00,0,890,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.8,-3.18528,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372243",2020-03-15 11:02:00,0,889,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.3,-3.28923,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372244",2020-03-15 11:03:00,0,889,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.1,-3.29553,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372245",2020-03-15 11:04:00,0,895,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13,-3.30246,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372246",2020-03-15 11:05:00,0,896,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.7,-3.30309,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372247",2020-03-15 11:06:00,0,899,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.6,-3.33333,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372248",2020-03-15 11:07:00,0,899,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.2,-3.35223,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372249",2020-03-15 11:08:00,0,901,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.1,-3.35538,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372250",2020-03-15 11:09:00,0,906,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.1,-3.38625,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372251",2020-03-15 11:10:00,0.399551,910,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.6,-3.35916,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372252",2020-03-15 11:11:00,0,910,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.6,-3.31128,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372253",2020-03-15 11:12:00,0,910,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,14.9,-3.25584,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372254",2020-03-15 11:13:00,1.15098,912,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,15.2,-3.25899,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372255",2020-03-15 11:14:00,1.87443,915,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,15.3,-3.25647,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372256",2020-03-15 11:15:00,1.69222,914,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.9,-3.24009,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372257",2020-03-15 11:16:00,1.42687,918,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,14.3,-3.22119,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372258",2020-03-15 11:17:00,1.29547,919,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,14.1,-3.20166,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372259",2020-03-15 11:18:00,1.28686,920,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.4,-3.40452,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372260",2020-03-15 11:19:00,1.40412,923,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13,-3.41586,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372261",2020-03-15 11:20:00,1.42962,929,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.8,-3.43098,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372262",2020-03-15 11:21:00,1.20931,929,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12,-3.43602,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372263",2020-03-15 11:22:00,0.984067,930,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.2,-3.44988,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372264",2020-03-15 11:23:00,0.882694,931,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.2,-3.44484,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372265",2020-03-15 11:24:00,0.825172,934,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.6,-3.36861,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372266",2020-03-15 11:25:00,0.772605,938,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.3,-3.18717,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372267",2020-03-15 11:26:00,0.741919,939,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.2,-3.21237,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372268",2020-03-15 11:27:00,0.677993,941,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.2,-3.35853,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372269",2020-03-15 11:28:00,0.519486,941,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,14,-3.44043,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372270",2020-03-15 11:29:00,0,943,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,14,-3.5658,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372271",2020-03-15 11:30:00,0,948,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,13.9,-3.61116,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372272",2020-03-15 11:31:00,0,948,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,14.5,-3.62376,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372273",2020-03-15 11:32:00,0,948,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,14.2,-3.61179,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372274",2020-03-15 11:33:00,0,949,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,14.2,-3.61494,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372275",2020-03-15 11:34:00,0,952,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,13.9,-3.64329,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372276",2020-03-15 11:35:00,0,954,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,12.6,-3.65589,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372277",2020-03-15 11:36:00,0,955,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,12.8,-3.65841,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372278",2020-03-15 11:37:00,0,959,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,21.5,22,22.5,13,-3.67416,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372279",2020-03-15 11:38:00,0,961,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,14.3,-3.65904,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372280",2020-03-15 11:39:00,0,960,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,13.6,-3.63006,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372281",2020-03-15 11:40:00,0.352888,964,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,14.1,-3.6351,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372282",2020-03-15 11:41:00,0.726474,960,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,15.1,-3.62943,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372283",2020-03-15 11:42:00,0,961,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,13.7,-3.6477,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372284",2020-03-15 11:43:00,0,960,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,13.4,-3.63069,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"372285",2020-03-15 11:44:00,0.956739,962,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,14.1,-3.64833,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"372286",2020-03-15 11:45:00,1.66931,962,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22.5,22,22,22.5,14.5,-3.64833,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"372287",2020-03-15 11:46:00,1.84009,963,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,13.5,-3.65904,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372288",2020-03-15 11:47:00,0.254328,969,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,12.3,-3.70377,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372289",2020-03-15 11:48:00,0,970,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,12.3,-3.70566,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372290",2020-03-15 11:49:00,0,973,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,12.6,-3.55383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372291",2020-03-15 11:50:00,0,976,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,13,-3.43476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372292",2020-03-15 11:51:00,0,977,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,13.9,-3.32136,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372293",2020-03-15 11:52:00,0,977,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,13.9,-3.58596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372294",2020-03-15 11:53:00,0,979,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,13.8,-3.57966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372295",2020-03-15 11:54:00,0,982,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,14.6,-3.71889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372296",2020-03-15 11:55:00,0,982,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,14.3,-3.73779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372297",2020-03-15 11:56:00,0,983,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,15,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372298",2020-03-15 11:57:00,0,983,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,14.9,-3.73086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372299",2020-03-15 11:58:00,0,983,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,14.1,-3.73779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372300",2020-03-15 11:59:00,0,985,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,12.9,-3.76173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372301",2020-03-15 12:00:00,0,989,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,12,-3.78819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372302",2020-03-15 12:01:00,0,989,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,12,-3.79386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372303",2020-03-15 12:02:00,0,993,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,13.6,-3.79323,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"372304",2020-03-15 12:03:00,0,995,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,15.3,-3.8052,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372305",2020-03-15 12:04:00,0,996,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,14.2,-3.81276,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372306",2020-03-15 12:05:00,0,995,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,14.6,-3.83418,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372307",2020-03-15 12:06:00,0,996,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,14.3,-3.8493,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372308",2020-03-15 12:07:00,0,999,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,14,-3.8619,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372309",2020-03-15 12:08:00,0.200728,985,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,13.9,-3.86883,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372310",2020-03-15 12:09:00,0,945,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,12.7,-3.75984,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372311",2020-03-15 12:10:00,0,1004,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,13.8,-3.8934,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372312",2020-03-15 12:11:00,0,1002,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,14.7,-3.88395,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372313",2020-03-15 12:12:00,0.784134,1002,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,15,-3.59037,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372314",2020-03-15 12:13:00,1.78135,1001,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,15.5,-3.60486,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372315",2020-03-15 12:14:00,1.92061,1001,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,15.5,-3.64203,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372316",2020-03-15 12:15:00,1.87068,1003,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,15.5,-3.75039,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372317",2020-03-15 12:16:00,1.61601,994,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,16.5,-3.8808,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372318",2020-03-15 12:17:00,1.38218,1002,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,16.3,-3.91986,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372319",2020-03-15 12:18:00,1.49992,1005,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,16.6,-3.95073,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372320",2020-03-15 12:19:00,1.55898,1006,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,16.4,-3.95073,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372321",2020-03-15 12:20:00,1.28444,1005,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,17,-3.95073,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372322",2020-03-15 12:21:00,0.986217,1009,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,16.8,-3.96333,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372323",2020-03-15 12:22:00,0.915986,1005,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22,22.5,16.9,-4.00176,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372324",2020-03-15 12:23:00,0.800989,1007,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22,22.5,16.8,-4.00239,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372325",2020-03-15 12:24:00,0.805173,1010,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22,22.5,16.4,-4.00743,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372326",2020-03-15 12:25:00,0.756029,1006,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22,22.5,17.3,-4.01436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372327",2020-03-15 12:26:00,0.821003,1008,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.8,-4.03956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372328",2020-03-15 12:27:00,0,1009,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,15.1,-4.032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372329",2020-03-15 12:28:00,0,1006,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,15.7,-4.02696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372330",2020-03-15 12:29:00,0,1008,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,16.7,-4.03452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372331",2020-03-15 12:30:00,0,1010,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,16.8,-4.08366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372332",2020-03-15 12:31:00,0,1009,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,14.4,-4.08366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372333",2020-03-15 12:32:00,0,1011,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,14.7,-4.05405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372334",2020-03-15 12:33:00,0,1012,0,16,23,23,22,28,16,28,0,0,22.5,23,23,22.5,22,22.5,22.5,15.7,-4.07043,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372335",2020-03-15 12:34:00,0,1012,0,16,23,23,22,28,16,28,0,0,22.5,23,23,22.5,22,22.5,22.5,15.1,-4.06098,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372336",2020-03-15 12:35:00,0,1010,0,16,23,23,22,28,16,28,0,0,22.5,23,23,22.5,22,22.5,22.5,14.5,-3.69936,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372337",2020-03-15 12:36:00,0,1012,0,16,23,23,22,28,16,28,0,0,22.5,23,23,22.5,22,22.5,22.5,15.7,-3.72582,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372338",2020-03-15 12:37:00,0,1012,0,16,23,23,22,16,16,28,0,0,22.5,23,23,22.5,22,22.5,22.5,15.7,-3.7737,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372339",2020-03-15 12:38:00,0,1012,0,16,23,23,22,16,16,28,0,0,22.5,23,23,22.5,22,22.5,22.5,16,-3.89214,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372340",2020-03-15 12:39:00,0,1013,0,16,23,23,22,16,16,28,0,0,22.5,23,23,22.5,22,22.5,22.5,15.9,-3.98979,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372341",2020-03-15 12:40:00,0.541278,1012,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,16.7,-4.00113,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372342",2020-03-15 12:41:00,0.670124,1013,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,16.4,-3.97026,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"372343",2020-03-15 12:42:00,0,1015,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,15.5,-3.95766,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"372344",2020-03-15 12:43:00,0,1015,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,13.1,-3.97026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372345",2020-03-15 12:44:00,0,1018,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,14.2,-3.93246,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372346",2020-03-15 12:45:00,0,1018,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,14.6,-3.89529,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372347",2020-03-15 12:46:00,0,1019,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,14.9,-3.84993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372348",2020-03-15 12:47:00,0,1018,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,15.2,-3.79701,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372349",2020-03-15 12:48:00,0,1017,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,14.5,-3.9879,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372350",2020-03-15 12:49:00,0,1016,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,12.5,-3.97593,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372351",2020-03-15 12:50:00,0,1016,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,12.3,-3.97026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372352",2020-03-15 12:51:00,0,1015,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,13.3,-3.97026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372353",2020-03-15 12:52:00,0,1014,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,14.6,-3.96522,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372354",2020-03-15 12:53:00,0,1016,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,15.7,-3.96459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372355",2020-03-15 12:54:00,0,1015,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,15.7,-3.96333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372356",2020-03-15 12:55:00,0,1013,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,15.8,-3.86379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372357",2020-03-15 12:56:00,0,1019,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,14.6,-3.64455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372358",2020-03-15 12:57:00,0,1014,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,14.5,-3.62943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372359",2020-03-15 12:58:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,13.6,-3.64329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372360",2020-03-15 12:59:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,13.7,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372361",2020-03-15 13:00:00,0,1013,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,14.8,-3.95199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372362",2020-03-15 13:01:00,0,1012,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,14.9,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372363",2020-03-15 13:02:00,0,1012,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,14.9,-3.9312,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372364",2020-03-15 13:03:00,0,1009,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,16,-3.92994,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372365",2020-03-15 13:04:00,0,1011,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17,-3.91482,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372366",2020-03-15 13:05:00,0,1005,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.8,-3.89781,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372367",2020-03-15 13:06:00,0,1011,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.7,-3.90096,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372368",2020-03-15 13:07:00,0,1007,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.8,-3.90663,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372369",2020-03-15 13:08:00,0,1011,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,16.6,-3.91356,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372370",2020-03-15 13:09:00,0,1011,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,16.6,-3.91293,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372371",2020-03-15 13:10:00,0.322209,1004,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.2,-3.98664,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372372",2020-03-15 13:11:00,0.882169,1004,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.2,-4.00176,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372373",2020-03-15 13:12:00,1.56328,1008,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.6,-3.98916,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372374",2020-03-15 13:13:00,1.85471,1004,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.8,-3.97215,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372375",2020-03-15 13:14:00,2.05652,1003,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.6,-3.97719,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372376",2020-03-15 13:15:00,1.94458,1003,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.6,-4.02318,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372377",2020-03-15 13:16:00,2.123,1000,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.2,-4.02696,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372378",2020-03-15 13:17:00,1.86717,999,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.2,-3.77559,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372379",2020-03-15 13:18:00,1.69093,1002,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.4,-3.71133,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372380",2020-03-15 13:19:00,1.41584,998,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.2,-3.73716,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372381",2020-03-15 13:20:00,1.12116,999,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,15.9,-3.81843,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372382",2020-03-15 13:21:00,0.185944,995,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,15.5,-3.88521,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372383",2020-03-15 13:22:00,0,994,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,15.9,-4.02318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372384",2020-03-15 13:23:00,0,992,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.5,-4.00869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372385",2020-03-15 13:24:00,0,992,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,16.2,-4.00113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372386",2020-03-15 13:25:00,0,991,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,16.1,-4.01184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372387",2020-03-15 13:26:00,0,991,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,22.5,17.5,-4.00869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372388",2020-03-15 13:27:00,0,986,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.9,-4.01436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372389",2020-03-15 13:28:00,0,988,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.2,-4.00113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372390",2020-03-15 13:29:00,0,989,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.3,-4.0068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372391",2020-03-15 13:30:00,0,987,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.2,-3.99546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372392",2020-03-15 13:31:00,0,986,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,15.8,-4.00806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372393",2020-03-15 13:32:00,0,982,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,23,15,-4.00113,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"372394",2020-03-15 13:33:00,0,982,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,23,13.6,-4.00176,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372395",2020-03-15 13:34:00,0,979,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,23,13.2,-3.97719,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372396",2020-03-15 13:35:00,0,978,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,23,14.2,-3.95766,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372397",2020-03-15 13:36:00,0,979,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,23,14.8,-3.95388,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372398",2020-03-15 13:37:00,0,980,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,23,15.7,-3.94947,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372399",2020-03-15 13:38:00,0.119908,976,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.6,-3.59919,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372400",2020-03-15 13:39:00,0,973,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.5,-3.57903,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372401",2020-03-15 13:40:00,0,971,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.9,-3.58911,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372402",2020-03-15 13:41:00,0.352267,972,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18,-3.63195,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372403",2020-03-15 13:42:00,0,969,0,16,23,23,22,28,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.6,-3.87828,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"372404",2020-03-15 13:43:00,0.731503,967,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,15.9,-3.88206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372405",2020-03-15 13:44:00,0.703299,966,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.3,-3.88332,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
