"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"372406",2020-03-15 13:45:00,0.269091,967,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16,-3.8997,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372407",2020-03-15 13:46:00,0,966,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,15.8,-3.88206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372408",2020-03-15 13:47:00,0,964,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,15.9,-3.86946,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372409",2020-03-15 13:48:00,0,963,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,14.5,-3.87513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372410",2020-03-15 13:49:00,0,960,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,14.2,-3.86064,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372411",2020-03-15 13:50:00,0,960,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,14.6,-3.86001,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372412",2020-03-15 13:51:00,0,957,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,14.8,-3.87576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372413",2020-03-15 13:52:00,0,955,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,14.9,-3.86757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372414",2020-03-15 13:53:00,0,953,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,14.3,-3.84993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372415",2020-03-15 13:54:00,0,951,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,15.5,-3.76866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372416",2020-03-15 13:55:00,0,950,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,15.5,-3.83796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372417",2020-03-15 13:56:00,0,947,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.3,-3.83103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372418",2020-03-15 13:57:00,0,946,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,14.8,-3.8178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372419",2020-03-15 13:58:00,0,943,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,15,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372420",2020-03-15 13:59:00,0,945,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.5,-3.4524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372421",2020-03-15 14:00:00,0,939,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.4,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372422",2020-03-15 14:01:00,0,937,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.5,-3.46059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372423",2020-03-15 14:02:00,0,934,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18,-3.54753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372424",2020-03-15 14:03:00,0,931,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18.3,-3.70566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372425",2020-03-15 14:04:00,0,933,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18.3,-3.70566,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372426",2020-03-15 14:05:00,0,929,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18.2,-3.71007,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372427",2020-03-15 14:06:00,0,926,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.8,-3.6729,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372428",2020-03-15 14:07:00,0,924,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18.4,-3.65526,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372429",2020-03-15 14:08:00,0,923,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18.5,-3.64833,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372430",2020-03-15 14:09:00,0,922,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18.4,-3.64644,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372431",2020-03-15 14:10:00,0,920,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18,-3.6603,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372432",2020-03-15 14:11:00,0,917,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.1,-3.64203,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372433",2020-03-15 14:12:00,0,917,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.2,-3.63006,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372434",2020-03-15 14:13:00,0,915,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.9,-3.62313,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372435",2020-03-15 14:14:00,0,914,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.1,-3.60549,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372436",2020-03-15 14:15:00,0,911,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.2,-3.58659,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372437",2020-03-15 14:16:00,0,907,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.2,-3.57966,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372438",2020-03-15 14:17:00,0,903,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,15.9,-3.56643,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372439",2020-03-15 14:18:00,0,901,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.4,-3.56013,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372440",2020-03-15 14:19:00,0,901,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.4,-3.54312,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372441",2020-03-15 14:20:00,0,899,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.8,-3.52926,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372442",2020-03-15 14:21:00,0,896,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17,-3.18843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372443",2020-03-15 14:22:00,0,892,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17,-3.20103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372444",2020-03-15 14:23:00,0,886,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.6,-3.19347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372445",2020-03-15 14:24:00,0,889,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17,-3.29238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372446",2020-03-15 14:25:00,0,884,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.1,-3.465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372447",2020-03-15 14:26:00,0,883,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.4,-3.48453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372448",2020-03-15 14:27:00,0,881,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.2,-3.4776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372449",2020-03-15 14:28:00,0,879,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.1,-3.46563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372450",2020-03-15 14:29:00,0,876,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.5,-3.44106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372451",2020-03-15 14:30:00,0,872,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.1,-3.40389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372452",2020-03-15 14:31:00,0,869,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,15.9,-3.40389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372453",2020-03-15 14:32:00,0,869,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,14.9,-3.40389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372454",2020-03-15 14:33:00,0,865,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,15.5,-3.39192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372455",2020-03-15 14:34:00,0,862,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16.3,-3.37176,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372456",2020-03-15 14:35:00,0,861,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17,-3.3768,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372457",2020-03-15 14:36:00,0,854,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.8,-3.35916,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372458",2020-03-15 14:37:00,0,854,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18.4,-3.3642,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372459",2020-03-15 14:38:00,0,851,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18.4,-3.31569,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372460",2020-03-15 14:39:00,0,847,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18.2,-3.30183,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372461",2020-03-15 14:40:00,0,843,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18.4,-3.29553,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372462",2020-03-15 14:41:00,0,838,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.4,-2.9484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372463",2020-03-15 14:42:00,0,837,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,17.8,-2.9295,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372464",2020-03-15 14:43:00,0,836,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,16,-2.94273,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372465",2020-03-15 14:44:00,0,833,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,15.6,-3.07755,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372466",2020-03-15 14:45:00,0,828,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,14.7,-3.16386,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372467",2020-03-15 14:46:00,0,828,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,14.5,-3.25206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372468",2020-03-15 14:47:00,0,827,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.1,-3.24639,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372469",2020-03-15 14:48:00,0,822,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.3,-3.23316,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372470",2020-03-15 14:49:00,0,818,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.5,-3.20859,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372471",2020-03-15 14:50:00,0,814,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.4,-3.20166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372472",2020-03-15 14:51:00,0,812,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,14.3,-3.21993,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372473",2020-03-15 14:52:00,0,809,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,14.4,-3.19662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372474",2020-03-15 14:53:00,0,806,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,14.9,-3.17709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372475",2020-03-15 14:54:00,0,801,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.8,-3.17331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372476",2020-03-15 14:55:00,0,801,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.4,-3.15819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372477",2020-03-15 14:56:00,0,799,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,14.9,-3.16953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372478",2020-03-15 14:57:00,0,796,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.4,-3.1689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372479",2020-03-15 14:58:00,0,791,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.9,-3.11409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372480",2020-03-15 14:59:00,0,784,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,16,-3.08322,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372481",2020-03-15 15:00:00,0,780,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.7,-3.07566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372482",2020-03-15 15:01:00,0,777,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.5,-3.07377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372483",2020-03-15 15:02:00,0,764,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,14.7,-2.89359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372484",2020-03-15 15:03:00,0,703,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,14.9,-2.68569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372485",2020-03-15 15:04:00,0,579,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15,-2.69199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372486",2020-03-15 15:05:00,0,511,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.5,-2.74995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372487",2020-03-15 15:06:00,0,474,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15,-2.77767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372488",2020-03-15 15:07:00,0,484,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.5,-2.97612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372489",2020-03-15 15:08:00,0,541,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.2,-2.94462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372490",2020-03-15 15:09:00,0,636,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15,-2.93454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372491",2020-03-15 15:10:00,0,725,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,14.4,-2.92446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372492",2020-03-15 15:11:00,0,747,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,14.7,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372493",2020-03-15 15:12:00,0,744,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22.5,22.5,23,15.4,-2.9043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372494",2020-03-15 15:13:00,0,736,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,15.6,-2.84886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372495",2020-03-15 15:14:00,0,671,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,16.2,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372496",2020-03-15 15:15:00,0,722,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,15.2,-2.82366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372497",2020-03-15 15:16:00,0,723,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,14.8,-2.80539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372498",2020-03-15 15:17:00,0,720,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,14.5,-2.79909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372499",2020-03-15 15:18:00,0,718,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,14.8,-2.80098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372500",2020-03-15 15:19:00,0,716,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,14.4,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372501",2020-03-15 15:20:00,0,712,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,14.3,-2.76696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372502",2020-03-15 15:21:00,0,704,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,15,-2.75373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372503",2020-03-15 15:22:00,0,709,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,15.6,-2.74806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372504",2020-03-15 15:23:00,0,705,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,15.9,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372505",2020-03-15 15:24:00,0,702,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,15.2,-2.71089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372506",2020-03-15 15:25:00,0,700,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,14.6,-2.44629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372507",2020-03-15 15:26:00,0,695,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23,14.9,-2.32533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372508",2020-03-15 15:27:00,0,693,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23.5,14.7,-2.32785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372509",2020-03-15 15:28:00,0,688,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23.5,14.9,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372510",2020-03-15 15:29:00,0,684,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23.5,15.2,-2.45952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372511",2020-03-15 15:30:00,0,683,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23.5,16.3,-2.5893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372512",2020-03-15 15:31:00,0,678,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23.5,16.4,-2.55906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372513",2020-03-15 15:32:00,0,660,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23.5,16.3,-2.54268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372514",2020-03-15 15:33:00,0,610,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,22.5,23.5,17.2,-2.52126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372515",2020-03-15 15:34:00,0,539,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,17.2,-2.49543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372516",2020-03-15 15:35:00,0,458,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,16.2,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372517",2020-03-15 15:36:00,0,386,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,15.5,-2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372518",2020-03-15 15:37:00,0,291,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,16.2,-2.3625,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372519",2020-03-15 15:38:00,0,230,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,17.1,-2.46456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372520",2020-03-15 15:39:00,0,175,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,16.5,-2.4444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372521",2020-03-15 15:40:00,0,128,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,16.7,-2.37006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372522",2020-03-15 15:41:00,0,102,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,17.7,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372523",2020-03-15 15:42:00,0,164,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,18,-2.36313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372524",2020-03-15 15:43:00,0,256,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,17.2,-2.38329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372525",2020-03-15 15:44:00,0,301,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,17.1,-2.16279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372526",2020-03-15 15:45:00,0,362,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,16.3,-2.04939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372527",2020-03-15 15:46:00,0,409,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,16,-2.0727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372528",2020-03-15 15:47:00,0,466,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,16.7,-2.03364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372529",2020-03-15 15:48:00,0,496,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,16.4,-2.02797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372530",2020-03-15 15:49:00,0,557,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,16.4,-2.19996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372531",2020-03-15 15:50:00,0,521,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,15.9,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372532",2020-03-15 15:51:00,0,516,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,15.2,-1.5309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372533",2020-03-15 15:52:00,0,555,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,15.9,-1.62036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372534",2020-03-15 15:53:00,0,426,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,15.4,-1.8963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372535",2020-03-15 15:54:00,0,367,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,15.5,-2.18925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372536",2020-03-15 15:55:00,0,465,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,15.7,-2.13633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372537",2020-03-15 15:56:00,0,501,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,16.6,-2.07396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372538",2020-03-15 15:57:00,0,421,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,22.5,22.5,23,23.5,16.5,-2.01159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372539",2020-03-15 15:58:00,0,417,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,17.5,-1.96056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372540",2020-03-15 15:59:00,0,482,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,18.1,-1.91205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372541",2020-03-15 16:00:00,0,529,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,17.5,-1.45845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372542",2020-03-15 16:01:00,0,505,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,17.4,-1.50129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372543",2020-03-15 16:02:00,0,457,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,16.6,-1.4994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372544",2020-03-15 16:03:00,0,340,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,16.7,-1.47672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372545",2020-03-15 16:04:00,0,314,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,16.2,-1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372546",2020-03-15 16:05:00,0,325,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,16.5,-1.16739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372547",2020-03-15 16:06:00,0,257,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.5,-1.323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372548",2020-03-15 16:07:00,0,317,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.6,-1.7262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372549",2020-03-15 16:08:00,0,399,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.2,-1.70919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372550",2020-03-15 16:09:00,0,405,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.1,-1.70163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372551",2020-03-15 16:10:00,0,442,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.1,-1.65942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372552",2020-03-15 16:11:00,0,402,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,23.5,15.8,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372553",2020-03-15 16:12:00,0,332,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,24,16.4,-1.58823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372554",2020-03-15 16:13:00,0,264,0,16,23,23,22,16,16,16,0,0,22.5,23.5,23,23,22.5,23,24,16.2,-1.50696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372555",2020-03-15 16:14:00,0,166,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,16.4,-1.06218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372556",2020-03-15 16:15:00,0,144,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,16.3,-0.99099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372557",2020-03-15 16:16:00,0,159,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,15.9,-0.9828,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372558",2020-03-15 16:17:00,0,225,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,15.3,-1.03509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372559",2020-03-15 16:18:00,0,214,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,15.5,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372560",2020-03-15 16:19:00,0,201,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,16.5,-1.24299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372561",2020-03-15 16:20:00,0,223,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,16.7,-1.22913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372562",2020-03-15 16:21:00,0,282,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,16.5,-1.25496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372563",2020-03-15 16:22:00,0,365,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,16.5,-1.26693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372564",2020-03-15 16:23:00,0,328,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,16.8,-1.2033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372565",2020-03-15 16:24:00,0,264,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,15.5,-1.16676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372566",2020-03-15 16:25:00,0,242,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,15.3,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372567",2020-03-15 16:26:00,0,193,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,14.9,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372568",2020-03-15 16:27:00,0,131,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,14.9,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372569",2020-03-15 16:28:00,0,128,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,23,23,24,15.3,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372570",2020-03-15 16:29:00,0,119,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,23,23,24,15.9,-1.14156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372571",2020-03-15 16:30:00,0,116,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,23,23,24,15.9,-1.10943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372572",2020-03-15 16:31:00,0,141,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,23,23,24,15.9,-1.07226,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372573",2020-03-15 16:32:00,0,197,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,23,23,24,15.7,-1.05273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372574",2020-03-15 16:33:00,0,256,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,23,23,24,15.5,-1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372575",2020-03-15 16:34:00,0,312,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,23,23,24,16,-1.11195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372576",2020-03-15 16:35:00,0,366,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,23,23,24,16.8,-1.10376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372577",2020-03-15 16:36:00,0,401,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,23,23,24,17.2,-1.07856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372578",2020-03-15 16:37:00,0,402,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23,24,17.1,-1.0647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372579",2020-03-15 16:38:00,0,391,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23,24,16.4,-0.96012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372580",2020-03-15 16:39:00,0,385,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23,24,15.8,-0.68292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372581",2020-03-15 16:40:00,0,383,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23,24,15.9,-0.65268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372582",2020-03-15 16:41:00,0,383,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24,16.3,-0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372583",2020-03-15 16:42:00,0,394,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24,16.3,-0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372584",2020-03-15 16:43:00,0,392,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24,16.2,-0.94563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372585",2020-03-15 16:44:00,0,386,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,16.1,-0.91413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372586",2020-03-15 16:45:00,0,359,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,16,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372587",2020-03-15 16:46:00,0,199,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,16,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372588",2020-03-15 16:47:00,0,166,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,16,-0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372589",2020-03-15 16:48:00,0,244,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.9,-0.53865,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372590",2020-03-15 16:49:00,0,362,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.9,-0.84168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372591",2020-03-15 16:50:00,0,357,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.8,-0.81711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372592",2020-03-15 16:51:00,0,347,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.8,-0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372593",2020-03-15 16:52:00,0,340,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.7,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372594",2020-03-15 16:53:00,0,337,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.7,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372595",2020-03-15 16:54:00,0,325,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.7,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372596",2020-03-15 16:55:00,0,317,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.5,-0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372597",2020-03-15 16:56:00,0,327,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.4,-0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372598",2020-03-15 16:57:00,0,328,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.2,-0.68796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372599",2020-03-15 16:58:00,0,318,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372600",2020-03-15 16:59:00,0,299,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,14.9,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372601",2020-03-15 17:00:00,0,201,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,14.8,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372602",2020-03-15 17:01:00,0,132,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,14.8,-0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372603",2020-03-15 17:02:00,0,120,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,14.8,-0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372604",2020-03-15 17:03:00,0,85,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,14.8,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372605",2020-03-15 17:04:00,0,57,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,14.8,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372606",2020-03-15 17:05:00,0,53,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,14.8,-0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372607",2020-03-15 17:06:00,0,54,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,14.8,-0.16569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372608",2020-03-15 17:07:00,0,54,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,14.8,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372609",2020-03-15 17:08:00,0,53,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,14.9,-0.20286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372610",2020-03-15 17:09:00,0,53,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,14.9,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372611",2020-03-15 17:10:00,0,52,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,14.9,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372612",2020-03-15 17:11:00,0,52,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,14.9,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372613",2020-03-15 17:12:00,0,52,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372614",2020-03-15 17:13:00,0,54,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15,-0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372615",2020-03-15 17:14:00,0,55,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.1,-0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372616",2020-03-15 17:15:00,0,51,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.1,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372617",2020-03-15 17:16:00,0,50,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.2,-0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372618",2020-03-15 17:17:00,0,51,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.3,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372619",2020-03-15 17:18:00,0,50,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,15.4,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372620",2020-03-15 17:19:00,0,49,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,25,15.4,-0.26712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372621",2020-03-15 17:20:00,0,50,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,25,15.4,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372622",2020-03-15 17:21:00,0,49,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,25,15.2,-0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372623",2020-03-15 17:22:00,0,49,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,25,15,-0.22176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372624",2020-03-15 17:23:00,0,48,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,25,14.8,-0.21609,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372625",2020-03-15 17:24:00,0,48,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,25,14.6,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372626",2020-03-15 17:25:00,0,48,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,25,14.4,-0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372627",2020-03-15 17:26:00,0,48,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,25,14.3,-0.12663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372628",2020-03-15 17:27:00,0,48,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,25,14.3,-0.12033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372629",2020-03-15 17:28:00,0,47,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,25,14.4,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372630",2020-03-15 17:29:00,0,47,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,25,14.5,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372631",2020-03-15 17:30:00,0,46,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,24,25,14.5,-0.0693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372632",2020-03-15 17:31:00,0,47,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.6,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372633",2020-03-15 17:32:00,0,46,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.7,-0.01008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372634",2020-03-15 17:33:00,0,44,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.8,0.01134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372635",2020-03-15 17:34:00,0,44,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372636",2020-03-15 17:35:00,0,44,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372637",2020-03-15 17:36:00,0,43,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,15,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372638",2020-03-15 17:37:00,0,42,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.9,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372639",2020-03-15 17:38:00,0,41,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.8,0.12789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372640",2020-03-15 17:39:00,0,40,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.7,0.10017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372641",2020-03-15 17:40:00,0,41,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.5,0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372642",2020-03-15 17:41:00,0,41,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.4,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372643",2020-03-15 17:42:00,0,40,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.3,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372644",2020-03-15 17:43:00,0,40,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.3,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372645",2020-03-15 17:44:00,0,41,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.3,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372646",2020-03-15 17:45:00,0,40,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.3,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372647",2020-03-15 17:46:00,0,39,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.4,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372648",2020-03-15 17:47:00,0,39,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.4,0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372649",2020-03-15 17:48:00,0,38,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.4,0.12537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372650",2020-03-15 17:49:00,0,37,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.4,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372651",2020-03-15 17:50:00,0,37,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,23,24,25,14.4,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372652",2020-03-15 17:51:00,0,37,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,14.4,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372653",2020-03-15 17:52:00,0,37,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,14.4,0.1953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372654",2020-03-15 17:53:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,14.3,0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372655",2020-03-15 17:54:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,14.2,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372656",2020-03-15 17:55:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,14.2,0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372657",2020-03-15 17:56:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,14.1,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372658",2020-03-15 17:57:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,14.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372659",2020-03-15 17:58:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,14.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372660",2020-03-15 17:59:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,14.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372661",2020-03-15 18:00:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,14.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372662",2020-03-15 18:01:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,14,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372663",2020-03-15 18:02:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,14,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372664",2020-03-15 18:03:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,14,0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372665",2020-03-15 18:04:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13.9,0.67032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372666",2020-03-15 18:05:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13.9,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372667",2020-03-15 18:06:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13.8,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372668",2020-03-15 18:07:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13.7,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372669",2020-03-15 18:08:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13.6,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372670",2020-03-15 18:09:00,0,27,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13.5,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372671",2020-03-15 18:10:00,0,27,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13.4,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372672",2020-03-15 18:11:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13.3,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372673",2020-03-15 18:12:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13.3,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372674",2020-03-15 18:13:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13.2,0.36792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372675",2020-03-15 18:14:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13.2,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372676",2020-03-15 18:15:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372677",2020-03-15 18:16:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13.1,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372678",2020-03-15 18:17:00,0,21,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372679",2020-03-15 18:18:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,13,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372680",2020-03-15 18:19:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,12.9,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372681",2020-03-15 18:20:00,0,18,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,12.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372682",2020-03-15 18:21:00,0,18,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,12.9,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372683",2020-03-15 18:22:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12.8,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372684",2020-03-15 18:23:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12.8,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372685",2020-03-15 18:24:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12.8,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372686",2020-03-15 18:25:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372687",2020-03-15 18:26:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372688",2020-03-15 18:27:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372689",2020-03-15 18:28:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372690",2020-03-15 18:29:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372691",2020-03-15 18:30:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372692",2020-03-15 18:31:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372693",2020-03-15 18:32:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,12.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372694",2020-03-15 18:33:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,12.7,1.66194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372695",2020-03-15 18:34:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,12.6,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372696",2020-03-15 18:35:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,12.4,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372697",2020-03-15 18:36:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,12.4,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372698",2020-03-15 18:37:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,12.2,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372699",2020-03-15 18:38:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,12.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372700",2020-03-15 18:39:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,12.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372701",2020-03-15 18:40:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,12.1,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372702",2020-03-15 18:41:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,12,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372703",2020-03-15 18:42:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372704",2020-03-15 18:43:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372705",2020-03-15 18:44:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372706",2020-03-15 18:45:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372707",2020-03-15 18:46:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372708",2020-03-15 18:47:00,0,6,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372709",2020-03-15 18:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.7,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372710",2020-03-15 18:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.6,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372711",2020-03-15 18:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372712",2020-03-15 18:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.5,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372713",2020-03-15 18:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372714",2020-03-15 18:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372715",2020-03-15 18:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372716",2020-03-15 18:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.5,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372717",2020-03-15 18:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.3,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372718",2020-03-15 18:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372719",2020-03-15 18:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.2,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372720",2020-03-15 18:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372721",2020-03-15 19:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372722",2020-03-15 19:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372723",2020-03-15 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372724",2020-03-15 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372725",2020-03-15 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,11,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372726",2020-03-15 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,10.9,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372727",2020-03-15 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,10.9,0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372728",2020-03-15 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,10.9,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372729",2020-03-15 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,10.8,0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372730",2020-03-15 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,10.8,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372731",2020-03-15 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24.5,10.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372732",2020-03-15 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
