"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"372733",2020-03-15 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372734",2020-03-15 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372735",2020-03-15 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372736",2020-03-15 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372737",2020-03-15 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.6,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372738",2020-03-15 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.7,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372739",2020-03-15 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372740",2020-03-15 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372741",2020-03-15 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372742",2020-03-15 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372743",2020-03-15 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372744",2020-03-15 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372745",2020-03-15 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.6,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372746",2020-03-15 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.5,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372747",2020-03-15 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.4,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372748",2020-03-15 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372749",2020-03-15 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372750",2020-03-15 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372751",2020-03-15 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,10,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372752",2020-03-15 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372753",2020-03-15 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372754",2020-03-15 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372755",2020-03-15 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372756",2020-03-15 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372757",2020-03-15 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372758",2020-03-15 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372759",2020-03-15 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372760",2020-03-15 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372761",2020-03-15 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372762",2020-03-15 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.5,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372763",2020-03-15 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.5,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372764",2020-03-15 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372765",2020-03-15 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372766",2020-03-15 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372767",2020-03-15 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372768",2020-03-15 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372769",2020-03-15 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.4,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372770",2020-03-15 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,24,9.3,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372771",2020-03-15 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.3,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372772",2020-03-15 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.3,0.77553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372773",2020-03-15 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.3,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372774",2020-03-15 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.2,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372775",2020-03-15 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.4,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372776",2020-03-15 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372777",2020-03-15 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372778",2020-03-15 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372779",2020-03-15 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.4,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372780",2020-03-15 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.3,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372781",2020-03-15 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.3,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372782",2020-03-15 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372783",2020-03-15 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.3,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372784",2020-03-15 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372785",2020-03-15 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372786",2020-03-15 20:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372787",2020-03-15 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,9,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372788",2020-03-15 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372789",2020-03-15 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372790",2020-03-15 20:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372791",2020-03-15 20:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372792",2020-03-15 20:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.8,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372793",2020-03-15 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372794",2020-03-15 20:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372795",2020-03-15 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372796",2020-03-15 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372797",2020-03-15 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372798",2020-03-15 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.8,0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372799",2020-03-15 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372800",2020-03-15 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372801",2020-03-15 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372802",2020-03-15 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372803",2020-03-15 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372804",2020-03-15 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372805",2020-03-15 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372806",2020-03-15 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372807",2020-03-15 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372808",2020-03-15 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372809",2020-03-15 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372810",2020-03-15 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372811",2020-03-15 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372812",2020-03-15 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372813",2020-03-15 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.6,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372814",2020-03-15 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.6,0.71568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372815",2020-03-15 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.6,0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372816",2020-03-15 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.6,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372817",2020-03-15 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.7,0.6111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372818",2020-03-15 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372819",2020-03-15 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24,8.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372820",2020-03-15 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372821",2020-03-15 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.7,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372822",2020-03-15 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372823",2020-03-15 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372824",2020-03-15 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372825",2020-03-15 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372826",2020-03-15 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.5,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372827",2020-03-15 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372828",2020-03-15 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372829",2020-03-15 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372830",2020-03-15 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372831",2020-03-15 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372832",2020-03-15 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.3,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372833",2020-03-15 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.2,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372834",2020-03-15 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372835",2020-03-15 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372836",2020-03-15 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.2,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372837",2020-03-15 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372838",2020-03-15 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,24,8.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372839",2020-03-15 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372840",2020-03-15 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.3,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372841",2020-03-15 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372842",2020-03-15 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.3,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372843",2020-03-15 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372844",2020-03-15 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372845",2020-03-15 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372846",2020-03-15 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372847",2020-03-15 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372848",2020-03-15 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372849",2020-03-15 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372850",2020-03-15 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372851",2020-03-15 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372852",2020-03-15 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372853",2020-03-15 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372854",2020-03-15 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372855",2020-03-15 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.1,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372856",2020-03-15 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372857",2020-03-15 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.9,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372858",2020-03-15 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372859",2020-03-15 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372860",2020-03-15 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372861",2020-03-15 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372862",2020-03-15 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372863",2020-03-15 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372864",2020-03-15 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372865",2020-03-15 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372866",2020-03-15 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8,0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372867",2020-03-15 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372868",2020-03-15 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8,0.62937,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372869",2020-03-15 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372870",2020-03-15 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372871",2020-03-15 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372872",2020-03-15 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.1,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372873",2020-03-15 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372874",2020-03-15 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372875",2020-03-15 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372876",2020-03-15 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372877",2020-03-15 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372878",2020-03-15 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372879",2020-03-15 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.4,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372880",2020-03-15 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372881",2020-03-15 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372882",2020-03-15 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372883",2020-03-15 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372884",2020-03-15 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372885",2020-03-15 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.4,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372886",2020-03-15 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.5,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372887",2020-03-15 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.5,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372888",2020-03-15 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.6,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372889",2020-03-15 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372890",2020-03-15 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372891",2020-03-15 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372892",2020-03-15 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372893",2020-03-15 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372894",2020-03-15 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.8,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372895",2020-03-15 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372896",2020-03-15 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372897",2020-03-15 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372898",2020-03-15 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.7,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372899",2020-03-15 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372900",2020-03-15 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.8,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372901",2020-03-15 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372902",2020-03-15 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372903",2020-03-15 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372904",2020-03-15 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372905",2020-03-15 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372906",2020-03-15 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372907",2020-03-15 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372908",2020-03-15 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372909",2020-03-15 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372910",2020-03-15 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372911",2020-03-15 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372912",2020-03-15 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372913",2020-03-15 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372914",2020-03-15 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372915",2020-03-15 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372916",2020-03-15 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,6.9,0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372917",2020-03-15 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23,23.5,6.9,0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372918",2020-03-15 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23,23.5,6.6,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372919",2020-03-15 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23,23.5,6.6,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372920",2020-03-15 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23,23.5,6.6,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372921",2020-03-15 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23,23.5,6.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372922",2020-03-15 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23,23.5,6.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372923",2020-03-15 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23,23.5,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372924",2020-03-15 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372925",2020-03-15 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372926",2020-03-15 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372927",2020-03-15 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372928",2020-03-15 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372929",2020-03-15 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372930",2020-03-15 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.7,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372931",2020-03-15 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372932",2020-03-15 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372933",2020-03-15 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.7,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372934",2020-03-15 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372935",2020-03-15 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372936",2020-03-15 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.4,0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372937",2020-03-15 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.4,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372938",2020-03-15 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372939",2020-03-15 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372940",2020-03-15 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.6,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372941",2020-03-15 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.6,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372942",2020-03-15 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.6,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372943",2020-03-15 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372944",2020-03-15 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372945",2020-03-15 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372946",2020-03-15 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372947",2020-03-15 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.5,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372948",2020-03-15 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372949",2020-03-15 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372950",2020-03-15 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372951",2020-03-15 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372952",2020-03-15 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.3,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372953",2020-03-15 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372954",2020-03-15 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372955",2020-03-15 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372956",2020-03-15 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372957",2020-03-15 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372958",2020-03-15 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372959",2020-03-15 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372960",2020-03-15 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372961",2020-03-15 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372962",2020-03-15 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372963",2020-03-15 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372964",2020-03-15 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372965",2020-03-15 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372966",2020-03-15 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.1,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372967",2020-03-15 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372968",2020-03-15 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372969",2020-03-15 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372970",2020-03-15 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372971",2020-03-15 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,6,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372972",2020-03-15 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,5.8,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372973",2020-03-15 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,5.6,0.53172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372974",2020-03-15 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,5.5,0.56889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372975",2020-03-15 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,5.3,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372976",2020-03-15 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,5.2,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372977",2020-03-15 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,5.3,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372978",2020-03-15 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,5.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372979",2020-03-15 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,23,23,23.5,5.4,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372980",2020-03-15 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,5.4,0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372981",2020-03-15 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,5.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372982",2020-03-15 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,5.7,0.26775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372983",2020-03-15 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372984",2020-03-15 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372985",2020-03-15 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372986",2020-03-15 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372987",2020-03-15 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372988",2020-03-15 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372989",2020-03-15 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372990",2020-03-15 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372991",2020-03-15 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.7,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372992",2020-03-15 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372993",2020-03-15 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.3,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372994",2020-03-15 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.3,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372995",2020-03-15 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372996",2020-03-15 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372997",2020-03-15 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372998",2020-03-15 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.6,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"372999",2020-03-15 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373000",2020-03-15 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.5,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373001",2020-03-15 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.5,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373002",2020-03-15 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373003",2020-03-15 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373004",2020-03-15 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.7,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373005",2020-03-15 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373006",2020-03-15 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373007",2020-03-15 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373008",2020-03-15 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373009",2020-03-15 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373010",2020-03-15 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373011",2020-03-15 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.6,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373012",2020-03-15 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373013",2020-03-15 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373014",2020-03-15 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373015",2020-03-15 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373016",2020-03-15 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373017",2020-03-15 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373018",2020-03-15 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373019",2020-03-15 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373020",2020-03-15 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373021",2020-03-16 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373022",2020-03-16 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373023",2020-03-16 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373024",2020-03-16 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373025",2020-03-16 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373026",2020-03-16 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373027",2020-03-16 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.7,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373028",2020-03-16 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.7,0.5418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373029",2020-03-16 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373030",2020-03-16 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373031",2020-03-16 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.7,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373032",2020-03-16 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373033",2020-03-16 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373034",2020-03-16 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373035",2020-03-16 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373036",2020-03-16 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373037",2020-03-16 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.5,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373038",2020-03-16 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373039",2020-03-16 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373040",2020-03-16 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373041",2020-03-16 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373042",2020-03-16 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373043",2020-03-16 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373044",2020-03-16 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373045",2020-03-16 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373046",2020-03-16 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373047",2020-03-16 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373048",2020-03-16 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373049",2020-03-16 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373050",2020-03-16 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373051",2020-03-16 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373052",2020-03-16 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373053",2020-03-16 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373054",2020-03-16 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373055",2020-03-16 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373056",2020-03-16 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373057",2020-03-16 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373058",2020-03-16 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373059",2020-03-16 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373060",2020-03-16 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373061",2020-03-16 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373062",2020-03-16 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373063",2020-03-16 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.9,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373064",2020-03-16 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373065",2020-03-16 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373066",2020-03-16 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373067",2020-03-16 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373068",2020-03-16 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373069",2020-03-16 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,4.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373070",2020-03-16 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,4.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
