"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"373071",2020-03-16 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,4.7,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373072",2020-03-16 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,4.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373073",2020-03-16 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,4.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373074",2020-03-16 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,22.5,22.5,22.5,23,23,5,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373075",2020-03-16 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373076",2020-03-16 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.1,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373077",2020-03-16 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.1,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373078",2020-03-16 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.1,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373079",2020-03-16 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.1,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373080",2020-03-16 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.2,0.29421,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373081",2020-03-16 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.2,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373082",2020-03-16 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.1,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373083",2020-03-16 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5,0.52857,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373084",2020-03-16 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.1,0.54117,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373085",2020-03-16 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.1,0.39627,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373086",2020-03-16 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.2,0.37737,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373087",2020-03-16 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.2,0.28287,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373088",2020-03-16 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.3,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373089",2020-03-16 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.4,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373090",2020-03-16 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.4,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373091",2020-03-16 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.3,0.27027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373092",2020-03-16 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373093",2020-03-16 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373094",2020-03-16 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373095",2020-03-16 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373096",2020-03-16 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373097",2020-03-16 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.1,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373098",2020-03-16 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373099",2020-03-16 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373100",2020-03-16 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373101",2020-03-16 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373102",2020-03-16 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373103",2020-03-16 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373104",2020-03-16 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.7,0.30429,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373105",2020-03-16 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.7,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373106",2020-03-16 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.7,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373107",2020-03-16 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.8,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373108",2020-03-16 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.8,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373109",2020-03-16 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.8,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373110",2020-03-16 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.8,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373111",2020-03-16 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.8,0.29673,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373112",2020-03-16 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.7,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373113",2020-03-16 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.7,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373114",2020-03-16 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.5,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373115",2020-03-16 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.4,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373116",2020-03-16 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.2,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373117",2020-03-16 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.3,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373118",2020-03-16 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.4,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373119",2020-03-16 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.4,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373120",2020-03-16 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.4,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373121",2020-03-16 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.4,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373122",2020-03-16 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.4,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373123",2020-03-16 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373124",2020-03-16 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373125",2020-03-16 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.5,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373126",2020-03-16 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.5,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373127",2020-03-16 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373128",2020-03-16 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373129",2020-03-16 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373130",2020-03-16 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373131",2020-03-16 01:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.2,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373132",2020-03-16 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373133",2020-03-16 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373134",2020-03-16 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,4.3,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373135",2020-03-16 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.4,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373136",2020-03-16 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.3,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373137",2020-03-16 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.3,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373138",2020-03-16 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.3,0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373139",2020-03-16 01:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.3,0.29736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373140",2020-03-16 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.2,0.29295,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373141",2020-03-16 02:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.2,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373142",2020-03-16 02:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.2,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373143",2020-03-16 02:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.2,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373144",2020-03-16 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.2,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373145",2020-03-16 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.3,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373146",2020-03-16 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.4,0.51471,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373147",2020-03-16 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.4,0.52227,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373148",2020-03-16 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.4,0.38934,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373149",2020-03-16 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,4.5,0.37107,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373150",2020-03-16 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4.6,0.28161,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373151",2020-03-16 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4.4,0.2772,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373152",2020-03-16 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373153",2020-03-16 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373154",2020-03-16 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373155",2020-03-16 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373156",2020-03-16 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4.2,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373157",2020-03-16 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373158",2020-03-16 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4.2,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373159",2020-03-16 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4.2,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373160",2020-03-16 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4.1,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373161",2020-03-16 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373162",2020-03-16 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373163",2020-03-16 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373164",2020-03-16 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4,0.28161,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373165",2020-03-16 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.9,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373166",2020-03-16 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.8,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373167",2020-03-16 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.7,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373168",2020-03-16 02:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.7,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373169",2020-03-16 02:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.7,0.28098,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373170",2020-03-16 02:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.8,0.28602,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373171",2020-03-16 02:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.8,0.2772,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373172",2020-03-16 02:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.8,0.28728,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373173",2020-03-16 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.9,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373174",2020-03-16 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.9,0.27216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373175",2020-03-16 02:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.8,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373176",2020-03-16 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.8,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373177",2020-03-16 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.8,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373178",2020-03-16 02:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.8,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373179",2020-03-16 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.8,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373180",2020-03-16 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.8,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373181",2020-03-16 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.8,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373182",2020-03-16 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.8,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373183",2020-03-16 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.8,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373184",2020-03-16 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.9,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373185",2020-03-16 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.9,0.2898,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373186",2020-03-16 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,4,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373187",2020-03-16 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.9,0.29484,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373188",2020-03-16 02:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,22.5,22.5,3.9,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373189",2020-03-16 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.9,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373190",2020-03-16 02:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.9,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373191",2020-03-16 02:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.9,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373192",2020-03-16 02:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373193",2020-03-16 02:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373194",2020-03-16 02:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.7,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373195",2020-03-16 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373196",2020-03-16 02:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373197",2020-03-16 02:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.8,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373198",2020-03-16 02:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.9,0.27216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373199",2020-03-16 02:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.9,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373200",2020-03-16 02:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.9,0.27342,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373201",2020-03-16 03:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,3.9,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373202",2020-03-16 03:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.9,0.30051,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373203",2020-03-16 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.9,0.28917,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373204",2020-03-16 03:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.9,0.29232,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373205",2020-03-16 03:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.9,0.32004,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373206",2020-03-16 03:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.8,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373207",2020-03-16 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.8,0.31374,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373208",2020-03-16 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.8,0.34272,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373209",2020-03-16 03:08:00,0.710737,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.8,0.34461,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373210",2020-03-16 03:09:00,1.23849,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.8,0.35721,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373211",2020-03-16 03:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.9,0.57204,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373212",2020-03-16 03:11:00,2.6684,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.8,0.57267,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373213",2020-03-16 03:12:00,5.95244,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.8,0.40131,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373214",2020-03-16 03:13:00,3.89989,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.39627,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373215",2020-03-16 03:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.34461,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373216",2020-03-16 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373217",2020-03-16 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.30366,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373218",2020-03-16 03:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.30807,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373219",2020-03-16 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.3,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373220",2020-03-16 03:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.3,0.2961,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373221",2020-03-16 03:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.31311,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373222",2020-03-16 03:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373223",2020-03-16 03:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.30177,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373224",2020-03-16 03:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.3,0.30618,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373225",2020-03-16 03:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.30744,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373226",2020-03-16 03:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.28224,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373227",2020-03-16 03:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.28287,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373228",2020-03-16 03:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.27531,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373229",2020-03-16 03:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.28728,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373230",2020-03-16 03:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.28287,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373231",2020-03-16 03:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.30303,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373232",2020-03-16 03:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373233",2020-03-16 03:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.3087,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373234",2020-03-16 03:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.31437,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373235",2020-03-16 03:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.30744,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373236",2020-03-16 03:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.30807,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373237",2020-03-16 03:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.30429,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373238",2020-03-16 03:37:00,2.72736,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.8,0.32634,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373239",2020-03-16 03:38:00,0.882525,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.3213,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373240",2020-03-16 03:39:00,0.649158,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.3276,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373241",2020-03-16 03:40:00,0.518981,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.33327,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373242",2020-03-16 03:41:00,1.76964,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373243",2020-03-16 03:42:00,2.85051,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32067,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373244",2020-03-16 03:43:00,3.49985,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.33138,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373245",2020-03-16 03:44:00,2.60784,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373246",2020-03-16 03:45:00,1.57413,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.4,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373247",2020-03-16 03:46:00,1.42518,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.3,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373248",2020-03-16 03:47:00,1.26917,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.32634,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373249",2020-03-16 03:48:00,1.3664,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.34461,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373250",2020-03-16 03:49:00,1.70849,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.34461,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373251",2020-03-16 03:50:00,1.18813,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373252",2020-03-16 03:51:00,1.36068,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.33327,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373253",2020-03-16 03:52:00,1.70859,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.33894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373254",2020-03-16 03:53:00,1.62261,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.32004,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373255",2020-03-16 03:54:00,1.09307,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.31437,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373256",2020-03-16 03:55:00,0.975277,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3,0.82341,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373257",2020-03-16 03:56:00,1.86396,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.82467,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373258",2020-03-16 03:57:00,1.87123,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.8568,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373259",2020-03-16 03:58:00,1.67422,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.88074,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373260",2020-03-16 03:59:00,1.73146,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.2,0.89964,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373261",2020-03-16 04:00:00,2.25246,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,3.1,0.89397,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373262",2020-03-16 04:01:00,2.63086,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.9,0.90594,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373263",2020-03-16 04:02:00,2.82948,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.8,0.88074,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373264",2020-03-16 04:03:00,2.66842,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.88326,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373265",2020-03-16 04:04:00,2.84718,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.89334,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373266",2020-03-16 04:05:00,2.31163,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.90468,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373267",2020-03-16 04:06:00,3.23716,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.90594,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373268",2020-03-16 04:07:00,3.95484,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.91224,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373269",2020-03-16 04:08:00,3.97689,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.6,0.9072,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373270",2020-03-16 04:09:00,3.14154,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,2.7,0.91413,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373271",2020-03-16 04:10:00,3.17108,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,2.7,0.91854,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373272",2020-03-16 04:11:00,3.17434,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,2.8,0.91413,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373273",2020-03-16 04:12:00,2.8877,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22.5,2.8,0.9135,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373274",2020-03-16 04:13:00,2.62431,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,2.8,0.92043,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373275",2020-03-16 04:14:00,2.82115,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,2.9,0.91917,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373276",2020-03-16 04:15:00,2.81947,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,2.9,0.92484,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373277",2020-03-16 04:16:00,3.28811,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,2.8,0.92484,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373278",2020-03-16 04:17:00,2.7748,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,2.9,1.07856,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373279",2020-03-16 04:18:00,2.42564,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,3,1.15353,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373280",2020-03-16 04:19:00,2.56777,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,2.9,1.09557,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373281",2020-03-16 04:20:00,2.53692,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22,22,22.5,22,2.9,1.0143,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373282",2020-03-16 04:21:00,2.86898,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,1.03194,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373283",2020-03-16 04:22:00,2.95974,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.94311,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373284",2020-03-16 04:23:00,2.87875,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.93744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373285",2020-03-16 04:24:00,2.89623,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.93744,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373286",2020-03-16 04:25:00,2.65215,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.94059,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373287",2020-03-16 04:26:00,2.51294,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.6,0.93177,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373288",2020-03-16 04:27:00,2.38953,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.5,0.96894,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373289",2020-03-16 04:28:00,1.40246,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.4,0.33831,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373290",2020-03-16 04:29:00,1.46612,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.6,0.33201,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373291",2020-03-16 04:30:00,1.28276,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.33264,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373292",2020-03-16 04:31:00,0.64205,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373293",2020-03-16 04:32:00,0.634091,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373294",2020-03-16 04:33:00,0.625523,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.33894,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373295",2020-03-16 04:34:00,0.679614,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.33201,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373296",2020-03-16 04:35:00,0.413407,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.3213,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373297",2020-03-16 04:36:00,0.973009,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.33831,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373298",2020-03-16 04:37:00,0.607367,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373299",2020-03-16 04:38:00,0.52006,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.33264,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373300",2020-03-16 04:39:00,0.856493,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373301",2020-03-16 04:40:00,1.07397,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.32697,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373302",2020-03-16 04:41:00,1.08303,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.32067,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373303",2020-03-16 04:42:00,1.05024,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.32256,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373304",2020-03-16 04:43:00,1.01556,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373305",2020-03-16 04:44:00,0.771401,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,3,0.32382,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373306",2020-03-16 04:45:00,0.900989,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.33201,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373307",2020-03-16 04:46:00,0.835571,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.32067,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373308",2020-03-16 04:47:00,0.825893,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.315,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373309",2020-03-16 04:48:00,0.700149,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.2961,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373310",2020-03-16 04:49:00,0.619819,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.6,0.2961,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373311",2020-03-16 04:50:00,0.547742,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373312",2020-03-16 04:51:00,0.39873,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.6,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373313",2020-03-16 04:52:00,0.513978,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.5,0.30744,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373314",2020-03-16 04:53:00,0.56085,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.5,0.30177,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373315",2020-03-16 04:54:00,0.586245,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.5,0.31311,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373316",2020-03-16 04:55:00,0.600042,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.4,0.31311,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373317",2020-03-16 04:56:00,0.587601,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.5,0.31311,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373318",2020-03-16 04:57:00,0.578089,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.5,0.30303,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373319",2020-03-16 04:58:00,0.580587,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.33264,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373320",2020-03-16 04:59:00,0.579072,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.32634,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373321",2020-03-16 05:00:00,0.58214,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.7182,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373322",2020-03-16 05:01:00,0.596172,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.63378,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373323",2020-03-16 05:02:00,0.59843,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.57834,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373324",2020-03-16 05:03:00,0.577247,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.54873,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373325",2020-03-16 05:04:00,0.650146,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.54054,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373326",2020-03-16 05:05:00,0.630263,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.53424,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373327",2020-03-16 05:06:00,0.943821,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.52794,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373328",2020-03-16 05:07:00,0.723958,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.52164,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373329",2020-03-16 05:08:00,0.598302,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.5,0.51786,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373330",2020-03-16 05:09:00,0.94325,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.6,0.51534,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373331",2020-03-16 05:10:00,1.07912,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.6,0.51408,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373332",2020-03-16 05:11:00,1.06548,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.50967,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373333",2020-03-16 05:12:00,1.07694,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.50274,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373334",2020-03-16 05:13:00,0.928184,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.50841,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373335",2020-03-16 05:14:00,0.83534,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.50274,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373336",2020-03-16 05:15:00,0.777819,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.50337,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373337",2020-03-16 05:16:00,0.740661,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.3,0.49392,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373338",2020-03-16 05:17:00,0.67541,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.4,0.49644,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373339",2020-03-16 05:18:00,0.509689,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.3,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373340",2020-03-16 05:19:00,0.567258,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.3,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373341",2020-03-16 05:20:00,0.503816,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.3,0.47061,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373342",2020-03-16 05:21:00,0.493582,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.5,0.4599,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373343",2020-03-16 05:22:00,0.48709,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.4,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373344",2020-03-16 05:23:00,0.502156,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.6,0.49644,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373345",2020-03-16 05:24:00,0.547108,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.49581,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373346",2020-03-16 05:25:00,0.511192,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.49581,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373347",2020-03-16 05:26:00,0.538392,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.49014,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373348",2020-03-16 05:27:00,0.539818,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.54621,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373349",2020-03-16 05:28:00,0.52495,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.69174,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373350",2020-03-16 05:29:00,0.423075,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.69804,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373351",2020-03-16 05:30:00,0.524689,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.58464,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373352",2020-03-16 05:31:00,0.552715,0,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,3,0.58842,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373353",2020-03-16 05:32:00,0.612373,0,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22,3.1,0.51597,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373354",2020-03-16 05:33:00,0.525464,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,3.1,1.57374,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373355",2020-03-16 05:34:00,0.579969,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,3.1,0.51219,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373356",2020-03-16 05:35:00,0.5884,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,3.1,0.50967,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373357",2020-03-16 05:36:00,1.03451,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,3,0.50904,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373358",2020-03-16 05:37:00,0.584851,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,3,0.50274,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373359",2020-03-16 05:38:00,2.02317,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.50274,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373360",2020-03-16 05:39:00,1.83066,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,3,0.49707,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373361",2020-03-16 05:40:00,1.85511,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.49644,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373362",2020-03-16 05:41:00,2.23452,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.49644,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"373363",2020-03-16 05:42:00,2.78471,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,2.9,0.48132,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373364",2020-03-16 05:43:00,2.89875,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,3,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373365",2020-03-16 05:44:00,2.87474,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,2.8,0.48447,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373366",2020-03-16 05:45:00,2.71385,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,2.7,0.47817,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373367",2020-03-16 05:46:00,2.49042,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,2.5,0.47817,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373368",2020-03-16 05:47:00,2.46456,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22,2.4,0.47061,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373369",2020-03-16 05:48:00,1.99522,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.3,0.46179,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373370",2020-03-16 05:49:00,1.84951,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.5,0.45927,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373371",2020-03-16 05:50:00,1.83294,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.4,0.46431,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373372",2020-03-16 05:51:00,2.27643,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.4,0.45864,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373373",2020-03-16 05:52:00,1.99662,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.2,0.45927,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373374",2020-03-16 05:53:00,1.85983,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.1,0.45864,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373375",2020-03-16 05:54:00,1.83146,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.1,0.45297,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373376",2020-03-16 05:55:00,1.87848,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.1,0.46431,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373377",2020-03-16 05:56:00,1.88678,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.2,0.45864,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373378",2020-03-16 05:57:00,1.92916,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.4,0.45297,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373379",2020-03-16 05:58:00,1.76608,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.3,0.45864,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373380",2020-03-16 05:59:00,1.6546,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.4,0.45864,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373381",2020-03-16 06:00:00,1.57945,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.4,0.47124,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373382",2020-03-16 06:01:00,1.50081,0,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.5,0.46494,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"373383",2020-03-16 06:02:00,1.49924,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.5,0.4662,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373384",2020-03-16 06:03:00,1.60631,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.4,0.47124,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373385",2020-03-16 06:04:00,1.48145,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,22,22,22,2.5,0.47376,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373386",2020-03-16 06:05:00,1.70553,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,22,22,22,2.6,0.4599,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373387",2020-03-16 06:06:00,1.44645,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,22,22,22,2.8,0.47124,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373388",2020-03-16 06:07:00,1.73646,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,22,22,22,2.8,0.47124,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373389",2020-03-16 06:08:00,1.76624,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.8,0.47124,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373390",2020-03-16 06:09:00,1.72667,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.7,0.46557,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373391",2020-03-16 06:10:00,1.91041,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.8,0.46431,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373392",2020-03-16 06:11:00,2.18757,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.8,0.4599,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373393",2020-03-16 06:12:00,2.40892,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.8,0.4536,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373394",2020-03-16 06:13:00,2.12722,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.7,0.46494,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373395",2020-03-16 06:14:00,1.97492,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.7,0.45927,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373396",2020-03-16 06:15:00,1.88012,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.7,0.45927,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
