"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"373397",2020-03-16 06:16:00,1.75174,0,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22,22,2.8,0.45864,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373398",2020-03-16 06:17:00,1.67437,9,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,22,22,22,2.8,0.45927,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373399",2020-03-16 06:18:00,1.54713,8,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.9,0.4473,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373400",2020-03-16 06:19:00,1.5218,7,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.8,0.45234,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373401",2020-03-16 06:20:00,1.45391,8,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.7,0.4536,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373402",2020-03-16 06:21:00,1.48468,8,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.7,0.4536,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373403",2020-03-16 06:22:00,1.46277,10,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.7,0.47754,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373404",2020-03-16 06:23:00,1.48637,10,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.7,0.47187,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373405",2020-03-16 06:24:00,1.4455,10,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.5,0.4662,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373406",2020-03-16 06:25:00,1.50152,11,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.3,0.47754,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373407",2020-03-16 06:26:00,1.41769,12,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.3,0.47061,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373408",2020-03-16 06:27:00,1.47308,11,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.3,0.46494,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373409",2020-03-16 06:28:00,1.48385,11,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.2,0.47061,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373410",2020-03-16 06:29:00,1.68824,12,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,0.46368,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373411",2020-03-16 06:30:00,1.53649,12,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,0.47754,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"373412",2020-03-16 06:31:00,1.46723,13,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2,0.47124,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"373413",2020-03-16 06:32:00,1.42748,13,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,0.50526,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"373414",2020-03-16 06:33:00,1.55116,13,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,0.51597,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373415",2020-03-16 06:34:00,1.50814,14,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2,0.504,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373416",2020-03-16 06:35:00,1.93275,15,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,0.50337,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373417",2020-03-16 06:36:00,1.83731,15,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,0.49707,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373418",2020-03-16 06:37:00,1.81852,17,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,0.49581,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373419",2020-03-16 06:38:00,2.4907,16,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,0.4851,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373420",2020-03-16 06:39:00,2.83703,16,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2,0.55377,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373421",2020-03-16 06:40:00,3.02514,16,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2,0.66843,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"373422",2020-03-16 06:41:00,3.35142,18,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2,0.66969,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"373423",2020-03-16 06:42:00,3.50319,18,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,0.53487,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"373424",2020-03-16 06:43:00,3.64542,18,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2,0.51597,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"373425",2020-03-16 06:44:00,3.59123,19,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2,0.42084,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"373426",2020-03-16 06:45:00,3.53908,20,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2,0.40887,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"373427",2020-03-16 06:46:00,2.83078,24,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,0.39816,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"373428",2020-03-16 06:47:00,3.0139,29,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,0.40131,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"373429",2020-03-16 06:48:00,2.22314,31,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.1,0.38997,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"373430",2020-03-16 06:49:00,1.84114,32,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.2,0.38934,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"373431",2020-03-16 06:50:00,1.59708,33,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.2,0.37548,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"373432",2020-03-16 06:51:00,1.52523,36,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.3,0.37422,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"373433",2020-03-16 06:52:00,1.79618,37,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.3,0.3843,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"373434",2020-03-16 06:53:00,1.64851,39,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.3,0.38871,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"373435",2020-03-16 06:54:00,1.43393,41,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.4,0.37674,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"373436",2020-03-16 06:55:00,1.26484,43,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.4,0.3654,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"373437",2020-03-16 06:56:00,1.50446,44,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.5,0.36414,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"373438",2020-03-16 06:57:00,1.44947,47,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.6,0.3528,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"373439",2020-03-16 06:58:00,1.33978,48,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.7,0.34524,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"373440",2020-03-16 06:59:00,1.24182,48,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.8,0.3339,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0,0,0,0,0
"373441",2020-03-16 07:00:00,1.34385,51,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,2.9,0.35721,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"373442",2020-03-16 07:01:00,1.33505,52,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,3,0.3402,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0,0,0
"373443",2020-03-16 07:02:00,1.38651,55,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,3,0.37107,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"373444",2020-03-16 07:03:00,1.35132,57,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,3.1,0.33831,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"373445",2020-03-16 07:04:00,1.12365,61,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,3.1,0.32634,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"373446",2020-03-16 07:05:00,1.40406,62,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,3.2,0.31311,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"373447",2020-03-16 07:06:00,1.7422,64,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,3.2,0.30177,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"373448",2020-03-16 07:07:00,2.02896,64,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,3.2,0.28476,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"373449",2020-03-16 07:08:00,2.47685,67,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,3.3,0.28287,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"373450",2020-03-16 07:09:00,3.08999,71,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,3.5,0.26586,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"373451",2020-03-16 07:10:00,3.33205,73,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,3.6,0.24444,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"373452",2020-03-16 07:11:00,3.57857,76,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,3.7,0.23688,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"373453",2020-03-16 07:12:00,3.70168,78,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,3.9,0.19152,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"373454",2020-03-16 07:13:00,3.55895,80,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,4.1,0.18711,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"373455",2020-03-16 07:14:00,3.58784,83,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,4.3,0.16947,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"373456",2020-03-16 07:15:00,3.5561,84,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,4.4,0.16443,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"373457",2020-03-16 07:16:00,3.16092,89,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,4.6,0.1512,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"373458",2020-03-16 07:17:00,2.90216,92,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,4.8,0.1701,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"373459",2020-03-16 07:18:00,2.19114,94,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,5,0.46053,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"373460",2020-03-16 07:19:00,1.76433,96,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,5.2,0.1197,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"373461",2020-03-16 07:20:00,1.37166,99,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,5.4,0.12474,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"373462",2020-03-16 07:21:00,1.46915,102,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,5.5,0.12852,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"373463",2020-03-16 07:22:00,1.07175,105,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,5.6,0.13167,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"373464",2020-03-16 07:23:00,1.25084,108,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,5.7,0.11907,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"373465",2020-03-16 07:24:00,1.27293,111,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,5.6,0.11214,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"373466",2020-03-16 07:25:00,1.09543,113,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,5.4,0.4599,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,0,0,0,0,0
"373467",2020-03-16 07:26:00,1.30379,116,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,5.5,0.1197,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373468",2020-03-16 07:27:00,1.2104,121,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,5.5,0.10584,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373469",2020-03-16 07:28:00,1.01492,125,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,5.5,0.06867,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373470",2020-03-16 07:29:00,0.953448,126,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,5.7,0.03339,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373471",2020-03-16 07:30:00,0.995995,129,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6,0.20034,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"373472",2020-03-16 07:31:00,1.07913,133,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.3,0.25767,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"373473",2020-03-16 07:32:00,1.23726,136,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.5,0.24759,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373474",2020-03-16 07:33:00,1.1349,139,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.6,0.1638,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373475",2020-03-16 07:34:00,1.3754,143,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.6,0.126,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373476",2020-03-16 07:35:00,1.59263,145,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.6,0.02961,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373477",2020-03-16 07:36:00,2.41656,148,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.6,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373478",2020-03-16 07:37:00,2.23231,154,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.7,-0.00126,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373479",2020-03-16 07:38:00,2.66266,157,0,28,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.7,-0.01323,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373480",2020-03-16 07:39:00,2.92747,160,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.8,-0.03339,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"373481",2020-03-16 07:40:00,3.58678,164,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.9,-0.08316,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"373482",2020-03-16 07:41:00,3.47641,167,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.8,-0.0945,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"373483",2020-03-16 07:42:00,3.4487,172,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.8,-0.12663,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373484",2020-03-16 07:43:00,3.35685,175,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.8,-0.10206,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373485",2020-03-16 07:44:00,3.25649,177,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.8,-0.10773,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373486",2020-03-16 07:45:00,3.40987,180,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.8,-0.12726,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"373487",2020-03-16 07:46:00,3.29943,187,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.9,-0.14049,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373488",2020-03-16 07:47:00,2.61338,189,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.9,-0.15183,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373489",2020-03-16 07:48:00,2.19527,192,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,6.9,-0.14616,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373490",2020-03-16 07:49:00,1.72752,196,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,7.1,-0.1638,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373491",2020-03-16 07:50:00,1.41552,198,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,7.1,-0.19656,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373492",2020-03-16 07:51:00,1.45787,201,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,7.1,-0.20916,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373493",2020-03-16 07:52:00,1.41058,205,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,7.2,-0.22743,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373494",2020-03-16 07:53:00,1.37931,209,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,7.3,-0.23436,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373495",2020-03-16 07:54:00,1.18127,213,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,7.3,-0.25326,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373496",2020-03-16 07:55:00,1.21045,216,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,7.5,-0.26649,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373497",2020-03-16 07:56:00,1.25134,220,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,7.5,-0.29673,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373498",2020-03-16 07:57:00,1.27219,224,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,7.5,-0.30996,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373499",2020-03-16 07:58:00,1.23078,227,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22,22,21.5,22,22,7.5,-0.32319,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"373500",2020-03-16 07:59:00,1.1099,232,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,7.5,-0.36036,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373501",2020-03-16 08:00:00,0.869789,237,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,7.5,-0.34965,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373502",2020-03-16 08:01:00,1.05112,241,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22,22,21.5,22,22,7.5,-0.34902,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373503",2020-03-16 08:02:00,1.11695,245,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,7.6,-0.4032,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373504",2020-03-16 08:03:00,1.1586,248,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,7.7,-0.40509,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373505",2020-03-16 08:04:00,1.0157,252,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,7.7,-0.39186,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373506",2020-03-16 08:05:00,1.3998,255,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22,22,21.5,22,22,7.8,-0.43533,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373507",2020-03-16 08:06:00,0.685376,260,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,7.8,-0.46179,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373508",2020-03-16 08:07:00,1.19688,263,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,7.9,-0.49203,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373509",2020-03-16 08:08:00,0.827928,268,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,7.9,-0.51093,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373510",2020-03-16 08:09:00,1.22747,271,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22,8,-0.51723,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373511",2020-03-16 08:10:00,1.35835,273,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22.5,8,-0.53928,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"373512",2020-03-16 08:11:00,1.34168,276,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22.5,8,-0.56133,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"373513",2020-03-16 08:12:00,1.25183,280,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22.5,8.1,-0.57456,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"373514",2020-03-16 08:13:00,1.2667,285,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22.5,8.1,-0.5985,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"373515",2020-03-16 08:14:00,1.18565,288,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22.5,8.5,-0.60543,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"373516",2020-03-16 08:15:00,1.10512,291,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,8.9,-0.45486,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373517",2020-03-16 08:16:00,0.947439,295,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,9.2,-0.35406,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373518",2020-03-16 08:17:00,0.830486,300,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,9.8,-0.41706,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373519",2020-03-16 08:18:00,0.77915,305,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.1,-0.53046,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373520",2020-03-16 08:19:00,0.705104,308,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.2,-0.57519,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373521",2020-03-16 08:20:00,0.718245,312,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.2,-0.7434,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373522",2020-03-16 08:21:00,0.568757,317,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.3,-0.75159,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373523",2020-03-16 08:22:00,0.498857,321,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.2,-0.77679,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373524",2020-03-16 08:23:00,0.427518,325,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.3,-0.79254,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373525",2020-03-16 08:24:00,0.361495,329,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.2,-0.82404,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373526",2020-03-16 08:25:00,0.349028,334,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.3,-0.82656,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373527",2020-03-16 08:26:00,0.328087,339,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.3,-0.89649,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373528",2020-03-16 08:27:00,0.330601,341,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.4,-0.88704,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373529",2020-03-16 08:28:00,0.374162,349,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.4,-0.90216,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373530",2020-03-16 08:29:00,0.396408,353,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.5,-0.90342,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373531",2020-03-16 08:30:00,0.405577,356,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.7,-0.93429,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373532",2020-03-16 08:31:00,0.403013,358,0,16,23,23,22,16,16,16,0,0,22.5,23,22,22,21.5,22,22.5,10.8,-0.9324,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373533",2020-03-16 08:32:00,0.433158,363,0,16,23,23,22,28,16,16,0,0,22.5,23,22,22,21.5,22,22.5,11.1,-0.88389,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373534",2020-03-16 08:33:00,0.487146,367,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22.5,11.4,-0.9387,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373535",2020-03-16 08:34:00,0.612265,369,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22.5,11.8,-0.60417,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373536",2020-03-16 08:35:00,0.941964,373,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22.5,12.2,-0.99288,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373537",2020-03-16 08:36:00,0.488458,376,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22.5,12.8,-1.02879,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373538",2020-03-16 08:37:00,1.35587,383,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22.5,11.8,-1.05399,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373539",2020-03-16 08:38:00,1.06702,385,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22.5,12.5,-1.06092,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373540",2020-03-16 08:39:00,1.43007,384,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22.5,12.9,-1.0773,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373541",2020-03-16 08:40:00,1.41614,388,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22.5,12.2,-1.09116,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"373542",2020-03-16 08:41:00,1.58164,393,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22.5,12.5,-1.09683,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"373543",2020-03-16 08:42:00,1.55072,396,0,16,23,23,22,28,16,28,0,0,22.5,23,22,22,21.5,22,22.5,12.9,-1.10313,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"373544",2020-03-16 08:43:00,1.71813,401,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,12.8,-1.10313,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373545",2020-03-16 08:44:00,1.64034,403,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,12.3,-1.12959,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373546",2020-03-16 08:45:00,1.67609,406,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,12,-1.11006,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373547",2020-03-16 08:46:00,1.66158,415,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,11.6,-1.12266,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373548",2020-03-16 08:47:00,1.64543,419,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,21.5,22,22.5,12.4,-1.10502,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"373549",2020-03-16 08:48:00,1.59645,425,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.6,-1.15353,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"373550",2020-03-16 08:49:00,1.44876,428,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.7,-1.10817,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"373551",2020-03-16 08:50:00,1.25363,428,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.6,-1.15731,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"373552",2020-03-16 08:51:00,1.20831,409,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.8,-1.11636,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"373553",2020-03-16 08:52:00,1.14788,411,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.3,-1.1655,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"373554",2020-03-16 08:53:00,1.19525,412,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12,-0.89397,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"373555",2020-03-16 08:54:00,1.04033,431,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.2,-0.96453,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"373556",2020-03-16 08:55:00,0.557205,446,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11,-0.99855,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"373557",2020-03-16 08:56:00,0.497181,452,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11,-1.11573,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"373558",2020-03-16 08:57:00,0.506686,446,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,10.4,-1.2537,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"373559",2020-03-16 08:58:00,0.434229,445,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.1,-1.2096,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"373560",2020-03-16 08:59:00,0.412715,449,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.3,-1.19763,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"373561",2020-03-16 09:00:00,0.491743,452,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,12.2,-1.19196,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373562",2020-03-16 09:01:00,0.620492,454,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.9,-1.17432,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373563",2020-03-16 09:02:00,0.425977,457,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,21.5,22,22.5,11.5,-1.2285,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373564",2020-03-16 09:03:00,0.391288,461,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22,22.5,11.8,-1.27953,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373565",2020-03-16 09:04:00,0.550108,460,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22,22.5,13.3,-1.22346,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373566",2020-03-16 09:05:00,0.539838,463,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22,22.5,12.5,-1.41183,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373567",2020-03-16 09:06:00,0,474,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22,22.5,12.8,-1.45593,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373568",2020-03-16 09:07:00,1.11056,482,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22,22.5,12.4,-1.5183,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373569",2020-03-16 09:08:00,0.692044,489,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22,22.5,12.2,-1.52523,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373570",2020-03-16 09:09:00,1.12499,497,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22,22.5,13.2,-1.53216,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373571",2020-03-16 09:10:00,1.26429,499,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22,22.5,12.6,-1.53783,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373572",2020-03-16 09:11:00,1.23082,502,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22,22.5,13.9,-1.52586,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373573",2020-03-16 09:12:00,1.18667,508,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22,22.5,13.5,-1.52523,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373574",2020-03-16 09:13:00,0.958934,516,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22,22.5,12.5,-1.55169,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373575",2020-03-16 09:14:00,0.978646,518,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22,22.5,11.7,-1.54476,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373576",2020-03-16 09:15:00,1.15927,528,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,12.1,-1.57563,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373577",2020-03-16 09:16:00,1.17577,530,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,12.5,-1.59768,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373578",2020-03-16 09:17:00,0.982055,537,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,11.8,-1.61343,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373579",2020-03-16 09:18:00,0.851752,540,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,13.3,-1.60209,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373580",2020-03-16 09:19:00,0.675788,543,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,14.8,-1.56555,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373581",2020-03-16 09:20:00,0.794036,549,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,14.5,-1.86669,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373582",2020-03-16 09:21:00,0.516146,559,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,14.5,-1.91646,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373583",2020-03-16 09:22:00,0.454538,562,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,14.5,-1.94229,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373584",2020-03-16 09:23:00,0.387259,564,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,13.8,-1.97253,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373585",2020-03-16 09:24:00,0.335115,568,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,13.2,-2.00466,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373586",2020-03-16 09:25:00,0.345203,574,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,14,-2.03553,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373587",2020-03-16 09:26:00,0.301505,578,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22,22.5,13.7,-1.90386,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373588",2020-03-16 09:27:00,0.358261,565,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,13.9,-1.58193,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373589",2020-03-16 09:28:00,0.588034,562,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,13.3,-1.6002,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373590",2020-03-16 09:29:00,0.40139,584,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,13.4,-1.70793,0,1,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"373591",2020-03-16 09:30:00,0.376869,587,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,13.7,-1.79613,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373592",2020-03-16 09:31:00,0.3419,596,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,14.3,-1.96119,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373593",2020-03-16 09:32:00,0.357663,601,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,14.2,-1.92717,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373594",2020-03-16 09:33:00,0.37849,603,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,14.8,-1.9089,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373595",2020-03-16 09:34:00,0.48725,598,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,14.6,-1.87929,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373596",2020-03-16 09:35:00,0.800948,611,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,15.4,-2.07711,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373597",2020-03-16 09:36:00,0,615,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,15.7,-2.10168,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373598",2020-03-16 09:37:00,1.18423,617,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,15.2,-2.13003,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373599",2020-03-16 09:38:00,1.00877,627,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,14.5,-2.15586,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"373600",2020-03-16 09:39:00,1.38566,632,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,14.3,-2.17539,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"373601",2020-03-16 09:40:00,1.46125,636,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,14,-2.19303,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"373602",2020-03-16 09:41:00,1.46209,637,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,13.9,-2.18358,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"373603",2020-03-16 09:42:00,1.53142,637,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,14.2,-2.19744,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"373604",2020-03-16 09:43:00,1.57753,641,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,14.7,-2.21571,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373605",2020-03-16 09:44:00,1.59215,646,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,15.3,-2.25414,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373606",2020-03-16 09:45:00,1.62734,653,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.6,-2.28753,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373607",2020-03-16 09:46:00,1.33852,652,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,17,-2.29257,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373608",2020-03-16 09:47:00,1.46615,656,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.6,-2.30202,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373609",2020-03-16 09:48:00,0.95263,660,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.1,-2.31336,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373610",2020-03-16 09:49:00,0.449332,649,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.8,-2.24784,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373611",2020-03-16 09:50:00,0.375419,646,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.9,-2.29068,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373612",2020-03-16 09:51:00,0.393266,654,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.6,-2.28753,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373613",2020-03-16 09:52:00,0.428672,657,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,18,-2.27556,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373614",2020-03-16 09:53:00,0.430369,648,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.6,-2.2743,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373615",2020-03-16 09:54:00,0.243449,647,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.1,-2.27619,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373616",2020-03-16 09:55:00,0.499405,653,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,15.4,-2.30076,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373617",2020-03-16 09:56:00,0.71243,657,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,15.7,-2.142,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373618",2020-03-16 09:57:00,0.582895,655,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.5,-2.01663,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373619",2020-03-16 09:58:00,0.496051,658,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16,-2.0664,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"373620",2020-03-16 09:59:00,0.469784,668,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.8,-2.23209,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373621",2020-03-16 10:00:00,0.429148,672,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.8,-2.36565,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373622",2020-03-16 10:01:00,0.43158,675,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,15.7,-2.48346,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"373623",2020-03-16 10:02:00,0.527258,680,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,14.1,-2.51433,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373624",2020-03-16 10:03:00,0,688,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,15.5,-2.5452,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373625",2020-03-16 10:04:00,0.563055,696,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,15.1,-2.57796,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373626",2020-03-16 10:05:00,0.610517,690,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,15.3,-2.56032,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373627",2020-03-16 10:06:00,0,700,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.5,-2.55213,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373628",2020-03-16 10:07:00,1.12001,698,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,17.4,-2.58363,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373629",2020-03-16 10:08:00,0,704,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,17.3,-2.58363,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"373630",2020-03-16 10:09:00,1.07372,706,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,15.7,-2.61513,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373631",2020-03-16 10:10:00,1.23617,702,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,15.8,-2.60379,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373632",2020-03-16 10:11:00,1.31287,710,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,14.7,-2.60505,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373633",2020-03-16 10:12:00,1.24324,712,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,13.8,-2.61639,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373634",2020-03-16 10:13:00,0.835824,719,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,13.2,-2.66616,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373635",2020-03-16 10:14:00,0.393047,739,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,13.2,-2.74743,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373636",2020-03-16 10:15:00,0,748,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,12.9,-2.79216,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373637",2020-03-16 10:16:00,0,760,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,13.4,-2.81736,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373638",2020-03-16 10:17:00,0,764,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,14.7,-2.83248,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373639",2020-03-16 10:18:00,0,772,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.3,-2.86398,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373640",2020-03-16 10:19:00,0,779,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,17.3,-2.8728,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373641",2020-03-16 10:20:00,0,786,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,17.7,-2.90808,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373642",2020-03-16 10:21:00,0,788,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,17.8,-2.81799,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373643",2020-03-16 10:22:00,0,791,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,18.1,-2.59686,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373644",2020-03-16 10:23:00,0,795,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,17.8,-2.61324,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373645",2020-03-16 10:24:00,0,799,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.6,-2.74113,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373646",2020-03-16 10:25:00,0,803,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16,-2.76633,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373647",2020-03-16 10:26:00,0,805,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,15.4,-2.87658,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373648",2020-03-16 10:27:00,0,817,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,15.7,-2.91123,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373649",2020-03-16 10:28:00,0,710,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,14.3,-2.50236,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373650",2020-03-16 10:29:00,0,745,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,15.1,-2.60379,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373651",2020-03-16 10:30:00,0,812,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,16.2,-2.8854,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373652",2020-03-16 10:31:00,0,760,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,17,-2.52378,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373653",2020-03-16 10:32:00,0,660,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,18.1,-2.27304,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373654",2020-03-16 10:33:00,0,684,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,18.3,-2.3625,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373655",2020-03-16 10:34:00,0,676,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,18.2,-2.44188,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373656",2020-03-16 10:35:00,0,730,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,18.3,-2.74995,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373657",2020-03-16 10:36:00,0,782,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,15.9,-2.8098,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373658",2020-03-16 10:37:00,0,751,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,23,15.5,-2.71152,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373659",2020-03-16 10:38:00,0.081788,803,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,23,14.8,-2.93328,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373660",2020-03-16 10:39:00,0,825,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,23,16.1,-2.97549,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373661",2020-03-16 10:40:00,0,835,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,17.6,-3.03093,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373662",2020-03-16 10:41:00,0.485383,833,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,17.1,-2.93769,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373663",2020-03-16 10:42:00,0,802,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,18,-2.86776,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373664",2020-03-16 10:43:00,0,839,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,18,-3.02526,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373665",2020-03-16 10:44:00,0,837,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,17.9,-2.99061,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373666",2020-03-16 10:45:00,0,844,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,18.4,-3.01266,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373667",2020-03-16 10:46:00,0,840,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,17.9,-2.7405,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373668",2020-03-16 10:47:00,0,844,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,17.2,-2.70963,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373669",2020-03-16 10:48:00,0,862,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,15.7,-2.79846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373670",2020-03-16 10:49:00,0,871,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,15.3,-2.9358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373671",2020-03-16 10:50:00,0,890,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,16.2,-3.09834,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373672",2020-03-16 10:51:00,0,896,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,15.9,-3.20859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373673",2020-03-16 10:52:00,0,891,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,17.6,-3.25206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373674",2020-03-16 10:53:00,0,894,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,18.4,-3.22686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373675",2020-03-16 10:54:00,0,888,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,19.4,-3.24639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373676",2020-03-16 10:55:00,0,891,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,18.2,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373677",2020-03-16 10:56:00,0,906,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,17.9,-3.30246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373678",2020-03-16 10:57:00,0,921,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,18.1,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373679",2020-03-16 10:58:00,0,934,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,18.4,-3.40452,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373680",2020-03-16 10:59:00,0,945,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,18.8,-3.42846,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373681",2020-03-16 11:00:00,0,948,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,19.2,-3.43476,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373682",2020-03-16 11:01:00,0,944,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,20,-3.35979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373683",2020-03-16 11:02:00,0,800,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,23,18.5,-2.9673,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373684",2020-03-16 11:03:00,0,897,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,23,19.1,-3.35853,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373685",2020-03-16 11:04:00,0,903,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,23,18.4,-3.2004,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373686",2020-03-16 11:05:00,0,755,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,23,17.2,-2.64411,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373687",2020-03-16 11:06:00,0,775,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,23,16.7,-2.62584,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373688",2020-03-16 11:07:00,0,599,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,23,15.7,-2.13633,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373689",2020-03-16 11:08:00,0,672,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,15.5,-2.78397,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373690",2020-03-16 11:09:00,0,867,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,23,16.4,-3.17394,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373691",2020-03-16 11:10:00,0.326882,868,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.4,-2.8098,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373692",2020-03-16 11:11:00,0.55934,944,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.7,-3.07251,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373693",2020-03-16 11:12:00,0.885511,890,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17,-2.94336,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373694",2020-03-16 11:13:00,1.15499,885,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.7,-2.94903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373695",2020-03-16 11:14:00,0.546158,722,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.4,-2.50551,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373696",2020-03-16 11:15:00,0,839,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.7,-3.0618,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373697",2020-03-16 11:16:00,0,851,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,18.8,-3.01581,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373698",2020-03-16 11:17:00,0,802,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,18.8,-2.78586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373699",2020-03-16 11:18:00,0,802,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,18.9,-2.48409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373700",2020-03-16 11:19:00,0,766,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,18.3,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373701",2020-03-16 11:20:00,0,846,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.1,-3.07251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373702",2020-03-16 11:21:00,0,860,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.4,-3.1878,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373703",2020-03-16 11:22:00,0,903,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.4,-3.30813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373704",2020-03-16 11:23:00,0,918,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.9,-3.32073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373705",2020-03-16 11:24:00,0,925,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.3,-3.2886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373706",2020-03-16 11:25:00,0,953,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,18.2,-3.402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373707",2020-03-16 11:26:00,0,979,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.8,-3.42153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373708",2020-03-16 11:27:00,0,980,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,18,-3.38373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373709",2020-03-16 11:28:00,0,982,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,19.2,-3.3642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373710",2020-03-16 11:29:00,0,984,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,19.9,-3.30246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373711",2020-03-16 11:30:00,0,984,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,19.8,-3.26466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373712",2020-03-16 11:31:00,0,984,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,20.3,-3.26466,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373713",2020-03-16 11:32:00,0,984,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,20.3,-3.2319,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373714",2020-03-16 11:33:00,0,984,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,19.2,-3.01833,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373715",2020-03-16 11:34:00,0,984,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.9,-2.86398,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
