"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"373716",2020-03-16 11:35:00,0,984,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.3,-3.32766,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373717",2020-03-16 11:36:00,0,985,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,18.1,-3.38436,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373718",2020-03-16 11:37:00,0,986,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,19.3,-3.45996,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373719",2020-03-16 11:38:00,0.118461,989,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,19.8,-3.63006,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373720",2020-03-16 11:39:00,0,991,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,20.8,-3.64203,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373721",2020-03-16 11:40:00,0.435759,972,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,18.9,-3.61746,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373722",2020-03-16 11:41:00,0.749751,972,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.8,-3.62313,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"373723",2020-03-16 11:42:00,1.44534,941,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.7,-3.42909,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373724",2020-03-16 11:43:00,1.43274,613,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,18,-2.02482,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373725",2020-03-16 11:44:00,0.748285,615,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.7,-2.20626,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373726",2020-03-16 11:45:00,0,675,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,16.9,-3.72708,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373727",2020-03-16 11:46:00,0,976,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.6,-3.59289,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373728",2020-03-16 11:47:00,0,956,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.6,-3.59982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373729",2020-03-16 11:48:00,0,931,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,18.3,-3.591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373730",2020-03-16 11:49:00,0,958,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,18.4,-3.64266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373731",2020-03-16 11:50:00,0,977,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.9,-3.7233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373732",2020-03-16 11:51:00,0,995,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.6,-3.75984,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373733",2020-03-16 11:52:00,0,994,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.7,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373734",2020-03-16 11:53:00,0,997,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18.1,-3.73716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373735",2020-03-16 11:54:00,0,999,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,19,-3.7485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373736",2020-03-16 11:55:00,0,998,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,19.9,-3.70188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373737",2020-03-16 11:56:00,0,996,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,19.9,-3.43098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373738",2020-03-16 11:57:00,0,996,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,18.9,-3.43476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373739",2020-03-16 11:58:00,0,997,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,19.8,-3.4902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373740",2020-03-16 11:59:00,0,1000,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,19,-3.57966,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373741",2020-03-16 12:00:00,0,998,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,19.6,-3.7674,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373742",2020-03-16 12:01:00,0,1000,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,19.4,-3.77433,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373743",2020-03-16 12:02:00,0,1001,0,16,23,23,22,16,16,16,0,0,22.5,23,23,22.5,22,22.5,23,19.3,-3.78063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373744",2020-03-16 12:03:00,0,1003,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.2,-3.78126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373745",2020-03-16 12:04:00,0,1001,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.6,-3.78126,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373746",2020-03-16 12:05:00,0,1003,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,17.5,-3.81969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373747",2020-03-16 12:06:00,0,1005,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.3,-3.83166,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373748",2020-03-16 12:07:00,0,1004,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.6,-3.84426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373749",2020-03-16 12:08:00,0,1007,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.2,-3.85749,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373750",2020-03-16 12:09:00,0,1008,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.6,-3.88206,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373751",2020-03-16 12:10:00,0,1007,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.6,-3.90285,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373752",2020-03-16 12:11:00,0,1009,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.7,-3.90789,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373753",2020-03-16 12:12:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.7,-3.90537,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373754",2020-03-16 12:13:00,0,1009,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.4,-3.92427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373755",2020-03-16 12:14:00,0,1007,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.1,-3.86442,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373756",2020-03-16 12:15:00,0,1006,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.1,-3.58407,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373757",2020-03-16 12:16:00,0,1011,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.1,-3.59163,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373758",2020-03-16 12:17:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.3,-3.66093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373759",2020-03-16 12:18:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.3,-3.77433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373760",2020-03-16 12:19:00,0,1013,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.3,-3.96396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373761",2020-03-16 12:20:00,0,1014,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.2,-3.97026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373762",2020-03-16 12:21:00,0,1011,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.1,-3.95955,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373763",2020-03-16 12:22:00,0,1007,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.1,-3.95703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373764",2020-03-16 12:23:00,0,1001,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.7,-3.9627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373765",2020-03-16 12:24:00,0,1009,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.5,-4.01436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373766",2020-03-16 12:25:00,0,1014,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.6,-4.02129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373767",2020-03-16 12:26:00,0,1015,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.1,-4.02822,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373768",2020-03-16 12:27:00,0,1014,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.2,-4.05153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373769",2020-03-16 12:28:00,0,1016,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.6,-4.05783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373770",2020-03-16 12:29:00,0,1016,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.1,-4.04586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373771",2020-03-16 12:30:00,0,1018,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.2,-4.04964,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373772",2020-03-16 12:31:00,0,1013,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.6,-4.04649,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373773",2020-03-16 12:32:00,0,1016,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19,-4.03389,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373774",2020-03-16 12:33:00,0,1016,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.2,-4.04586,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373775",2020-03-16 12:34:00,0,1014,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.4,-4.0068,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373776",2020-03-16 12:35:00,0,1016,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.1,-3.67416,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373777",2020-03-16 12:36:00,0,1017,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.9,-3.66534,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373778",2020-03-16 12:37:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.7,-3.69873,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373779",2020-03-16 12:38:00,0,1014,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,18.1,-3.74409,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373780",2020-03-16 12:39:00,0,1015,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.2,-3.98286,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373781",2020-03-16 12:40:00,0,1015,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,20,-3.97593,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373782",2020-03-16 12:41:00,0,1009,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,20,-3.97026,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373783",2020-03-16 12:42:00,0,1014,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,20.8,-3.969,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373784",2020-03-16 12:43:00,0,1016,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,20.6,-3.95451,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373785",2020-03-16 12:44:00,0,1016,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.6,-3.95073,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373786",2020-03-16 12:45:00,0,1014,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.4,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373787",2020-03-16 12:46:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.5,-3.91608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373788",2020-03-16 12:47:00,0,1021,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.6,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373789",2020-03-16 12:48:00,0,1015,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.8,-3.87387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373790",2020-03-16 12:49:00,0,1017,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.8,-3.81276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373791",2020-03-16 12:50:00,0,1017,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,20.1,-3.88899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373792",2020-03-16 12:51:00,0,1013,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.1,-3.88332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373793",2020-03-16 12:52:00,0,1013,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,20,-3.8808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373794",2020-03-16 12:53:00,0,1015,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.8,-3.86946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373795",2020-03-16 12:54:00,0,1017,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.2,-3.5154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373796",2020-03-16 12:55:00,0,1017,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.2,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373797",2020-03-16 12:56:00,0,1014,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.1,-3.591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373798",2020-03-16 12:57:00,0,1014,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.1,-3.62376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373799",2020-03-16 12:58:00,0,1015,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.4,-3.88269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373800",2020-03-16 12:59:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.7,-3.88836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373801",2020-03-16 13:00:00,0,1014,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.8,-3.85686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373802",2020-03-16 13:01:00,0,1015,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.9,-3.8682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373803",2020-03-16 13:02:00,0,1015,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.6,-3.87324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373804",2020-03-16 13:03:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,20,-3.843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373805",2020-03-16 13:04:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,20,-3.84867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373806",2020-03-16 13:05:00,0,1015,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,19.7,-3.81906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373807",2020-03-16 13:06:00,0,1012,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22,22.5,23,20.5,-3.81843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373808",2020-03-16 13:07:00,0,1011,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20.8,-3.82788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373809",2020-03-16 13:08:00,0,999,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20.7,-3.8745,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373810",2020-03-16 13:09:00,0,1009,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20.9,-3.86946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373811",2020-03-16 13:10:00,0,1004,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.9,-3.89088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373812",2020-03-16 13:11:00,0,1006,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.7,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373813",2020-03-16 13:12:00,0,1010,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,17.9,-3.92679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373814",2020-03-16 13:13:00,0,1007,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.1,-3.56769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373815",2020-03-16 13:14:00,0,1009,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.7,-3.64833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373816",2020-03-16 13:15:00,0,1007,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.4,-3.69369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373817",2020-03-16 13:16:00,0,1009,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.4,-3.80331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373818",2020-03-16 13:17:00,0,1002,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.6,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373819",2020-03-16 13:18:00,0,1004,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20.6,-3.98727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373820",2020-03-16 13:19:00,0,1002,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20,-3.98727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373821",2020-03-16 13:20:00,0,1002,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.9,-3.98349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373822",2020-03-16 13:21:00,0,1001,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19,-3.98286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373823",2020-03-16 13:22:00,0,1003,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,17.5,-3.98853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373824",2020-03-16 13:23:00,0,997,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.6,-3.98223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373825",2020-03-16 13:24:00,0,997,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19,-3.99105,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373826",2020-03-16 13:25:00,0,993,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.2,-3.98223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373827",2020-03-16 13:26:00,0,990,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.4,-3.97908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373828",2020-03-16 13:27:00,0,986,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.1,-3.96648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373829",2020-03-16 13:28:00,0,992,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.9,-3.97215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373830",2020-03-16 13:29:00,0,980,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.5,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373831",2020-03-16 13:30:00,0,977,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,17.8,-3.91167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373832",2020-03-16 13:31:00,0,976,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.8,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373833",2020-03-16 13:32:00,0,983,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19,-3.59856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373834",2020-03-16 13:33:00,0,987,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.3,-3.59856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373835",2020-03-16 13:34:00,0,981,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.4,-3.64203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373836",2020-03-16 13:35:00,0,983,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.4,-3.74976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373837",2020-03-16 13:36:00,0,983,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,17.8,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373838",2020-03-16 13:37:00,0,977,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,17.7,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373839",2020-03-16 13:38:00,0,974,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.3,-3.92238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373840",2020-03-16 13:39:00,0,971,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.5,-3.90159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373841",2020-03-16 13:40:00,0,972,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.7,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373842",2020-03-16 13:41:00,0,969,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.8,-3.88773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373843",2020-03-16 13:42:00,0,964,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.6,-3.88269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373844",2020-03-16 13:43:00,0,964,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.9,-3.8808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373845",2020-03-16 13:44:00,0,964,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.4,-3.85623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373846",2020-03-16 13:45:00,0,961,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.5,-3.83733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373847",2020-03-16 13:46:00,0,953,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.4,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373848",2020-03-16 13:47:00,0,948,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19,-3.77496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373849",2020-03-16 13:48:00,0,945,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.8,-3.75921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373850",2020-03-16 13:49:00,0,942,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,17.8,-3.48579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373851",2020-03-16 13:50:00,0,943,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.7,-3.37869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373852",2020-03-16 13:51:00,0,935,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19,-3.41334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373853",2020-03-16 13:52:00,0,936,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.2,-3.47256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373854",2020-03-16 13:53:00,0,935,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20.3,-3.57903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373855",2020-03-16 13:54:00,0,931,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20.4,-3.65463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373856",2020-03-16 13:55:00,0,930,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20.9,-3.6603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373857",2020-03-16 13:56:00,0,923,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20.4,-3.63006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373858",2020-03-16 13:57:00,0,917,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20.5,-3.60423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373859",2020-03-16 13:58:00,0,915,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.9,-3.58092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373860",2020-03-16 13:59:00,0,926,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.6,-3.63636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373861",2020-03-16 14:00:00,0,931,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.6,-3.6162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373862",2020-03-16 14:01:00,0,930,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.5,-3.61179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373863",2020-03-16 14:02:00,0,925,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20,-3.61053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373864",2020-03-16 14:03:00,0,925,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20.6,-3.60738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373865",2020-03-16 14:04:00,0,925,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.7,-3.61431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373866",2020-03-16 14:05:00,0,928,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18,-3.62943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373867",2020-03-16 14:06:00,0,926,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,17.8,-3.62754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373868",2020-03-16 14:07:00,0,924,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.8,-3.57903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373869",2020-03-16 14:08:00,0,920,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.8,-3.25773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373870",2020-03-16 14:09:00,0,920,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20.3,-3.26151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373871",2020-03-16 14:10:00,0,919,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20.7,-3.27159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373872",2020-03-16 14:11:00,0,915,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,20.7,-3.36546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373873",2020-03-16 14:12:00,0,914,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.3,-3.55383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373874",2020-03-16 14:13:00,0,912,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.9,-3.54123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373875",2020-03-16 14:14:00,0,910,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.1,-3.54438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373876",2020-03-16 14:15:00,0,906,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.9,-3.53493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373877",2020-03-16 14:16:00,0,900,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.8,-3.51162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373878",2020-03-16 14:17:00,0,890,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.1,-3.5091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373879",2020-03-16 14:18:00,0,894,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,17.9,-3.48516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373880",2020-03-16 14:19:00,0,886,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,17.6,-3.46563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373881",2020-03-16 14:20:00,0,883,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.6,-3.45807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373882",2020-03-16 14:21:00,0,883,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.7,-3.44736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373883",2020-03-16 14:22:00,0,879,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.6,-3.4965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373884",2020-03-16 14:23:00,0,883,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.6,-3.45933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373885",2020-03-16 14:24:00,0,873,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.1,-3.43476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373886",2020-03-16 14:25:00,0,870,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.9,-3.05739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373887",2020-03-16 14:26:00,0,872,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.7,-3.05676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373888",2020-03-16 14:27:00,0,867,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,19.1,-3.09456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373889",2020-03-16 14:28:00,0,867,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22,23,23,18.8,-3.09897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373890",2020-03-16 14:29:00,0,862,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,19.2,-3.1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373891",2020-03-16 14:30:00,0,862,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,19.3,-3.31569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373892",2020-03-16 14:31:00,0,853,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,19.9,-3.30057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373893",2020-03-16 14:32:00,0,838,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,18.8,-3.23253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373894",2020-03-16 14:33:00,0,829,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,18.2,-3.20166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373895",2020-03-16 14:34:00,0,815,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,18.4,-3.16449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373896",2020-03-16 14:35:00,0,829,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,19.7,-3.2256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373897",2020-03-16 14:36:00,0,826,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,20.5,-3.17079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373898",2020-03-16 14:37:00,0,832,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,21.2,-3.21048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373899",2020-03-16 14:38:00,0,830,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23,19.8,-3.20418,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373900",2020-03-16 14:39:00,0,842,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373901",2020-03-16 14:40:00,0,693,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.9,-2.8224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373902",2020-03-16 14:41:00,0,765,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.4,-3.12606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373903",2020-03-16 14:42:00,0,824,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.5,-3.1689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373904",2020-03-16 14:43:00,0,801,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18,-3.10023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373905",2020-03-16 14:44:00,0,801,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.7,-3.10401,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373906",2020-03-16 14:45:00,0,805,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.5,-2.74239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373907",2020-03-16 14:46:00,0,809,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,20.1,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373908",2020-03-16 14:47:00,0,794,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,20.2,-2.75751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373909",2020-03-16 14:48:00,0,803,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,20.3,-2.83626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373910",2020-03-16 14:49:00,0,806,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.5,-3.11976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373911",2020-03-16 14:50:00,0,808,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.2,-3.13173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373912",2020-03-16 14:51:00,0,790,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,17.6,-3.08133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373913",2020-03-16 14:52:00,0,781,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,17,-3.0492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373914",2020-03-16 14:53:00,0,786,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.2,-3.0177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373915",2020-03-16 14:54:00,0,775,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.8,-2.9862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373916",2020-03-16 14:55:00,0,773,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.6,-2.98494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373917",2020-03-16 14:56:00,0,754,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.1,-2.86398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373918",2020-03-16 14:57:00,0,745,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.4,-2.83185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373919",2020-03-16 14:58:00,0,748,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19,-2.87406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373920",2020-03-16 14:59:00,0,748,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,20.1,-2.85579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373921",2020-03-16 15:00:00,0,741,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.5,-2.82303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373922",2020-03-16 15:01:00,0,690,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.2,-2.55843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373923",2020-03-16 15:02:00,0,735,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,20,-2.81484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373924",2020-03-16 15:03:00,0,759,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,20,-2.90934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373925",2020-03-16 15:04:00,0,751,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.5,-2.8602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373926",2020-03-16 15:05:00,0,747,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.1,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373927",2020-03-16 15:06:00,0,748,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.1,-2.52126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373928",2020-03-16 15:07:00,0,709,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.5,-2.53323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373929",2020-03-16 15:08:00,0,648,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.6,-2.56032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373930",2020-03-16 15:09:00,0,545,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,18.8,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373931",2020-03-16 15:10:00,0,487,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.1,-2.71908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373932",2020-03-16 15:11:00,0,471,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.2,-2.6901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373933",2020-03-16 15:12:00,0,500,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.4,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373934",2020-03-16 15:13:00,0,571,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.6,-2.70963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373935",2020-03-16 15:14:00,0,644,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.4,-2.6649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373936",2020-03-16 15:15:00,0,689,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.2,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373937",2020-03-16 15:16:00,0,674,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.1,-2.5137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373938",2020-03-16 15:17:00,0,684,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.1,-2.6082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373939",2020-03-16 15:18:00,0,701,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.5,-2.67246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373940",2020-03-16 15:19:00,0,703,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,19.9,-2.66679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373941",2020-03-16 15:20:00,0,704,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,20.5,-2.66553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373942",2020-03-16 15:21:00,0,698,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,21.1,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373943",2020-03-16 15:22:00,0,694,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,21.6,-2.61324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373944",2020-03-16 15:23:00,0,684,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,21.6,-2.57229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373945",2020-03-16 15:24:00,0,680,0,16,23,23,22,16,16,16,0,0,23,23.5,23,22.5,22.5,23,23.5,21.7,-2.56032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373946",2020-03-16 15:25:00,0,679,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,21.8,-2.45637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373947",2020-03-16 15:26:00,0,677,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,20.9,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373948",2020-03-16 15:27:00,0,676,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,20.8,-2.15586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373949",2020-03-16 15:28:00,0,672,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,20.7,-2.1924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373950",2020-03-16 15:29:00,0,672,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,20.4,-2.31777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373951",2020-03-16 15:30:00,0,665,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,19.4,-2.47149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373952",2020-03-16 15:31:00,0,652,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,19.8,-2.41353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373953",2020-03-16 15:32:00,0,615,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,20.3,-2.30013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373954",2020-03-16 15:33:00,0,626,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,21.2,-2.32596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373955",2020-03-16 15:34:00,0,629,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,21.2,-2.3562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373956",2020-03-16 15:35:00,0,630,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,21.4,-2.33856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373957",2020-03-16 15:36:00,0,630,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,20.9,-2.32659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373958",2020-03-16 15:37:00,0,624,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,21.3,-2.31966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373959",2020-03-16 15:38:00,0,621,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,21.3,-2.30643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373960",2020-03-16 15:39:00,0,611,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,21.3,-2.27556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373961",2020-03-16 15:40:00,0,568,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,21.1,-2.26296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373962",2020-03-16 15:41:00,0,526,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,23.5,21.4,-2.26926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373963",2020-03-16 15:42:00,0,460,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,21.5,-2.25603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373964",2020-03-16 15:43:00,0,390,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,21.3,-2.27241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373965",2020-03-16 15:44:00,0,325,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,20.3,-2.26485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373966",2020-03-16 15:45:00,0,252,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22.5,23,24,19.4,-2.23146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373967",2020-03-16 15:46:00,0,192,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,19.9,-2.12562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373968",2020-03-16 15:47:00,0,132,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,20.3,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373969",2020-03-16 15:48:00,0,128,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,20.2,-1.80873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373970",2020-03-16 15:49:00,0,182,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,20,-1.79487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373971",2020-03-16 15:50:00,0,252,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,18.8,-1.87866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373972",2020-03-16 15:51:00,0,319,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,19.5,-2.08908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373973",2020-03-16 15:52:00,0,379,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,19.6,-2.05002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373974",2020-03-16 15:53:00,0,318,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,19.8,-2.01096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373975",2020-03-16 15:54:00,0,264,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,20.3,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373976",2020-03-16 15:55:00,0,369,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,20.9,-1.95993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373977",2020-03-16 15:56:00,0,410,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,20.9,-1.92843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373978",2020-03-16 15:57:00,0,448,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,20.2,-1.86543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373979",2020-03-16 15:58:00,0,423,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,19.9,-1.8207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373980",2020-03-16 15:59:00,0,414,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,19.7,-1.77786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373981",2020-03-16 16:00:00,0,407,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23,24,19.4,-1.32048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373982",2020-03-16 16:01:00,0,388,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,18.1,-1.36899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373983",2020-03-16 16:02:00,0,397,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,18.6,-1.37592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373984",2020-03-16 16:03:00,0,476,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,18.8,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373985",2020-03-16 16:04:00,0,431,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,18.8,-1.3419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373986",2020-03-16 16:05:00,0,407,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,18.6,-1.55421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373987",2020-03-16 16:06:00,0,394,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,18.4,-1.53153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373988",2020-03-16 16:07:00,0,369,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,18.6,-1.33749,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373989",2020-03-16 16:08:00,0,361,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,19.6,-1.07163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373990",2020-03-16 16:09:00,0,388,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,20.3,-1.06029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373991",2020-03-16 16:10:00,0,482,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,19.5,-1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373992",2020-03-16 16:11:00,0,472,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,18.8,-1.19952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373993",2020-03-16 16:12:00,0,391,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,18.4,-1.4742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373994",2020-03-16 16:13:00,0,367,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,18.3,-1.41939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373995",2020-03-16 16:14:00,0,397,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,18.3,-1.36836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373996",2020-03-16 16:15:00,0,442,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,17.8,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373997",2020-03-16 16:16:00,0,408,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24,17.5,-1.30536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373998",2020-03-16 16:17:00,0,360,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.1,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"373999",2020-03-16 16:18:00,0,303,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.4,-1.23228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374000",2020-03-16 16:19:00,0,213,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.6,-1.21716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374001",2020-03-16 16:20:00,0,132,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.5,-1.23669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374002",2020-03-16 16:21:00,0,137,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.6,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374003",2020-03-16 16:22:00,0,166,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.6,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374004",2020-03-16 16:23:00,0,199,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.8,-1.16172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374005",2020-03-16 16:24:00,0,276,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.8,-1.12203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374006",2020-03-16 16:25:00,0,326,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.2,-1.1088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374007",2020-03-16 16:26:00,0,289,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.6,-1.04706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374008",2020-03-16 16:27:00,0,262,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,19,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374009",2020-03-16 16:28:00,0,242,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,19.1,-0.94059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374010",2020-03-16 16:29:00,0,205,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.7,-0.89586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374011",2020-03-16 16:30:00,0,154,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.6,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374012",2020-03-16 16:31:00,0,123,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.7,-0.85176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374013",2020-03-16 16:32:00,0,135,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,18.3,-0.83601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374014",2020-03-16 16:33:00,0,132,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,22.5,23.5,24.5,17.4,-0.20853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374015",2020-03-16 16:34:00,0,135,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,17.4,-0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374016",2020-03-16 16:35:00,0,128,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,17.8,-0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374017",2020-03-16 16:36:00,0,139,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,17.4,-0.61866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374018",2020-03-16 16:37:00,0,162,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,17.7,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374019",2020-03-16 16:38:00,0,207,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,17.9,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374020",2020-03-16 16:39:00,0,254,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,18.7,-0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374021",2020-03-16 16:40:00,0,291,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,19.2,-0.85743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374022",2020-03-16 16:41:00,0,285,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,19.1,-0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374023",2020-03-16 16:42:00,0,300,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,19.4,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374024",2020-03-16 16:43:00,0,298,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,18.9,-0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374025",2020-03-16 16:44:00,0,287,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23,23,23.5,24.5,18.9,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374026",2020-03-16 16:45:00,0,275,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,19,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374027",2020-03-16 16:46:00,0,259,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.9,-0.48762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374028",2020-03-16 16:47:00,0,244,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.9,-0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374029",2020-03-16 16:48:00,0,224,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.9,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374030",2020-03-16 16:49:00,0,247,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,19,-0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374031",2020-03-16 16:50:00,0,255,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,19,-0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374032",2020-03-16 16:51:00,0,244,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.9,-0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374033",2020-03-16 16:52:00,0,212,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.9,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374034",2020-03-16 16:53:00,0,220,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.8,-0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374035",2020-03-16 16:54:00,0,201,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.9,-0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374036",2020-03-16 16:55:00,0,190,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.9,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374037",2020-03-16 16:56:00,0,175,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.9,0.10269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374038",2020-03-16 16:57:00,0,173,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.8,0.09009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374039",2020-03-16 16:58:00,0,135,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.8,0.04158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374040",2020-03-16 16:59:00,0,114,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.8,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374041",2020-03-16 17:00:00,0,112,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.7,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374042",2020-03-16 17:01:00,0,108,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.7,-0.39312,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374043",2020-03-16 17:02:00,0,88,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.6,-0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
