"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"374044",2020-03-16 17:03:00,0,85,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.3,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374045",2020-03-16 17:04:00,0,85,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18.1,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374046",2020-03-16 17:05:00,0,85,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,17.9,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374047",2020-03-16 17:06:00,0,84,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,17.9,-0.38619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374048",2020-03-16 17:07:00,0,88,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,17.9,-0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374049",2020-03-16 17:08:00,0,87,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,17.9,-0.39186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374050",2020-03-16 17:09:00,0,85,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374051",2020-03-16 17:10:00,0,84,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,24.5,18,-0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374052",2020-03-16 17:11:00,0,87,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23,23,23.5,25,18,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374053",2020-03-16 17:12:00,0,100,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,23.5,25,18,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374054",2020-03-16 17:13:00,0,109,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.9,-0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374055",2020-03-16 17:14:00,0,96,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.7,-0.36666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374056",2020-03-16 17:15:00,0,85,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.6,-0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374057",2020-03-16 17:16:00,0,88,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.4,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374058",2020-03-16 17:17:00,0,86,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.3,-0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374059",2020-03-16 17:18:00,0,85,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.3,-0.23499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374060",2020-03-16 17:19:00,0,83,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.4,-0.21168,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374061",2020-03-16 17:20:00,0,82,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.5,0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374062",2020-03-16 17:21:00,0,82,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.7,0.16821,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374063",2020-03-16 17:22:00,0,82,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.8,0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374064",2020-03-16 17:23:00,0,83,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.8,-0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374065",2020-03-16 17:24:00,0,82,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.8,-0.25956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374066",2020-03-16 17:25:00,0,82,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.7,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374067",2020-03-16 17:26:00,0,81,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.6,-0.2394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374068",2020-03-16 17:27:00,0,80,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.4,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374069",2020-03-16 17:28:00,0,80,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.2,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374070",2020-03-16 17:29:00,0,80,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.1,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374071",2020-03-16 17:30:00,0,79,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17,-0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374072",2020-03-16 17:31:00,0,78,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17,-0.15813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374073",2020-03-16 17:32:00,0,77,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374074",2020-03-16 17:33:00,0,75,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.1,-0.11529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374075",2020-03-16 17:34:00,0,75,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.1,-0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374076",2020-03-16 17:35:00,0,74,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17.1,-0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374077",2020-03-16 17:36:00,0,74,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374078",2020-03-16 17:37:00,0,72,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374079",2020-03-16 17:38:00,0,69,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374080",2020-03-16 17:39:00,0,67,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,17,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374081",2020-03-16 17:40:00,0,66,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.9,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374082",2020-03-16 17:41:00,0,65,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.9,0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374083",2020-03-16 17:42:00,0,64,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.8,0.1449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374084",2020-03-16 17:43:00,0,61,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.8,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374085",2020-03-16 17:44:00,0,58,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.8,0.1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374086",2020-03-16 17:45:00,0,57,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374087",2020-03-16 17:46:00,0,57,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.7,0.58905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374088",2020-03-16 17:47:00,0,55,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.7,0.58212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374089",2020-03-16 17:48:00,0,54,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.6,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374090",2020-03-16 17:49:00,0,53,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.6,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374091",2020-03-16 17:50:00,0,52,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.6,0.18459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374092",2020-03-16 17:51:00,0,51,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.6,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374093",2020-03-16 17:52:00,0,51,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.5,0.1764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374094",2020-03-16 17:53:00,0,50,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.5,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374095",2020-03-16 17:54:00,0,49,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.6,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374096",2020-03-16 17:55:00,0,49,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.6,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374097",2020-03-16 17:56:00,0,48,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.5,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374098",2020-03-16 17:57:00,0,46,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.5,0.24318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374099",2020-03-16 17:58:00,0,44,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.5,0.25641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374100",2020-03-16 17:59:00,0,42,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.4,0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374101",2020-03-16 18:00:00,0,41,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374102",2020-03-16 18:01:00,0,39,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.4,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374103",2020-03-16 18:02:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374104",2020-03-16 18:03:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.4,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374105",2020-03-16 18:04:00,0,36,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.4,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374106",2020-03-16 18:05:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.3,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374107",2020-03-16 18:06:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.3,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374108",2020-03-16 18:07:00,0,33,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374109",2020-03-16 18:08:00,0,31,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374110",2020-03-16 18:09:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.3,0.38052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374111",2020-03-16 18:10:00,0,30,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.3,0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374112",2020-03-16 18:11:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.3,0.68292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374113",2020-03-16 18:12:00,0,28,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.3,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374114",2020-03-16 18:13:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.3,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374115",2020-03-16 18:14:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.3,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374116",2020-03-16 18:15:00,0,22,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.2,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374117",2020-03-16 18:16:00,0,23,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.2,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374118",2020-03-16 18:17:00,0,24,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,25,16.1,0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374119",2020-03-16 18:18:00,0,20,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,16,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374120",2020-03-16 18:19:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,16,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374121",2020-03-16 18:20:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,16,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374122",2020-03-16 18:21:00,0,19,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,16,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374123",2020-03-16 18:22:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,16,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374124",2020-03-16 18:23:00,0,16,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,16,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374125",2020-03-16 18:24:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.9,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374126",2020-03-16 18:25:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374127",2020-03-16 18:26:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374128",2020-03-16 18:27:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374129",2020-03-16 18:28:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374130",2020-03-16 18:29:00,0,13,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374131",2020-03-16 18:30:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.6,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374132",2020-03-16 18:31:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.2,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374133",2020-03-16 18:32:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374134",2020-03-16 18:33:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374135",2020-03-16 18:34:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374136",2020-03-16 18:35:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15.1,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374137",2020-03-16 18:36:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,15,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374138",2020-03-16 18:37:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.9,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374139",2020-03-16 18:38:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.9,0.83664,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374140",2020-03-16 18:39:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.9,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374141",2020-03-16 18:40:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.9,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374142",2020-03-16 18:41:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.7,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374143",2020-03-16 18:42:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.6,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374144",2020-03-16 18:43:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374145",2020-03-16 18:44:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.4,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374146",2020-03-16 18:45:00,0,6,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374147",2020-03-16 18:46:00,0,7,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.4,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374148",2020-03-16 18:47:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.4,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374149",2020-03-16 18:48:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374150",2020-03-16 18:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.3,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374151",2020-03-16 18:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.3,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374152",2020-03-16 18:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14.1,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374153",2020-03-16 18:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.9,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374154",2020-03-16 18:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374155",2020-03-16 18:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374156",2020-03-16 18:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374157",2020-03-16 18:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374158",2020-03-16 18:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,14,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374159",2020-03-16 18:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.9,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374160",2020-03-16 18:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.8,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374161",2020-03-16 19:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374162",2020-03-16 19:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374163",2020-03-16 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374164",2020-03-16 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374165",2020-03-16 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374166",2020-03-16 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,23,24,24.5,13.8,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374167",2020-03-16 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24.5,13.6,0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374168",2020-03-16 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24.5,13.8,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374169",2020-03-16 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,24,24.5,13.9,0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374170",2020-03-16 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,14,0.64134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374171",2020-03-16 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,14.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374172",2020-03-16 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,14.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374173",2020-03-16 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,14.1,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374174",2020-03-16 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,14.1,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374175",2020-03-16 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,14.1,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374176",2020-03-16 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.9,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374177",2020-03-16 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374178",2020-03-16 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374179",2020-03-16 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.8,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374180",2020-03-16 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.7,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374181",2020-03-16 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374182",2020-03-16 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374183",2020-03-16 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374184",2020-03-16 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.5,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374185",2020-03-16 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374186",2020-03-16 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374187",2020-03-16 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374188",2020-03-16 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374189",2020-03-16 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374190",2020-03-16 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374191",2020-03-16 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374192",2020-03-16 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.5,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374193",2020-03-16 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374194",2020-03-16 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374195",2020-03-16 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374196",2020-03-16 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374197",2020-03-16 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374198",2020-03-16 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.2,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374199",2020-03-16 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24.5,13.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374200",2020-03-16 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,13.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374201",2020-03-16 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,13.2,0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374202",2020-03-16 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,13.2,0.77994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374203",2020-03-16 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,13.1,0.79254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374204",2020-03-16 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,13,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374205",2020-03-16 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,13,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374206",2020-03-16 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,13.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374207",2020-03-16 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374208",2020-03-16 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374209",2020-03-16 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374210",2020-03-16 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12.8,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374211",2020-03-16 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12.8,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374212",2020-03-16 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374213",2020-03-16 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374214",2020-03-16 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12.4,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374215",2020-03-16 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374216",2020-03-16 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374217",2020-03-16 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374218",2020-03-16 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374219",2020-03-16 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374220",2020-03-16 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374221",2020-03-16 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374222",2020-03-16 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374223",2020-03-16 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374224",2020-03-16 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374225",2020-03-16 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.8,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374226",2020-03-16 20:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374227",2020-03-16 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374228",2020-03-16 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,12,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374229",2020-03-16 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.9,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374230",2020-03-16 20:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374231",2020-03-16 20:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374232",2020-03-16 20:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374233",2020-03-16 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374234",2020-03-16 20:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374235",2020-03-16 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.6,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374236",2020-03-16 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374237",2020-03-16 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374238",2020-03-16 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.6,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374239",2020-03-16 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374240",2020-03-16 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.4,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374241",2020-03-16 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.4,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374242",2020-03-16 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.3,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374243",2020-03-16 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.3,0.71631,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374244",2020-03-16 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.3,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374245",2020-03-16 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.3,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374246",2020-03-16 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374247",2020-03-16 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374248",2020-03-16 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374249",2020-03-16 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374250",2020-03-16 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374251",2020-03-16 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374252",2020-03-16 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374253",2020-03-16 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374254",2020-03-16 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374255",2020-03-16 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374256",2020-03-16 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374257",2020-03-16 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374258",2020-03-16 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374259",2020-03-16 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,11,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374260",2020-03-16 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374261",2020-03-16 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374262",2020-03-16 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.9,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374263",2020-03-16 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374264",2020-03-16 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374265",2020-03-16 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374266",2020-03-16 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.7,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374267",2020-03-16 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374268",2020-03-16 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.6,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374269",2020-03-16 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.6,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374270",2020-03-16 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374271",2020-03-16 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374272",2020-03-16 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374273",2020-03-16 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.8,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374274",2020-03-16 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374275",2020-03-16 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374276",2020-03-16 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374277",2020-03-16 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374278",2020-03-16 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.7,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374279",2020-03-16 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.6,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374280",2020-03-16 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.6,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374281",2020-03-16 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.5,0.65709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374282",2020-03-16 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.5,0.74529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374283",2020-03-16 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.5,0.72135,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374284",2020-03-16 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,24,10.5,0.63441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374285",2020-03-16 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,10.5,0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374286",2020-03-16 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,10.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374287",2020-03-16 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,10.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374288",2020-03-16 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,10.3,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374289",2020-03-16 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,10.3,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374290",2020-03-16 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,10.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374291",2020-03-16 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,10.3,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374292",2020-03-16 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,10.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374293",2020-03-16 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,10.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374294",2020-03-16 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,10.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374295",2020-03-16 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,10.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374296",2020-03-16 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374297",2020-03-16 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374298",2020-03-16 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374299",2020-03-16 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374300",2020-03-16 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374301",2020-03-16 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.2,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374302",2020-03-16 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374303",2020-03-16 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374304",2020-03-16 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.3,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374305",2020-03-16 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.5,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374306",2020-03-16 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374307",2020-03-16 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374308",2020-03-16 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.5,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374309",2020-03-16 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374310",2020-03-16 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374311",2020-03-16 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374312",2020-03-16 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374313",2020-03-16 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.9,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374314",2020-03-16 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.7,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374315",2020-03-16 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374316",2020-03-16 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.9,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374317",2020-03-16 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374318",2020-03-16 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374319",2020-03-16 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374320",2020-03-16 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374321",2020-03-16 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.8,0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374322",2020-03-16 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.8,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374323",2020-03-16 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.5,0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374324",2020-03-16 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.5,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374325",2020-03-16 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.5,0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374326",2020-03-16 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.5,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374327",2020-03-16 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374328",2020-03-16 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374329",2020-03-16 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.4,0.45486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374330",2020-03-16 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374331",2020-03-16 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.5,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374332",2020-03-16 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23,23,23.5,24,9.5,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374333",2020-03-16 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374334",2020-03-16 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374335",2020-03-16 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374336",2020-03-16 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374337",2020-03-16 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374338",2020-03-16 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374339",2020-03-16 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374340",2020-03-16 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374341",2020-03-16 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.6,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374342",2020-03-16 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.5,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374343",2020-03-16 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374344",2020-03-16 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374345",2020-03-16 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374346",2020-03-16 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,24,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374347",2020-03-16 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374348",2020-03-16 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374349",2020-03-16 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374350",2020-03-16 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374351",2020-03-16 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374352",2020-03-16 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374353",2020-03-16 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374354",2020-03-16 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374355",2020-03-16 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374356",2020-03-16 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374357",2020-03-16 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.9,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374358",2020-03-16 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374359",2020-03-16 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374360",2020-03-16 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374361",2020-03-16 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9.1,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374362",2020-03-16 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9.1,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374363",2020-03-16 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374364",2020-03-16 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374365",2020-03-16 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374366",2020-03-16 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374367",2020-03-16 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374368",2020-03-16 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374369",2020-03-16 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9,0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374370",2020-03-16 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374371",2020-03-16 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9.1,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374372",2020-03-16 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,9.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374373",2020-03-16 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374374",2020-03-16 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
