"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"374375",2020-03-16 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374376",2020-03-16 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374377",2020-03-16 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.8,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374378",2020-03-16 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.7,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374379",2020-03-16 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.7,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374380",2020-03-16 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374381",2020-03-16 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.5,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374382",2020-03-16 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374383",2020-03-16 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374384",2020-03-16 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374385",2020-03-16 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374386",2020-03-16 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374387",2020-03-16 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.3,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374388",2020-03-16 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374389",2020-03-16 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374390",2020-03-16 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374391",2020-03-16 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374392",2020-03-16 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374393",2020-03-16 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374394",2020-03-16 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374395",2020-03-16 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374396",2020-03-16 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374397",2020-03-16 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374398",2020-03-16 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.4,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374399",2020-03-16 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23,23,23,23.5,23.5,8.5,0.26712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374400",2020-03-16 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374401",2020-03-16 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374402",2020-03-16 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.4,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374403",2020-03-16 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374404",2020-03-16 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.3,0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374405",2020-03-16 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374406",2020-03-16 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374407",2020-03-16 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374408",2020-03-16 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374409",2020-03-16 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374410",2020-03-16 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374411",2020-03-16 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374412",2020-03-16 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.3,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374413",2020-03-16 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374414",2020-03-16 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.3,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374415",2020-03-16 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.2,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374416",2020-03-16 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.3,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374417",2020-03-16 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.3,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374418",2020-03-16 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.3,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374419",2020-03-16 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374420",2020-03-16 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374421",2020-03-16 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.9,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374422",2020-03-16 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374423",2020-03-16 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.8,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374424",2020-03-16 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374425",2020-03-16 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374426",2020-03-16 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374427",2020-03-16 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.6,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374428",2020-03-16 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374429",2020-03-16 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374430",2020-03-16 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.6,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374431",2020-03-16 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.7,0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374432",2020-03-16 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.6,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374433",2020-03-16 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374434",2020-03-16 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374435",2020-03-16 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.8,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374436",2020-03-16 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.7,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374437",2020-03-16 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.6,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374438",2020-03-16 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374439",2020-03-16 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374440",2020-03-16 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374441",2020-03-16 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374442",2020-03-16 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374443",2020-03-16 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.7,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374444",2020-03-16 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.8,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374445",2020-03-16 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374446",2020-03-16 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374447",2020-03-16 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374448",2020-03-16 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.9,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374449",2020-03-16 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.9,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374450",2020-03-16 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374451",2020-03-16 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,23,23.5,23.5,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374452",2020-03-16 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,7.9,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374453",2020-03-16 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,7.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374454",2020-03-16 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,7.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374455",2020-03-16 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,7.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374456",2020-03-16 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374457",2020-03-16 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,7.9,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374458",2020-03-16 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,7.9,0.27279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374459",2020-03-16 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,7.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374460",2020-03-16 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,7.9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374461",2020-03-17 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23,22.5,23.5,23.5,7.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374462",2020-03-17 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.9,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374463",2020-03-17 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374464",2020-03-17 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.9,0.56826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374465",2020-03-17 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.8,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374466",2020-03-17 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.7,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374467",2020-03-17 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374468",2020-03-17 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374469",2020-03-17 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374470",2020-03-17 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374471",2020-03-17 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374472",2020-03-17 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374473",2020-03-17 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.8,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374474",2020-03-17 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374475",2020-03-17 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.6,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374476",2020-03-17 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374477",2020-03-17 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374478",2020-03-17 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23.5,23.5,7.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374479",2020-03-17 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.4,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374480",2020-03-17 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.3,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374481",2020-03-17 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.4,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374482",2020-03-17 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374483",2020-03-17 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.4,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374484",2020-03-17 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374485",2020-03-17 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374486",2020-03-17 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374487",2020-03-17 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374488",2020-03-17 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.2,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374489",2020-03-17 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374490",2020-03-17 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374491",2020-03-17 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374492",2020-03-17 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374493",2020-03-17 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374494",2020-03-17 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.1,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374495",2020-03-17 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374496",2020-03-17 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374497",2020-03-17 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374498",2020-03-17 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374499",2020-03-17 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374500",2020-03-17 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374501",2020-03-17 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374502",2020-03-17 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374503",2020-03-17 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,7,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374504",2020-03-17 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374505",2020-03-17 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374506",2020-03-17 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374507",2020-03-17 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374508",2020-03-17 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374509",2020-03-17 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374510",2020-03-17 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374511",2020-03-17 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374512",2020-03-17 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374513",2020-03-17 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374514",2020-03-17 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374515",2020-03-17 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374516",2020-03-17 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374517",2020-03-17 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374518",2020-03-17 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374519",2020-03-17 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374520",2020-03-17 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374521",2020-03-17 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374522",2020-03-17 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374523",2020-03-17 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374524",2020-03-17 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374525",2020-03-17 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23.5,6.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374526",2020-03-17 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374527",2020-03-17 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374528",2020-03-17 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374529",2020-03-17 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374530",2020-03-17 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374531",2020-03-17 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374532",2020-03-17 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374533",2020-03-17 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374534",2020-03-17 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.5,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374535",2020-03-17 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.5,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374536",2020-03-17 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374537",2020-03-17 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374538",2020-03-17 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374539",2020-03-17 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.7,0.26523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374540",2020-03-17 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374541",2020-03-17 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.6,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374542",2020-03-17 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374543",2020-03-17 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374544",2020-03-17 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374545",2020-03-17 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.5,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374546",2020-03-17 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.4,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374547",2020-03-17 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374548",2020-03-17 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.4,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374549",2020-03-17 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374550",2020-03-17 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374551",2020-03-17 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374552",2020-03-17 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.2,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374553",2020-03-17 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374554",2020-03-17 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374555",2020-03-17 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374556",2020-03-17 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374557",2020-03-17 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374558",2020-03-17 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374559",2020-03-17 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374560",2020-03-17 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374561",2020-03-17 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374562",2020-03-17 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.54117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374563",2020-03-17 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374564",2020-03-17 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374565",2020-03-17 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374566",2020-03-17 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374567",2020-03-17 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374568",2020-03-17 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374569",2020-03-17 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374570",2020-03-17 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374571",2020-03-17 01:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374572",2020-03-17 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374573",2020-03-17 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374574",2020-03-17 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374575",2020-03-17 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374576",2020-03-17 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374577",2020-03-17 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374578",2020-03-17 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374579",2020-03-17 01:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374580",2020-03-17 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374581",2020-03-17 02:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374582",2020-03-17 02:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374583",2020-03-17 02:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374584",2020-03-17 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374585",2020-03-17 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374586",2020-03-17 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374587",2020-03-17 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374588",2020-03-17 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374589",2020-03-17 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374590",2020-03-17 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.9,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374591",2020-03-17 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374592",2020-03-17 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23,22.5,23,23,5.8,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374593",2020-03-17 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374594",2020-03-17 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374595",2020-03-17 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374596",2020-03-17 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374597",2020-03-17 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374598",2020-03-17 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374599",2020-03-17 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374600",2020-03-17 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374601",2020-03-17 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374602",2020-03-17 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374603",2020-03-17 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374604",2020-03-17 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.7,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374605",2020-03-17 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374606",2020-03-17 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374607",2020-03-17 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374608",2020-03-17 02:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374609",2020-03-17 02:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374610",2020-03-17 02:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374611",2020-03-17 02:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374612",2020-03-17 02:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374613",2020-03-17 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.6,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374614",2020-03-17 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.7,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374615",2020-03-17 02:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23.5,23,23,22.5,22.5,23,23,5.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374616",2020-03-17 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.7,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374617",2020-03-17 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.6,0.38304,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374618",2020-03-17 02:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374619",2020-03-17 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374620",2020-03-17 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374621",2020-03-17 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374622",2020-03-17 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374623",2020-03-17 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.8,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374624",2020-03-17 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374625",2020-03-17 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.8,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374626",2020-03-17 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374627",2020-03-17 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374628",2020-03-17 02:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374629",2020-03-17 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374630",2020-03-17 02:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374631",2020-03-17 02:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374632",2020-03-17 02:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374633",2020-03-17 02:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374634",2020-03-17 02:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374635",2020-03-17 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.8,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374636",2020-03-17 02:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374637",2020-03-17 02:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374638",2020-03-17 02:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,6,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374639",2020-03-17 02:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374640",2020-03-17 02:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374641",2020-03-17 03:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374642",2020-03-17 03:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374643",2020-03-17 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,23,22.5,22.5,23,23,5.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374644",2020-03-17 03:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.9,0.29232,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374645",2020-03-17 03:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.9,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374646",2020-03-17 03:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.9,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374647",2020-03-17 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.9,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374648",2020-03-17 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.28161,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374649",2020-03-17 03:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374650",2020-03-17 03:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.27594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374651",2020-03-17 03:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.27405,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374652",2020-03-17 03:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.27405,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374653",2020-03-17 03:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374654",2020-03-17 03:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.29799,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374655",2020-03-17 03:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.29799,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374656",2020-03-17 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.29862,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374657",2020-03-17 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374658",2020-03-17 03:17:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.7,0.30492,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374659",2020-03-17 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.7,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374660",2020-03-17 03:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.6,0.30177,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374661",2020-03-17 03:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.6,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374662",2020-03-17 03:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.6,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374663",2020-03-17 03:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374664",2020-03-17 03:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374665",2020-03-17 03:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374666",2020-03-17 03:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374667",2020-03-17 03:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374668",2020-03-17 03:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374669",2020-03-17 03:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.5,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374670",2020-03-17 03:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.5,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374671",2020-03-17 03:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374672",2020-03-17 03:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.5,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374673",2020-03-17 03:32:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.5,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374674",2020-03-17 03:33:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.5,0.30807,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374675",2020-03-17 03:34:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.6,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374676",2020-03-17 03:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.6,0.28791,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374677",2020-03-17 03:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.5,0.27027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374678",2020-03-17 03:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.4,0.27594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374679",2020-03-17 03:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.4,0.27594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374680",2020-03-17 03:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.6,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374681",2020-03-17 03:40:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.7,0.30744,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374682",2020-03-17 03:41:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374683",2020-03-17 03:42:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374684",2020-03-17 03:43:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374685",2020-03-17 03:44:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.30681,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374686",2020-03-17 03:45:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.30051,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374687",2020-03-17 03:46:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.30618,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374688",2020-03-17 03:47:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.30114,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374689",2020-03-17 03:48:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.7,0.2961,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374690",2020-03-17 03:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.29547,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374691",2020-03-17 03:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374692",2020-03-17 03:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374693",2020-03-17 03:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374694",2020-03-17 03:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374695",2020-03-17 03:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374696",2020-03-17 03:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,23,5.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374697",2020-03-17 03:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.6,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374698",2020-03-17 03:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374699",2020-03-17 03:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374700",2020-03-17 03:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.6,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374701",2020-03-17 04:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.5,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374702",2020-03-17 04:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374703",2020-03-17 04:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.5,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374704",2020-03-17 04:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.5,0.27027,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374705",2020-03-17 04:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.7,0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374706",2020-03-17 04:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.6,0.27531,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374707",2020-03-17 04:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.7,0.27594,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374708",2020-03-17 04:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.7,0.27657,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374709",2020-03-17 04:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.7,0.2772,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374710",2020-03-17 04:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22.5,23,22.5,5.6,0.2709,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374711",2020-03-17 04:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.7,0.28161,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374712",2020-03-17 04:11:00,0.432478,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.7,0.31752,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
