"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"374713",2020-03-17 04:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.8,0.32193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374714",2020-03-17 04:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.8,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374715",2020-03-17 04:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.8,3.25647,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374716",2020-03-17 04:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.9,0.32067,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374717",2020-03-17 04:16:00,6.9333,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.9,0.32571,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374718",2020-03-17 04:17:00,3.57839,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.9,0.31437,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374719",2020-03-17 04:18:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374720",2020-03-17 04:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.9,0.83601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374721",2020-03-17 04:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.8,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374722",2020-03-17 04:21:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.8,0.88326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374723",2020-03-17 04:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.7,0.90594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374724",2020-03-17 04:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,23,22.5,5.7,0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374725",2020-03-17 04:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.6,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374726",2020-03-17 04:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.6,1.11384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374727",2020-03-17 04:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.7,1.13904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374728",2020-03-17 04:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.8,0.99792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374729",2020-03-17 04:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.8,1.00107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374730",2020-03-17 04:29:00,1.47466,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.8,0.90027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374731",2020-03-17 04:30:00,2.86382,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.8,0.90468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374732",2020-03-17 04:31:00,3.23855,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.7,0.90783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374733",2020-03-17 04:32:00,3.35657,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.7,0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374734",2020-03-17 04:33:00,2.22929,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.7,0.94311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374735",2020-03-17 04:34:00,2.62667,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.8,0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374736",2020-03-17 04:35:00,1.93,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.8,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374737",2020-03-17 04:36:00,1.39761,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.8,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374738",2020-03-17 04:37:00,1.19371,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.8,0.96894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374739",2020-03-17 04:38:00,1.11359,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.8,0.96894,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374740",2020-03-17 04:39:00,1.13274,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.8,0.96768,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374741",2020-03-17 04:40:00,1.288,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.7,0.9576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374742",2020-03-17 04:41:00,1.73665,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.7,0.97461,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374743",2020-03-17 04:42:00,2.13387,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.6,0.9513,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374744",2020-03-17 04:43:00,2.5385,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.7,0.96327,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374745",2020-03-17 04:44:00,2.59074,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.7,0.96705,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374746",2020-03-17 04:45:00,2.49134,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.6,0.98091,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374747",2020-03-17 04:46:00,2.1645,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.7,0.96957,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374748",2020-03-17 04:47:00,2.26661,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.6,0.9702,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374749",2020-03-17 04:48:00,1.77319,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.4,0.97398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374750",2020-03-17 04:49:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.1,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374751",2020-03-17 04:50:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374752",2020-03-17 04:51:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374753",2020-03-17 04:52:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374754",2020-03-17 04:53:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374755",2020-03-17 04:54:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374756",2020-03-17 04:55:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374757",2020-03-17 04:56:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374758",2020-03-17 04:57:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.1,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374759",2020-03-17 04:58:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374760",2020-03-17 04:59:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,4.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374761",2020-03-17 05:00:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,4.8,0.67347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374762",2020-03-17 05:01:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5,0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374763",2020-03-17 05:02:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,4.9,0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374764",2020-03-17 05:03:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,4.9,0.48699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374765",2020-03-17 05:04:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,4.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374766",2020-03-17 05:05:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,4.9,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374767",2020-03-17 05:06:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374768",2020-03-17 05:07:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.1,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374769",2020-03-17 05:08:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.2,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374770",2020-03-17 05:09:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.2,0.47817,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374771",2020-03-17 05:10:00,0,0,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,22.5,5.2,0.4725,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374772",2020-03-17 05:11:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.2,0.49581,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374773",2020-03-17 05:12:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.3,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374774",2020-03-17 05:13:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.4,0.4788,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374775",2020-03-17 05:14:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.2,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374776",2020-03-17 05:15:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.2,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374777",2020-03-17 05:16:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.2,0.48636,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374778",2020-03-17 05:17:00,0.847158,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.1,0.49707,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374779",2020-03-17 05:18:00,1.59125,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.1,0.61551,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374780",2020-03-17 05:19:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.1,0.71757,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374781",2020-03-17 05:20:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.1,0.7434,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374782",2020-03-17 05:21:00,0.292864,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.1,0.56637,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374783",2020-03-17 05:22:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.1,0.55944,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374784",2020-03-17 05:23:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.47061,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374785",2020-03-17 05:24:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.47376,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374786",2020-03-17 05:25:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.43974,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374787",2020-03-17 05:26:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.1,0.42966,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374788",2020-03-17 05:27:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.43344,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374789",2020-03-17 05:28:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.42714,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374790",2020-03-17 05:29:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.45864,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374791",2020-03-17 05:30:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.9,0.45297,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374792",2020-03-17 05:31:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.8,0.45801,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374793",2020-03-17 05:32:00,0,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.4,0.46242,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374794",2020-03-17 05:33:00,0,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.3,0.46557,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374795",2020-03-17 05:34:00,0,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.4,0.47124,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374796",2020-03-17 05:35:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.4,0.47061,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374797",2020-03-17 05:36:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.3,0.46494,0,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374798",2020-03-17 05:37:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.3,0.46557,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374799",2020-03-17 05:38:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.5,0.49077,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374800",2020-03-17 05:39:00,0,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.6,0.49203,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374801",2020-03-17 05:40:00,1.44681,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.7,0.49644,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374802",2020-03-17 05:41:00,2.3237,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.8,0.4914,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374803",2020-03-17 05:42:00,2.78851,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.8,0.49077,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374804",2020-03-17 05:43:00,3.254,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.9,0.49581,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374805",2020-03-17 05:44:00,3.49797,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.9,0.48951,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374806",2020-03-17 05:45:00,3.22925,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,4.9,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374807",2020-03-17 05:46:00,3.05677,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.47817,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374808",2020-03-17 05:47:00,2.07328,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374809",2020-03-17 05:48:00,1.37638,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.1,0.48321,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374810",2020-03-17 05:49:00,1.30459,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.48384,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374811",2020-03-17 05:50:00,1.51569,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.4725,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374812",2020-03-17 05:51:00,1.47922,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374813",2020-03-17 05:52:00,1.12293,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.47124,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374814",2020-03-17 05:53:00,1.21251,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.47187,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374815",2020-03-17 05:54:00,1.00024,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.4473,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374816",2020-03-17 05:55:00,0.950182,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.45171,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374817",2020-03-17 05:56:00,0.774329,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.1,0.45171,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374818",2020-03-17 05:57:00,0.771491,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.44604,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374819",2020-03-17 05:58:00,0.715924,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.1,0.45171,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374820",2020-03-17 05:59:00,0.649618,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5,0.44037,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374821",2020-03-17 06:00:00,0.609362,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.2,0.44667,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374822",2020-03-17 06:01:00,0.59858,0,0,16,23,23,22,16,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.3,0.45234,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374823",2020-03-17 06:02:00,0.621684,0,0,16,23,23,22,28,16,16,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.2,0.46935,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374824",2020-03-17 06:03:00,0.551084,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.2,0.46872,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374825",2020-03-17 06:04:00,0.703568,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22.5,22,22.5,22.5,5.2,0.4662,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374826",2020-03-17 06:05:00,0.70635,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.3,0.46557,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374827",2020-03-17 06:06:00,0.786948,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.3,0.46368,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374828",2020-03-17 06:07:00,1.38282,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.3,0.46557,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374829",2020-03-17 06:08:00,1.96584,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.3,0.46494,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374830",2020-03-17 06:09:00,1.96722,0,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.3,0.46494,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374831",2020-03-17 06:10:00,1.81283,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.47061,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374832",2020-03-17 06:11:00,2.57193,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.46557,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"374833",2020-03-17 06:12:00,2.71726,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.46431,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374834",2020-03-17 06:13:00,2.94176,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.1,0.46494,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374835",2020-03-17 06:14:00,2.89843,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.45864,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374836",2020-03-17 06:15:00,2.69763,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.1,0.4536,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374837",2020-03-17 06:16:00,2.48793,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.3,0.4662,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374838",2020-03-17 06:17:00,2.38309,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.68544,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374839",2020-03-17 06:18:00,2.15337,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.1,0.70497,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374840",2020-03-17 06:19:00,1.61245,0,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.57834,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374841",2020-03-17 06:20:00,1.91017,9,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.54558,0,1,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"374842",2020-03-17 06:21:00,1.77694,9,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.44667,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"374843",2020-03-17 06:22:00,1.74685,7,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.4473,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"374844",2020-03-17 06:23:00,1.78345,8,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.1,0.45675,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"374845",2020-03-17 06:24:00,1.67252,7,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.1,0.44604,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"374846",2020-03-17 06:25:00,1.563,8,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.44667,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"374847",2020-03-17 06:26:00,1.64936,9,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.43848,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"374848",2020-03-17 06:27:00,1.51893,8,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.44037,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"374849",2020-03-17 06:28:00,1.45444,9,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.47187,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"374850",2020-03-17 06:29:00,1.4515,10,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.3,0.45549,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"374851",2020-03-17 06:30:00,1.63989,11,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.4536,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"374852",2020-03-17 06:31:00,1.44679,13,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.1,0.4599,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"374853",2020-03-17 06:32:00,1.47577,13,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,4.9,0.4662,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"374854",2020-03-17 06:33:00,1.48144,13,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,4.9,0.4662,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"374855",2020-03-17 06:34:00,1.52632,13,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,4.8,0.47187,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"374856",2020-03-17 06:35:00,1.45297,14,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,4.8,0.48573,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"374857",2020-03-17 06:36:00,1.46237,14,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,4.7,0.47187,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"374858",2020-03-17 06:37:00,1.89655,15,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,4.9,0.47187,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"374859",2020-03-17 06:38:00,1.81483,15,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,4.9,0.48951,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"374860",2020-03-17 06:39:00,1.55197,16,0,16,23,23,22,28,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,4.8,0.4599,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"374861",2020-03-17 06:40:00,1.56433,16,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,4.9,0.46494,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"374862",2020-03-17 06:41:00,1.72102,16,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,4.8,0.47691,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"374863",2020-03-17 06:42:00,1.7002,17,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,4.9,0.45234,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374864",2020-03-17 06:43:00,1.5898,17,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,4.9,0.45234,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374865",2020-03-17 06:44:00,1.62491,19,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5,0.43974,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374866",2020-03-17 06:45:00,1.77672,19,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.1,0.43092,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374867",2020-03-17 06:46:00,1.77292,19,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.42147,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374868",2020-03-17 06:47:00,1.69357,20,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.41454,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374869",2020-03-17 06:48:00,1.58339,24,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.3,0.40635,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374870",2020-03-17 06:49:00,1.60504,23,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.4,0.37674,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374871",2020-03-17 06:50:00,1.15366,26,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.5,0.36477,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374872",2020-03-17 06:51:00,1.55934,27,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.6,0.35721,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374873",2020-03-17 06:52:00,1.53147,29,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.5,0.34146,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374874",2020-03-17 06:53:00,1.48221,32,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.5,0.32697,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374875",2020-03-17 06:54:00,1.4971,33,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.4,0.32067,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374876",2020-03-17 06:55:00,1.53402,33,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.3,0.30807,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374877",2020-03-17 06:56:00,1.46967,35,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.30177,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374878",2020-03-17 06:57:00,1.68693,39,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.2,0.31374,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374879",2020-03-17 06:58:00,1.36489,42,0,16,23,23,22,16,16,28,0,0,23,22.5,22.5,22,22,22.5,22.5,5.3,0.30114,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374880",2020-03-17 06:59:00,1.28536,43,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,5.3,0.29862,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374881",2020-03-17 07:00:00,1.24258,43,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,5.4,0.2898,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374882",2020-03-17 07:01:00,1.25741,44,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,5.5,0.28665,0,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0
"374883",2020-03-17 07:02:00,1.25627,48,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,5.6,0.28602,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374884",2020-03-17 07:03:00,1.33315,54,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,5.7,0.26397,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374885",2020-03-17 07:04:00,1.06554,51,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,5.8,0.27027,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374886",2020-03-17 07:05:00,1.35704,48,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,5.9,0.27531,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374887",2020-03-17 07:06:00,1.23168,48,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.1,0.25767,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374888",2020-03-17 07:07:00,1.46939,48,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.2,0.252,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374889",2020-03-17 07:08:00,1.44235,50,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.3,0.25011,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374890",2020-03-17 07:09:00,1.45617,52,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.4,0.33831,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374891",2020-03-17 07:10:00,1.51865,54,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.4,0.47124,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"374892",2020-03-17 07:11:00,1.57814,60,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.4,0.4788,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"374893",2020-03-17 07:12:00,1.66232,64,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.4,0.30492,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374894",2020-03-17 07:13:00,1.75007,68,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.4,0.29169,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374895",2020-03-17 07:14:00,1.57211,66,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.5,0.18837,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374896",2020-03-17 07:15:00,1.75166,64,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.5,0.18774,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374897",2020-03-17 07:16:00,1.62232,64,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.6,0.19341,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374898",2020-03-17 07:17:00,1.50168,64,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.6,0.15309,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374899",2020-03-17 07:18:00,1.61721,65,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.7,0.126,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374900",2020-03-17 07:19:00,1.55354,65,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.7,0.13167,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374901",2020-03-17 07:20:00,1.61849,69,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.8,0.1071,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"374902",2020-03-17 07:21:00,1.44361,70,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.8,0.13671,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"374903",2020-03-17 07:22:00,1.31012,74,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.8,0.13104,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"374904",2020-03-17 07:23:00,1.31985,75,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.9,0.11025,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"374905",2020-03-17 07:24:00,1.30859,74,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.9,0.12411,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"374906",2020-03-17 07:25:00,1.30804,73,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.9,0.11214,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"374907",2020-03-17 07:26:00,1.27324,76,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,7,0.10143,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"374908",2020-03-17 07:27:00,1.18378,80,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,7,0.09261,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"374909",2020-03-17 07:28:00,1.12205,84,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,7.1,0.08064,0,0,1,0,0,0,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0
"374910",2020-03-17 07:29:00,1.10875,89,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22.5,7.2,0.04977,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"374911",2020-03-17 07:30:00,1.10551,93,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22.5,7.3,0.05922,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"374912",2020-03-17 07:31:00,1.04976,79,0,16,23,23,22,16,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22.5,7.3,0.08064,0,0,1,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"374913",2020-03-17 07:32:00,1.1358,76,0,16,23,23,22,28,16,16,0,0,22.5,22.5,22.5,22,22,22.5,22.5,7.2,0.10017,0,0,1,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0
"374914",2020-03-17 07:33:00,1.13193,77,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,7.1,0.08946,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"374915",2020-03-17 07:34:00,1.06741,78,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.9,0.08127,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"374916",2020-03-17 07:35:00,1.04616,78,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.7,0.08694,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"374917",2020-03-17 07:36:00,1.07923,79,0,16,23,23,22,28,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.5,0.063,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"374918",2020-03-17 07:37:00,1.15486,81,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.4,0.07434,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"374919",2020-03-17 07:38:00,1.46448,81,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.5,0.06741,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"374920",2020-03-17 07:39:00,0.970773,83,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.7,0.05544,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"374921",2020-03-17 07:40:00,1.3956,85,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,6.8,0.04032,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"374922",2020-03-17 07:41:00,1.49542,88,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,7,0.03591,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"374923",2020-03-17 07:42:00,1.51049,92,0,16,23,23,22,16,16,28,0,0,22.5,22.5,22.5,22,22,22.5,22.5,7.1,-0.00693,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374924",2020-03-17 07:43:00,1.45302,96,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,7.2,-0.03213,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374925",2020-03-17 07:44:00,1.27018,103,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,7.3,-0.05229,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374926",2020-03-17 07:45:00,1.54976,114,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,7.4,-0.1449,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374927",2020-03-17 07:46:00,1.42889,149,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,7.5,-0.2268,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374928",2020-03-17 07:47:00,1.44575,154,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,7.7,-0.23373,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374929",2020-03-17 07:48:00,1.46702,152,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,7.9,-0.24066,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374930",2020-03-17 07:49:00,1.41416,150,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,8,-0.24948,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374931",2020-03-17 07:50:00,1.41252,162,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,8.1,-0.29169,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374932",2020-03-17 07:51:00,1.39959,166,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,8.2,-0.3213,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374933",2020-03-17 07:52:00,0.855541,173,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,8.3,-0.3402,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374934",2020-03-17 07:53:00,0.783738,183,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,8.3,-0.36603,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374935",2020-03-17 07:54:00,0.726881,190,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,8.2,-0.14679,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374936",2020-03-17 07:55:00,0.583576,191,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,8.2,-0.1449,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374937",2020-03-17 07:56:00,0.542529,197,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,8.3,-0.29673,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374938",2020-03-17 07:57:00,0.53286,191,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,8.4,-0.29799,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374939",2020-03-17 07:58:00,0.613835,182,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,8.7,-0.39249,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374940",2020-03-17 07:59:00,0.482154,189,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,9,-0.41202,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374941",2020-03-17 08:00:00,0.415012,202,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,9.3,-0.40887,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374942",2020-03-17 08:01:00,0.406902,215,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,9.4,-0.44163,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374943",2020-03-17 08:02:00,0.427543,229,0,16,23,23,22,28,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,9.6,-0.3024,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374944",2020-03-17 08:03:00,0.570753,235,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,9.7,-0.41643,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374945",2020-03-17 08:04:00,0.442941,223,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,9.7,-0.37296,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374946",2020-03-17 08:05:00,0.448762,219,0,16,23,23,22,28,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,9.7,-0.43281,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374947",2020-03-17 08:06:00,0.538522,229,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,9.7,-0.42147,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374948",2020-03-17 08:07:00,0.821164,208,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,9.8,-0.3906,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374949",2020-03-17 08:08:00,0.914162,208,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,9.8,-0.37296,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374950",2020-03-17 08:09:00,1.0879,198,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,9.7,-0.37989,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"374951",2020-03-17 08:10:00,1.67459,217,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,9.7,-0.46053,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"374952",2020-03-17 08:11:00,1.87506,225,0,16,23,23,22,16,16,28,0,0,22.5,23,22.5,22,22,22.5,22.5,9.7,-0.46116,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"374953",2020-03-17 08:12:00,1.72726,225,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,9.7,-0.50526,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,0
"374954",2020-03-17 08:13:00,1.68807,233,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,9.6,-0.54999,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374955",2020-03-17 08:14:00,1.53212,272,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,9.4,-0.56763,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374956",2020-03-17 08:15:00,1.6618,305,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,9.1,-0.74466,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374957",2020-03-17 08:16:00,1.46007,271,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,9.1,-0.74844,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374958",2020-03-17 08:17:00,1.64737,325,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,9.1,-0.88326,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374959",2020-03-17 08:18:00,1.57833,347,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22,22,22.5,22.5,9.1,-0.95256,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374960",2020-03-17 08:19:00,1.05326,329,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,9.2,-0.88893,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374961",2020-03-17 08:20:00,0.836426,323,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,9.3,-0.87633,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374962",2020-03-17 08:21:00,0.746937,326,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,9.2,-0.8883,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374963",2020-03-17 08:22:00,0.629974,333,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,9.3,-0.93366,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374964",2020-03-17 08:23:00,0.60085,360,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,9.2,-1.00359,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374965",2020-03-17 08:24:00,0.62233,384,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,9.2,-1.04139,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374966",2020-03-17 08:25:00,0.526606,379,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,9.3,-0.99036,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374967",2020-03-17 08:26:00,0.474205,361,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,9.3,-0.95823,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374968",2020-03-17 08:27:00,0.428425,383,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,9.4,-1.00359,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374969",2020-03-17 08:28:00,0.392977,401,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,9.4,-1.04139,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374970",2020-03-17 08:29:00,0.341855,389,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,9.4,-0.96579,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374971",2020-03-17 08:30:00,0.322155,310,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,9.6,-0.90909,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374972",2020-03-17 08:31:00,0.347457,377,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,10.1,-0.96579,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374973",2020-03-17 08:32:00,0.361703,418,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,10.6,-0.94626,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374974",2020-03-17 08:33:00,0.376533,410,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11,-0.7686,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374975",2020-03-17 08:34:00,0.376422,449,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11.1,-0.76986,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374976",2020-03-17 08:35:00,0.373127,433,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11.4,-0.95256,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374977",2020-03-17 08:36:00,0.454496,360,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11.5,-0.59283,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374978",2020-03-17 08:37:00,0.311759,429,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11.6,-1.06344,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374979",2020-03-17 08:38:00,0.489055,273,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11.6,-0.86499,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374980",2020-03-17 08:39:00,0.450662,257,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11.7,-0.78246,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"374981",2020-03-17 08:40:00,0.435041,380,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11.5,-0.93996,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374982",2020-03-17 08:41:00,0.459438,368,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11.9,-1.04769,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374983",2020-03-17 08:42:00,0.446192,365,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,12.2,-1.00863,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374984",2020-03-17 08:43:00,0.477809,302,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11,-0.89649,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374985",2020-03-17 08:44:00,0.7698,349,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11,-0.98406,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374986",2020-03-17 08:45:00,0.862087,340,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,10.7,-0.99036,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374987",2020-03-17 08:46:00,0.732201,274,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11.2,-0.85743,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374988",2020-03-17 08:47:00,0.541877,310,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11.6,-0.76986,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374989",2020-03-17 08:48:00,0.740107,341,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11.4,-1.0521,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374990",2020-03-17 08:49:00,0.867475,335,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11,-1.17243,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"374991",2020-03-17 08:50:00,0.810768,496,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,22.5,11.3,-1.53972,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374992",2020-03-17 08:51:00,0.79201,523,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,11.6,-1.7388,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374993",2020-03-17 08:52:00,0.735261,556,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,11.8,-1.88433,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374994",2020-03-17 08:53:00,0.699858,556,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.5,-1.79739,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374995",2020-03-17 08:54:00,0.637695,436,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.9,-1.40049,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374996",2020-03-17 08:55:00,0.560085,503,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.1,-1.62729,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374997",2020-03-17 08:56:00,0.517622,398,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.4,-1.37403,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374998",2020-03-17 08:57:00,0.451654,373,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.9,-1.29339,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"374999",2020-03-17 08:58:00,0.409609,376,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.2,-1.26882,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375000",2020-03-17 08:59:00,0.392045,419,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.7,-1.62666,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375001",2020-03-17 09:00:00,0.37719,385,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.6,-1.49688,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375002",2020-03-17 09:01:00,0.275617,433,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.7,-1.764,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375003",2020-03-17 09:02:00,0.410045,435,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14,-1.7766,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375004",2020-03-17 09:03:00,0.403458,665,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.5,-2.37699,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375005",2020-03-17 09:04:00,0.418863,510,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.4,-1.74069,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375006",2020-03-17 09:05:00,0.400084,463,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.1,-1.57563,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375007",2020-03-17 09:06:00,0.381086,490,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.4,-1.48932,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375008",2020-03-17 09:07:00,0.387378,405,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,11.7,-0.97776,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375009",2020-03-17 09:08:00,0.398092,364,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,11.4,-0.9135,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375010",2020-03-17 09:09:00,0.40997,369,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,11.3,-0.98973,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375011",2020-03-17 09:10:00,0.409831,346,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.4,-1.0143,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"375012",2020-03-17 09:11:00,0.614023,336,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.7,-1.10439,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"375013",2020-03-17 09:12:00,0.429091,337,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.4,-1.13463,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"375014",2020-03-17 09:13:00,0.429201,345,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.6,-1.18503,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"375015",2020-03-17 09:14:00,0.428165,398,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.6,-1.24299,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"375016",2020-03-17 09:15:00,0.686593,329,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.3,-0.81774,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"375017",2020-03-17 09:16:00,0.634932,319,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.9,-1.00926,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"375018",2020-03-17 09:17:00,0.491915,342,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.9,-1.10376,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"375019",2020-03-17 09:18:00,0.736239,335,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.2,-1.11636,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"375020",2020-03-17 09:19:00,0.846506,344,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.3,-1.15416,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"375021",2020-03-17 09:20:00,0.58978,368,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.6,-1.33371,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375022",2020-03-17 09:21:00,0.364171,384,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.4,-1.33119,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375023",2020-03-17 09:22:00,0,371,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.6,-1.31103,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375024",2020-03-17 09:23:00,0,361,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.2,-1.26189,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375025",2020-03-17 09:24:00,0,358,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,11.7,-1.2663,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375026",2020-03-17 09:25:00,0,360,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,11.7,-1.27953,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375027",2020-03-17 09:26:00,0,364,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12,-1.29276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375028",2020-03-17 09:27:00,0,353,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,11.7,-1.23984,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375029",2020-03-17 09:28:00,0,348,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.3,-1.21086,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375030",2020-03-17 09:29:00,0,345,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.7,-1.2159,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
