"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"375031",2020-03-17 09:30:00,0,347,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.6,-1.22472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375032",2020-03-17 09:31:00,0,351,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.3,-1.2537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375033",2020-03-17 09:32:00,0,356,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.5,-1.27071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375034",2020-03-17 09:33:00,0,472,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.2,-1.31796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375035",2020-03-17 09:34:00,0,402,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.3,-1.49373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375036",2020-03-17 09:35:00,0,492,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.9,-1.36899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375037",2020-03-17 09:36:00,0,444,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.8,-1.23669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375038",2020-03-17 09:37:00,0,431,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,12.7,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375039",2020-03-17 09:38:00,0,458,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.4,-1.4868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375040",2020-03-17 09:39:00,0,684,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.7,-2.37006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375041",2020-03-17 09:40:00,0,722,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.1,-2.47653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375042",2020-03-17 09:41:00,0,585,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.5,-2.27493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375043",2020-03-17 09:42:00,0,635,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.9,-2.30643,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375044",2020-03-17 09:43:00,0,589,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.4,-2.27115,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375045",2020-03-17 09:44:00,0,583,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.7,-2.1231,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375046",2020-03-17 09:45:00,0,741,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.3,-2.19303,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375047",2020-03-17 09:46:00,0,551,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.1,-2.10861,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375048",2020-03-17 09:47:00,0,522,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14,-1.8648,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375049",2020-03-17 09:48:00,0,465,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.3,-1.70793,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375050",2020-03-17 09:49:00,0,410,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.6,-1.50066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375051",2020-03-17 09:50:00,0,391,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14,-1.44333,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375052",2020-03-17 09:51:00,0,401,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.2,-1.5246,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375053",2020-03-17 09:52:00,0,443,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14,-1.69533,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375054",2020-03-17 09:53:00,0,467,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.3,-1.7892,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375055",2020-03-17 09:54:00,0,505,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.5,-1.99143,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375056",2020-03-17 09:55:00,0,630,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.9,-2.3121,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375057",2020-03-17 09:56:00,0,613,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14,-2.5578,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375058",2020-03-17 09:57:00,0,705,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.8,-2.4444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375059",2020-03-17 09:58:00,0,692,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,13.5,-2.58426,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375060",2020-03-17 09:59:00,0,724,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.1,-3.07566,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375061",2020-03-17 10:00:00,0,878,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.8,-3.2256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375062",2020-03-17 10:01:00,0,804,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.1,-2.92761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375063",2020-03-17 10:02:00,0,708,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,14.6,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375064",2020-03-17 10:03:00,0,867,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,15.6,-3.465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375065",2020-03-17 10:04:00,0,823,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,14.7,-2.8917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375066",2020-03-17 10:05:00,0,756,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,15.9,-2.72979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375067",2020-03-17 10:06:00,0,829,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,15.7,-2.81106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375068",2020-03-17 10:07:00,0,1021,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,15.6,-3.6792,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375069",2020-03-17 10:08:00,0,1052,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,16.3,-3.84993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375070",2020-03-17 10:09:00,0,771,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,16.4,-2.91879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375071",2020-03-17 10:10:00,0,1096,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,16.4,-3.97719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375072",2020-03-17 10:11:00,0,954,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,16.6,-3.44799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375073",2020-03-17 10:12:00,0,882,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,17.1,-3.2193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375074",2020-03-17 10:13:00,0,831,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,17.1,-3.06306,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375075",2020-03-17 10:14:00,0,690,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,17.6,-2.92131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375076",2020-03-17 10:15:00,0,730,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,15.9,-2.87469,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375077",2020-03-17 10:16:00,0,690,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,16,-2.53323,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375078",2020-03-17 10:17:00,0,641,0,16,23,23,22,16,16,16,0,0,23,23,22.5,22.5,22,22.5,23,16.5,-2.73735,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375079",2020-03-17 10:18:00,0,867,0.034,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.6,-3.31128,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375080",2020-03-17 10:19:00,0,1146,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,22.5,22,22.5,23,17.2,-4.18383,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375081",2020-03-17 10:20:00,0,859,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,16.5,-2.9358,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375082",2020-03-17 10:21:00,0,721,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,17.2,-3.024,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375083",2020-03-17 10:22:00,0,687,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,16.7,-2.7468,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375084",2020-03-17 10:23:00,0,734,0.027,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,18.1,-2.94588,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375085",2020-03-17 10:24:00,0,905,0.093,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,18.4,-3.56139,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375086",2020-03-17 10:25:00,0,650,0.076,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,18.4,-2.54646,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375087",2020-03-17 10:26:00,0,947,0.039,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,18,-3.79764,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375088",2020-03-17 10:27:00,0,830,0.034,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,16.7,-3.05046,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375089",2020-03-17 10:28:00,0,748,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23,15.8,-2.66427,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375090",2020-03-17 10:29:00,0,974,0.034,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,16.4,-3.05739,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375091",2020-03-17 10:30:00,0,725,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,15.9,-2.27619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375092",2020-03-17 10:31:00,0,692,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,15.9,-2.49039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375093",2020-03-17 10:32:00,0,717,2.007,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,17.1,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375094",2020-03-17 10:33:00,0,638,2.139,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,17.4,-0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375095",2020-03-17 10:34:00,0,614,2.152,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,16.7,-0.37863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375096",2020-03-17 10:35:00,0,620,2.147,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,16.8,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375097",2020-03-17 10:36:00,0,674,0.054,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,16.5,-2.63403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375098",2020-03-17 10:37:00,0,654,0.077,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,16.8,-2.52819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375099",2020-03-17 10:38:00,0,731,0.093,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,16.6,-2.65797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375100",2020-03-17 10:39:00,0,722,0,16,23,23,22,16,16,16,0,0,22.5,23,22.5,23,22,22.5,23.5,15.8,-1.87362,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375101",2020-03-17 10:40:00,0,639,0.093,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,16.1,-1.84653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375102",2020-03-17 10:41:00,0,570,1.943,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,16.5,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375103",2020-03-17 10:42:00,0,538,1.913,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,16.8,0.77994,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375104",2020-03-17 10:43:00,0,518,1.95,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17.3,1.09494,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375105",2020-03-17 10:44:00,0,512,1.937,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,17.2,0.88137,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375106",2020-03-17 10:45:00,0,514,1.948,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,15.6,0.87444,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375107",2020-03-17 10:46:00,0,537,1.946,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,16.1,-0.09954,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375108",2020-03-17 10:47:00,0,571,1.905,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,16.4,-0.3276,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375109",2020-03-17 10:48:00,0,595,1.916,16,23,23,22,16,16,16,0,0,23,23,23,23,22,22.5,23.5,16.7,-0.4221,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375110",2020-03-17 10:49:00,0,603,0.079,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.2,-2.38266,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375111",2020-03-17 10:50:00,0,611,0.098,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.4,-2.45259,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375112",2020-03-17 10:51:00,0,631,0.1,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,14.9,-2.54268,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375113",2020-03-17 10:52:00,0,662,0.06,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,15.3,-2.50299,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375114",2020-03-17 10:53:00,0,658,1.897,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.5,-0.35406,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375115",2020-03-17 10:54:00,0,643,1.916,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.4,-0.28224,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375116",2020-03-17 10:55:00,0,634,1.927,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,15.3,-0.30366,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375117",2020-03-17 10:56:00,0,674,1.936,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,15.7,-0.50778,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375118",2020-03-17 10:57:00,0,626,1.889,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,15.7,-0.46683,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375119",2020-03-17 10:58:00,0,605,0.083,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.2,-2.39463,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375120",2020-03-17 10:59:00,0,588,0.085,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.2,-2.37636,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375121",2020-03-17 11:00:00,0,595,0.103,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.1,-2.44944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375122",2020-03-17 11:01:00,0,654,0.105,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.5,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375123",2020-03-17 11:02:00,0,636,0.056,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.1,-2.55276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375124",2020-03-17 11:03:00,0,625,0.085,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.5,-2.49417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375125",2020-03-17 11:04:00,0,627,0.084,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.7,-2.52441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375126",2020-03-17 11:05:00,0,653,0.101,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.4,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375127",2020-03-17 11:06:00,0,632,0.103,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.4,-2.57103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375128",2020-03-17 11:07:00,0,629,0.067,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.5,-2.5956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375129",2020-03-17 11:08:00,0,642,0.083,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.3,-2.54772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375130",2020-03-17 11:09:00,0,613,0.084,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.3,-2.4696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375131",2020-03-17 11:10:00,0,630,0.103,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.4,-2.5767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375132",2020-03-17 11:11:00,0,693,0.105,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,16.9,-2.71593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375133",2020-03-17 11:12:00,0,679,0.086,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.5,-2.69829,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375134",2020-03-17 11:13:00,0,682,0.087,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.2,-2.72979,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375135",2020-03-17 11:14:00,0,734,0.042,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.5,-2.83059,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375136",2020-03-17 11:15:00,0,688,0.105,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.2,-2.76066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375137",2020-03-17 11:16:00,0,728,0.107,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19,-3.11283,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375138",2020-03-17 11:17:00,0,861,0.089,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19.1,-2.94903,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375139",2020-03-17 11:18:00,0,864,0.09,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.8,-3.01959,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375140",2020-03-17 11:19:00,0,930,0.107,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18,-3.28671,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375141",2020-03-17 11:20:00,0,839,0.106,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.7,-3.08763,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375142",2020-03-17 11:21:00,0,862,0.073,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18,-3.78063,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375143",2020-03-17 11:22:00,0,862,0.087,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.3,-3.39696,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375144",2020-03-17 11:23:00,0,1013,0.092,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,17.8,-4.0887,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375145",2020-03-17 11:24:00,0,953,0.108,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18,-3.57651,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375146",2020-03-17 11:25:00,0,900,0.107,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.4,-3.49083,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375147",2020-03-17 11:26:00,0,895,0.06,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19.4,-3.37239,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375148",2020-03-17 11:27:00,0,NA,0.091,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19.2,-3.64896,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375149",2020-03-17 11:28:00,0,1051,0.109,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.4,-4.18635,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375150",2020-03-17 11:29:00,0,858,0.032,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19.2,-3.7044,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375151",2020-03-17 11:30:00,0,884,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19.2,-3.31569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375152",2020-03-17 11:31:00,0,932,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19.2,-3.73023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375153",2020-03-17 11:32:00,0,823,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19,-3.5406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375154",2020-03-17 11:33:00,0,803,0.104,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,18.5,-3.10149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375155",2020-03-17 11:34:00,0,734,0.084,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19.2,-2.81673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375156",2020-03-17 11:35:00,0,711,0,16,23,23,22,16,16,16,0,0,23,23,23,23,22,23,23.5,19.6,-2.77956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375157",2020-03-17 11:36:00,0,768,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,20.6,-2.40219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375158",2020-03-17 11:37:00,0,610,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,19.5,-2.5515,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375159",2020-03-17 11:38:00,0,559,0.07,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17.8,-1.65753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375160",2020-03-17 11:39:00,0,514,0.052,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,18.1,-1.59957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375161",2020-03-17 11:40:00,0,487,0.072,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,18.6,-1.47798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375162",2020-03-17 11:41:00,0,458,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17.2,-1.29843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375163",2020-03-17 11:42:00,0,439,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17.5,-1.38096,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375164",2020-03-17 11:43:00,0,431,0.079,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,18.4,-1.58193,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375165",2020-03-17 11:44:00,0,426,1.96,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,18.4,0.40131,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375166",2020-03-17 11:45:00,0,427,1.934,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17.5,0.35217,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375167",2020-03-17 11:46:00,0,433,1.954,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17.2,1.10187,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375168",2020-03-17 11:47:00,0,449,1.942,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17,1.0017,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375169",2020-03-17 11:48:00,0,467,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17.5,-1.07226,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375170",2020-03-17 11:49:00,0,489,1.973,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17.6,0.83412,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375171",2020-03-17 11:50:00,0,514,1.926,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17.6,-0.09576,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375172",2020-03-17 11:51:00,0,546,1.945,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17.5,-0.24066,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375173",2020-03-17 11:52:00,0,590,1.939,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17.6,-0.39123,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375174",2020-03-17 11:53:00,0,554,1.959,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17.8,-0.19656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375175",2020-03-17 11:54:00,0,534,1.957,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17.3,-0.16317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375176",2020-03-17 11:55:00,0,536,0.054,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17.1,-2.15523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375177",2020-03-17 11:56:00,0,530,0.035,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,16.6,-2.1357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375178",2020-03-17 11:57:00,0,513,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23,22,23,23.5,17,-2.07459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375179",2020-03-17 11:58:00,0,491,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22,23,23.5,16.9,-1.95615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375180",2020-03-17 11:59:00,0,474,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22,23,23.5,17.2,-1.89126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375181",2020-03-17 12:00:00,0,459,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22,23,23.5,16.8,-1.79613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375182",2020-03-17 12:01:00,0,446,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22,23,23.5,16.5,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375183",2020-03-17 12:02:00,0,439,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22,23,23.5,17.2,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375184",2020-03-17 12:03:00,0,433,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,17.4,-1.28079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375185",2020-03-17 12:04:00,0,413,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,17.3,-1.3671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375186",2020-03-17 12:05:00,0,400,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,17.4,-1.386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375187",2020-03-17 12:06:00,0,390,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,16.1,-1.50066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375188",2020-03-17 12:07:00,0,387,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,16.3,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375189",2020-03-17 12:08:00,0,385,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,15.8,-1.48176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375190",2020-03-17 12:09:00,0,383,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,16,-1.4868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375191",2020-03-17 12:10:00,0,384,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,16.3,-1.48743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375192",2020-03-17 12:11:00,0,390,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,15.7,-1.53909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375193",2020-03-17 12:12:00,0,405,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,16.1,-1.63107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375194",2020-03-17 12:13:00,0,437,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,15.7,-1.8207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375195",2020-03-17 12:14:00,0,453,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,16.1,-1.83897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375196",2020-03-17 12:15:00,0,509,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,16.7,-2.00529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375197",2020-03-17 12:16:00,0,487,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,16.5,-1.9908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375198",2020-03-17 12:17:00,0,525,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,16.6,-2.22579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375199",2020-03-17 12:18:00,0,564,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,16.4,-2.22957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375200",2020-03-17 12:19:00,0,539,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,15.8,-2.26863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375201",2020-03-17 12:20:00,0,539,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,15.9,-2.20626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375202",2020-03-17 12:21:00,0,612,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,16.9,-2.5263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375203",2020-03-17 12:22:00,0,626,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,16.8,-2.55654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375204",2020-03-17 12:23:00,0,626,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,16.9,-2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375205",2020-03-17 12:24:00,0,565,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,17.6,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375206",2020-03-17 12:25:00,0,556,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,23.5,17.6,-2.11554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375207",2020-03-17 12:26:00,0,565,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17,-2.1672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375208",2020-03-17 12:27:00,0,561,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,16.5,-2.1357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375209",2020-03-17 12:28:00,0,543,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,16.6,-2.14893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375210",2020-03-17 12:29:00,0,558,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,16.9,-2.44503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375211",2020-03-17 12:30:00,0,757,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,16.4,-2.65419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375212",2020-03-17 12:31:00,0,703,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,16.8,-3.5847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375213",2020-03-17 12:32:00,0,730,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17,-2.4444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375214",2020-03-17 12:33:00,0,1011,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.3,-2.83689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375215",2020-03-17 12:34:00,0,774,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,16.8,-4.05909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375216",2020-03-17 12:35:00,0,829,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18,-2.85957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375217",2020-03-17 12:36:00,0,721,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.2,-3.03156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375218",2020-03-17 12:37:00,0,920,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.4,-3.48579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375219",2020-03-17 12:38:00,0,745,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.9,-2.98557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375220",2020-03-17 12:39:00,0,1089,0,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.1,-4.43583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375221",2020-03-17 12:40:00,0,1199,1.906,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,16.9,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375222",2020-03-17 12:41:00,0,1179,1.825,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.7,-2.1924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375223",2020-03-17 12:42:00,0,1237,0.137,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18,-4.55049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375224",2020-03-17 12:43:00,0,1245,0.142,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.1,-4.56372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375225",2020-03-17 12:44:00,0,988,0.135,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.6,-4.36149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375226",2020-03-17 12:45:00,0,1232,1.873,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,19.1,-2.55213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375227",2020-03-17 12:46:00,0,966,1.974,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,19.2,-1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375228",2020-03-17 12:47:00,0,805,2.006,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.5,-0.95256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375229",2020-03-17 12:48:00,0,990,1.969,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.1,-1.60839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375230",2020-03-17 12:49:00,0,986,1.984,16,23,23,22,16,16,16,6.27270833333333,0,23,23.5,23,23.5,22.5,23,24,17.2,-1.512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375231",2020-03-17 12:50:00,0,789,2.025,16,23,23,22,16,16,16,5.64819672131147,0,23,23.5,23,23.5,22.5,23,24,17.2,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375232",2020-03-17 12:51:00,0,767,1.968,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.1,-0.87003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375233",2020-03-17 12:52:00,0,636,0.131,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.1,-2.54016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375234",2020-03-17 12:53:00,0,632,0.128,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,16.6,-2.31336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375235",2020-03-17 12:54:00,0,577,0.129,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,16.9,-2.07963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375236",2020-03-17 12:55:00,0,562,0.13,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.1,-2.12436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375237",2020-03-17 12:56:00,0,579,0.066,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.5,-2.35746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375238",2020-03-17 12:57:00,0,685,0.133,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18,-2.61576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375239",2020-03-17 12:58:00,0,786,2.018,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.4,-0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375240",2020-03-17 12:59:00,0,649,2.013,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.8,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375241",2020-03-17 13:00:00,0,1033,2,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.2,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375242",2020-03-17 13:01:00,0,656,1.938,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.5,-0.73269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375243",2020-03-17 13:02:00,0,658,1.978,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.2,-0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375244",2020-03-17 13:03:00,0,665,0.133,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18,-2.68884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375245",2020-03-17 13:04:00,0,679,0.137,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.5,-2.87343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375246",2020-03-17 13:05:00,0,674,0.135,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.1,-2.70207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375247",2020-03-17 13:06:00,0,704,0.067,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.4,-2.69136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375248",2020-03-17 13:07:00,0,675,0.134,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,18.6,-2.37699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375249",2020-03-17 13:08:00,0,702,0.073,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,19.6,-2.7657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375250",2020-03-17 13:09:00,0,996,0.039,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23,24,20.2,-2.95911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375251",2020-03-17 13:10:00,0,871,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23,24,18.4,-3.37743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375252",2020-03-17 13:11:00,0,861,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23,24,17.7,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375253",2020-03-17 13:12:00,0,983,0.022,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23,24,18.1,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375254",2020-03-17 13:13:00,0,763,0.138,16,23,23,22,16,16,16,0,0,23.5,23.5,23,23.5,22.5,23,24,18,-3.81906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375255",2020-03-17 13:14:00,0,1162,0.039,16,23,23,22,16,16,16,0,0,23,23.5,23,23.5,22.5,23,24,17.2,-6.22377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375256",2020-03-17 13:15:00,0,964,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24,17.6,-3.93183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375257",2020-03-17 13:16:00,0,1021,0,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24,18.8,-4.5738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375258",2020-03-17 13:17:00,0,1198,0.023,16,23,23,22,16,16,16,0,0,23,23.5,23.5,23.5,22.5,23,24,18.2,-5.87223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375259",2020-03-17 13:18:00,0,NA,1.356,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,19.1,-3.5973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375260",2020-03-17 13:19:00,0,NA,1.023,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,19.4,-3.81024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375261",2020-03-17 13:20:00,0,NA,1.315,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18.9,-3.5217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375262",2020-03-17 13:21:00,0,NA,0.091,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,17.8,-5.73993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375263",2020-03-17 13:22:00,0,NA,1.094,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18.6,-3.88836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375264",2020-03-17 13:23:00,0,NA,1.612,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18.5,-3.20859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375265",2020-03-17 13:24:00,0,NA,1.33,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18,-3.5091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375266",2020-03-17 13:25:00,0,NA,1.751,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,19.8,-3.0744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375267",2020-03-17 13:26:00,0,743,1.956,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,20,-0.60039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375268",2020-03-17 13:27:00,0,745,0.058,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18.3,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375269",2020-03-17 13:28:00,0,653,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,17.9,-2.24091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375270",2020-03-17 13:29:00,0,606,0.032,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18,-2.1546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375271",2020-03-17 13:30:00,0,584,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,17.5,-2.31399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375272",2020-03-17 13:31:00,0,575,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18.5,-2.24154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375273",2020-03-17 13:32:00,0,560,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,17.7,-2.26863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375274",2020-03-17 13:33:00,0,546,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,17.5,-2.2743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375275",2020-03-17 13:34:00,0,727,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,17.8,-3.83796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375276",2020-03-17 13:35:00,0,573,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18,-2.48598,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375277",2020-03-17 13:36:00,0,1161,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18,-4.00239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375278",2020-03-17 13:37:00,0,713,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18.6,-4.19076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375279",2020-03-17 13:38:00,0,1183,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18.7,-3.02589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375280",2020-03-17 13:39:00,0,1120,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,19.2,-4.72248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375281",2020-03-17 13:40:00,0,1132,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,19.2,-4.53663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375282",2020-03-17 13:41:00,0,1079,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,19.7,-4.36653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375283",2020-03-17 13:42:00,0,1053,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18.7,-4.23927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375284",2020-03-17 13:43:00,0,1052,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18.5,-4.26699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375285",2020-03-17 13:44:00,0,1035,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18.7,-4.14855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375286",2020-03-17 13:45:00,0,1022,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,19.2,-3.90663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375287",2020-03-17 13:46:00,0,916,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,19.5,-3.87513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375288",2020-03-17 13:47:00,0,1039,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,19.8,-4.09626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375289",2020-03-17 13:48:00,0,1084,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,19,-4.08303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375290",2020-03-17 13:49:00,0,1091,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18.5,-4.37409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375291",2020-03-17 13:50:00,0,1093,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18.4,-4.16556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375292",2020-03-17 13:51:00,0,707,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23,24,18.1,-1.94859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375293",2020-03-17 13:52:00,0,496,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.6,-2.2995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375294",2020-03-17 13:53:00,0,404,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,19,-2.24595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375295",2020-03-17 13:54:00,0,311,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,19.2,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375296",2020-03-17 13:55:00,0,292,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,19.1,-1.06029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375297",2020-03-17 13:56:00,0,730,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.5,-1.43829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375298",2020-03-17 13:57:00,0,465,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.4,-1.50192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375299",2020-03-17 13:58:00,0,411,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.1,-2.06073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375300",2020-03-17 13:59:00,0,1077,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.7,-4.37283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375301",2020-03-17 14:00:00,0,558,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,19.2,-1.56051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375302",2020-03-17 14:01:00,0,449,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,19.2,-2.05128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375303",2020-03-17 14:02:00,0,1012,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.7,-4.09563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375304",2020-03-17 14:03:00,0,1017,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.6,-4.10886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375305",2020-03-17 14:04:00,0,1004,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.7,-4.05216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375306",2020-03-17 14:05:00,0,999,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,19,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375307",2020-03-17 14:06:00,0,994,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,19.1,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375308",2020-03-17 14:07:00,0,993,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,19.4,-3.64266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375309",2020-03-17 14:08:00,0,986,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,19.1,-3.66093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375310",2020-03-17 14:09:00,0,1016,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.3,-4.05846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375311",2020-03-17 14:10:00,0,604,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.6,-1.9971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375312",2020-03-17 14:11:00,0,562,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.8,-1.97946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375313",2020-03-17 14:12:00,0,465,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.8,-1.94859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375314",2020-03-17 14:13:00,0,482,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,19.3,-1.99395,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375315",2020-03-17 14:14:00,0,505,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,19.8,-1.95363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375316",2020-03-17 14:15:00,0,472,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,19.8,-1.91583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375317",2020-03-17 14:16:00,0,488,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.6,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375318",2020-03-17 14:17:00,0,520,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,17.5,-2.02419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375319",2020-03-17 14:18:00,0,706,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.2,-2.45889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375320",2020-03-17 14:19:00,0,642,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.8,-2.60379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375321",2020-03-17 14:20:00,0,781,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18,-3.23883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375322",2020-03-17 14:21:00,0,676,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24,18.2,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375323",2020-03-17 14:22:00,0,871,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24.5,18.5,-2.89359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375324",2020-03-17 14:23:00,0,625,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24.5,18.4,-2.45763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375325",2020-03-17 14:24:00,0,612,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24.5,18.4,-2.55276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375326",2020-03-17 14:25:00,0,626,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24.5,18.2,-2.0538,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375327",2020-03-17 14:26:00,0,636,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24.5,18.1,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375328",2020-03-17 14:27:00,0,561,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24.5,18.8,-1.89189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375329",2020-03-17 14:28:00,0,561,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24.5,19.2,-2.04813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375330",2020-03-17 14:29:00,0,535,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,23.5,22.5,23.5,24.5,19.6,-2.07963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375331",2020-03-17 14:30:00,0,540,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,19.4,-2.15838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375332",2020-03-17 14:31:00,0,601,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.5,-2.66049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375333",2020-03-17 14:32:00,0,834,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18,-3.38436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375334",2020-03-17 14:33:00,0,651,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.6,-2.5074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375335",2020-03-17 14:34:00,0,670,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,19.4,-2.26233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375336",2020-03-17 14:35:00,0,584,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.6,-2.37132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375337",2020-03-17 14:36:00,0,529,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.1,-2.1294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375338",2020-03-17 14:37:00,0,915,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.1,-4.19139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375339",2020-03-17 14:38:00,0,1007,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.9,-3.91419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375340",2020-03-17 14:39:00,0,839,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.4,-3.38499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375341",2020-03-17 14:40:00,0,766,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.8,-2.5074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375342",2020-03-17 14:41:00,0,650,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,19.2,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375343",2020-03-17 14:42:00,0,802,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,19.5,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375344",2020-03-17 14:43:00,0,895,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,19.3,-3.78882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375345",2020-03-17 14:44:00,0,828,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.8,-2.88099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375346",2020-03-17 14:45:00,0,847,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.5,-2.60253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375347",2020-03-17 14:46:00,0,754,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.8,-2.56788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375348",2020-03-17 14:47:00,0,736,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18,-2.64096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375349",2020-03-17 14:48:00,0,646,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.7,-2.89296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375350",2020-03-17 14:49:00,0,628,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.1,-2.45826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375351",2020-03-17 14:50:00,0,612,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.4,-2.74554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375352",2020-03-17 14:51:00,0,663,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.7,-2.57229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375353",2020-03-17 14:52:00,0,684,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.2,-3.34719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
