"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"375354",2020-03-17 14:53:00,0,724,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.9,-3.72519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375355",2020-03-17 14:54:00,0,553,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.7,-2.1483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375356",2020-03-17 14:55:00,0,486,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.9,-1.92843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375357",2020-03-17 14:56:00,0,401,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.8,-1.7073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375358",2020-03-17 14:57:00,0,481,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.1,-2.41353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375359",2020-03-17 14:58:00,0,492,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18,-2.4003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375360",2020-03-17 14:59:00,0,566,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.1,-2.28879,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375361",2020-03-17 15:00:00,0,579,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18,-2.47653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375362",2020-03-17 15:01:00,0,745,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18,-2.80791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375363",2020-03-17 15:02:00,0,750,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.8,-2.76885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375364",2020-03-17 15:03:00,0,715,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.8,-3.00636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375365",2020-03-17 15:04:00,0,722,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.8,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375366",2020-03-17 15:05:00,0,748,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.6,-2.61639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375367",2020-03-17 15:06:00,0,739,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.9,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375368",2020-03-17 15:07:00,0,756,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18,-2.79342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375369",2020-03-17 15:08:00,0,743,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.8,-2.91753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375370",2020-03-17 15:09:00,0,732,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.6,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375371",2020-03-17 15:10:00,0,728,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.6,-2.81799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375372",2020-03-17 15:11:00,0,721,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.7,-2.82996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375373",2020-03-17 15:12:00,0,673,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,17.6,-2.8476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375374",2020-03-17 15:13:00,0,574,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18,-2.835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375375",2020-03-17 15:14:00,0,514,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.2,-2.81169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375376",2020-03-17 15:15:00,0,487,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.4,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375377",2020-03-17 15:16:00,0,499,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.3,-2.79783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375378",2020-03-17 15:17:00,0,546,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.2,-2.772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375379",2020-03-17 15:18:00,0,634,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.3,-2.71719,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375380",2020-03-17 15:19:00,0,683,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.6,-2.74113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375381",2020-03-17 15:20:00,0,706,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.6,-2.71908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375382",2020-03-17 15:21:00,0,708,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.2,-2.73231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375383",2020-03-17 15:22:00,0,713,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.5,-2.75058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375384",2020-03-17 15:23:00,0,713,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.4,-2.75499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375385",2020-03-17 15:24:00,0,719,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.2,-2.39589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375386",2020-03-17 15:25:00,0,723,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.2,-2.37888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375387",2020-03-17 15:26:00,0,728,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.6,-2.43999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375388",2020-03-17 15:27:00,0,733,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,22.5,23.5,24.5,18.4,-2.60316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375389",2020-03-17 15:28:00,0,740,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,24.5,18,-2.87973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375390",2020-03-17 15:29:00,0,766,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,24.5,18,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375391",2020-03-17 15:30:00,0,788,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,24.5,18.2,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375392",2020-03-17 15:31:00,0,812,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,24.5,18.3,-3.15126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375393",2020-03-17 15:32:00,0,815,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,24.5,18,-3.19536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375394",2020-03-17 15:33:00,0,814,0,16,23,23,22,16,16,16,0,0,23.5,23.5,23.5,24,23,23.5,25,18,-3.2445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375395",2020-03-17 15:34:00,0,812,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,17.4,-3.18528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375396",2020-03-17 15:35:00,0,845,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,18.2,-3.23883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375397",2020-03-17 15:36:00,0,842,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,18.8,-3.17646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375398",2020-03-17 15:37:00,0,823,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,19,-3.03723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375399",2020-03-17 15:38:00,0,791,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,19,-2.98053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375400",2020-03-17 15:39:00,0,771,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,19.3,-2.8917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375401",2020-03-17 15:40:00,0,741,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,19.4,-2.79846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375402",2020-03-17 15:41:00,0,756,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,19.2,-2.85516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375403",2020-03-17 15:42:00,0,796,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,18.8,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375404",2020-03-17 15:43:00,0,590,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,18.5,-2.03112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375405",2020-03-17 15:44:00,0,560,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,18.7,-1.77723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375406",2020-03-17 15:45:00,0,629,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,19.4,-2.06073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375407",2020-03-17 15:46:00,0,571,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,19,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375408",2020-03-17 15:47:00,0,498,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,18.7,-2.1798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375409",2020-03-17 15:48:00,0,519,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,19.4,-2.17728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375410",2020-03-17 15:49:00,0,545,0,16,23,23,22,16,16,16,0,0,23.5,24,23.5,24,23,23.5,25,19.3,-2.08656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375411",2020-03-17 15:50:00,0,512,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,23.5,25,18.6,-1.94733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375412",2020-03-17 15:51:00,0,457,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,23.5,25,18.5,-1.74006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375413",2020-03-17 15:52:00,0,424,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,23.5,25,18.3,-1.63107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375414",2020-03-17 15:53:00,0,416,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,23.5,25,18.4,-1.8774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375415",2020-03-17 15:54:00,0,419,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,23.5,25,18,-1.92969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375416",2020-03-17 15:55:00,0,401,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,23.5,25,18,-1.53846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375417",2020-03-17 15:56:00,0,369,0,16,23,23,22,16,16,16,0,0,23.5,24,24,24,23,23.5,25,17.9,-1.39923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375418",2020-03-17 15:57:00,0,345,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,17.9,-1.24173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375419",2020-03-17 15:58:00,0,328,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,17.5,-1.1718,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375420",2020-03-17 15:59:00,0,320,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,17.8,-1.15416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375421",2020-03-17 16:00:00,0,323,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,18.1,-0.82026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375422",2020-03-17 16:01:00,0,338,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,18.4,-0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375423",2020-03-17 16:02:00,0,352,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,17.6,-1.06722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375424",2020-03-17 16:03:00,0,343,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,17.9,-0.79632,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375425",2020-03-17 16:04:00,0,519,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,18.3,-1.42128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375426",2020-03-17 16:05:00,0,363,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,18.5,-0.67095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375427",2020-03-17 16:06:00,0,413,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,18.3,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375428",2020-03-17 16:07:00,0,312,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,18.5,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375429",2020-03-17 16:08:00,0,321,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,17.9,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375430",2020-03-17 16:09:00,0,278,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,17.9,-0.72891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375431",2020-03-17 16:10:00,0,250,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,17.4,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375432",2020-03-17 16:11:00,0,260,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,17.6,-0.73458,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375433",2020-03-17 16:12:00,0,348,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,17.6,-1.1907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375434",2020-03-17 16:13:00,0,530,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,17.6,-1.67643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375435",2020-03-17 16:14:00,0,508,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,23.5,25,17.6,-1.69155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375436",2020-03-17 16:15:00,0,582,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,17.9,-2.06829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375437",2020-03-17 16:16:00,0,565,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,18.3,-2.26233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375438",2020-03-17 16:17:00,0,558,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,18.3,-2.26233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375439",2020-03-17 16:18:00,0,560,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,18.4,-2.23209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375440",2020-03-17 16:19:00,0,511,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,18.7,-2.19366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375441",2020-03-17 16:20:00,0,550,0,16,23,23,22,16,16,16,0,0,24,24,24,24,23,24,25,19.2,-2.18043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375442",2020-03-17 16:21:00,0,569,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25,18.3,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375443",2020-03-17 16:22:00,0,542,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25,18.1,-2.11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375444",2020-03-17 16:23:00,0,550,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18.1,-2.05506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375445",2020-03-17 16:24:00,0,491,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18.2,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375446",2020-03-17 16:25:00,0,392,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18.6,-1.69596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375447",2020-03-17 16:26:00,0,326,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18.6,-1.36332,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375448",2020-03-17 16:27:00,0,301,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18.1,-1.29276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375449",2020-03-17 16:28:00,0,295,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.6,-1.26126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375450",2020-03-17 16:29:00,0,271,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.8,-1.28079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375451",2020-03-17 16:30:00,0,261,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.7,-1.47924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375452",2020-03-17 16:31:00,0,283,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.6,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375453",2020-03-17 16:32:00,0,258,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18,-1.45278,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375454",2020-03-17 16:33:00,0,223,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18.4,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375455",2020-03-17 16:34:00,0,213,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18.5,-1.39293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375456",2020-03-17 16:35:00,0,180,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18.4,-1.3671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375457",2020-03-17 16:36:00,0,171,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18.5,-1.34442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375458",2020-03-17 16:37:00,0,184,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18.5,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375459",2020-03-17 16:38:00,0,202,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18.4,-1.27512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375460",2020-03-17 16:39:00,0,192,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18,-1.25433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375461",2020-03-17 16:40:00,0,185,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.6,-1.2348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375462",2020-03-17 16:41:00,0,207,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.7,-1.23669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375463",2020-03-17 16:42:00,0,260,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,18,-1.24803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375464",2020-03-17 16:43:00,0,292,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.9,-1.23291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375465",2020-03-17 16:44:00,0,321,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.8,-1.20456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375466",2020-03-17 16:45:00,0,347,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.7,-1.06848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375467",2020-03-17 16:46:00,0,336,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.6,-1.0521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375468",2020-03-17 16:47:00,0,385,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.6,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375469",2020-03-17 16:48:00,0,382,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.6,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375470",2020-03-17 16:49:00,0,374,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.6,-0.91854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375471",2020-03-17 16:50:00,0,359,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.6,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375472",2020-03-17 16:51:00,0,339,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.6,-0.20349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375473",2020-03-17 16:52:00,0,179,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.6,0.02457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375474",2020-03-17 16:53:00,0,242,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.6,-0.68544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375475",2020-03-17 16:54:00,0,307,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.6,-0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375476",2020-03-17 16:55:00,0,268,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24,25.5,17.6,-0.7119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375477",2020-03-17 16:56:00,0,298,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,25.5,17.6,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375478",2020-03-17 16:57:00,0,256,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,25.5,17.5,-0.67599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375479",2020-03-17 16:58:00,0,141,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,25.5,17.4,-0.65016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375480",2020-03-17 16:59:00,0,77,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,17.2,-0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375481",2020-03-17 17:00:00,0,74,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,17.1,-0.58149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375482",2020-03-17 17:01:00,0,71,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,17,-0.56259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375483",2020-03-17 17:02:00,0,71,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,17,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375484",2020-03-17 17:03:00,0,69,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,16.9,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375485",2020-03-17 17:04:00,0,68,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,16.9,-0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375486",2020-03-17 17:05:00,0,72,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,17,-0.13293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375487",2020-03-17 17:06:00,0,73,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,16.9,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375488",2020-03-17 17:07:00,0,70,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,16.9,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375489",2020-03-17 17:08:00,0,67,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,16.8,-0.18018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375490",2020-03-17 17:09:00,0,65,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,16.8,-0.41076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375491",2020-03-17 17:10:00,0,79,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,16.7,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375492",2020-03-17 17:11:00,0,134,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,16.7,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375493",2020-03-17 17:12:00,0,148,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,16.7,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375494",2020-03-17 17:13:00,0,91,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,16.7,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375495",2020-03-17 17:14:00,0,78,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,26,16.7,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375496",2020-03-17 17:15:00,0,121,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23.5,24.5,26,16.7,-0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375497",2020-03-17 17:16:00,0,139,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23.5,24.5,26,16.7,-0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375498",2020-03-17 17:17:00,0,102,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23.5,24.5,26,16.7,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375499",2020-03-17 17:18:00,0,60,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23.5,24.5,26,16.7,-0.24003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375500",2020-03-17 17:19:00,0,61,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23.5,24.5,26,16.7,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375501",2020-03-17 17:20:00,0,59,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23.5,24.5,26,16.6,-0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375502",2020-03-17 17:21:00,0,58,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23.5,24.5,26,16.6,-0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375503",2020-03-17 17:22:00,0,58,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23.5,24.5,26,16.6,-0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375504",2020-03-17 17:23:00,0,58,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23.5,24.5,26,16.7,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375505",2020-03-17 17:24:00,0,57,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23.5,24.5,26,16.7,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375506",2020-03-17 17:25:00,0,56,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.7,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375507",2020-03-17 17:26:00,0,55,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.7,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375508",2020-03-17 17:27:00,0,55,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.6,0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375509",2020-03-17 17:28:00,0,55,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.5,0.15624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375510",2020-03-17 17:29:00,0,55,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.5,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375511",2020-03-17 17:30:00,0,54,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.4,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375512",2020-03-17 17:31:00,0,52,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.5,-0.05229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375513",2020-03-17 17:32:00,0,51,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.5,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375514",2020-03-17 17:33:00,0,51,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.6,-0.02079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375515",2020-03-17 17:34:00,0,49,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.7,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375516",2020-03-17 17:35:00,0,48,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.8,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375517",2020-03-17 17:36:00,0,48,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.9,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375518",2020-03-17 17:37:00,0,48,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.9,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375519",2020-03-17 17:38:00,0,48,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.8,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375520",2020-03-17 17:39:00,0,46,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.8,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375521",2020-03-17 17:40:00,0,46,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.7,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375522",2020-03-17 17:41:00,0,46,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.6,0.08757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375523",2020-03-17 17:42:00,0,45,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.6,0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375524",2020-03-17 17:43:00,0,45,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.5,0.09387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375525",2020-03-17 17:44:00,0,44,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.5,0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375526",2020-03-17 17:45:00,0,42,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.5,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375527",2020-03-17 17:46:00,0,43,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.4,0.14301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375528",2020-03-17 17:47:00,0,42,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,16.4,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375529",2020-03-17 17:48:00,0,42,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.4,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375530",2020-03-17 17:49:00,0,41,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.4,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375531",2020-03-17 17:50:00,0,39,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.4,0.53298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375532",2020-03-17 17:51:00,0,38,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.4,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375533",2020-03-17 17:52:00,0,38,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.4,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375534",2020-03-17 17:53:00,0,37,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.4,0.21924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375535",2020-03-17 17:54:00,0,37,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.3,0.22491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375536",2020-03-17 17:55:00,0,36,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.3,0.23688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375537",2020-03-17 17:56:00,0,37,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.3,0.25011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375538",2020-03-17 17:57:00,0,36,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.2,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375539",2020-03-17 17:58:00,0,36,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.2,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375540",2020-03-17 17:59:00,0,34,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.3,0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375541",2020-03-17 18:00:00,0,34,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.3,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375542",2020-03-17 18:01:00,0,33,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.4,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375543",2020-03-17 18:02:00,0,32,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375544",2020-03-17 18:03:00,0,32,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.5,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375545",2020-03-17 18:04:00,0,31,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.4,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375546",2020-03-17 18:05:00,0,31,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375547",2020-03-17 18:06:00,0,29,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.3,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375548",2020-03-17 18:07:00,0,29,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375549",2020-03-17 18:08:00,0,29,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375550",2020-03-17 18:09:00,0,29,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,16,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375551",2020-03-17 18:10:00,0,28,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,15.9,0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375552",2020-03-17 18:11:00,0,28,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,15.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375553",2020-03-17 18:12:00,0,27,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,15.8,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375554",2020-03-17 18:13:00,0,25,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,15.8,0.72009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375555",2020-03-17 18:14:00,0,24,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26.5,15.8,0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375556",2020-03-17 18:15:00,0,24,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.8,0.71316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375557",2020-03-17 18:16:00,0,23,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.8,0.58842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375558",2020-03-17 18:17:00,0,22,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.8,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375559",2020-03-17 18:18:00,0,21,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.7,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375560",2020-03-17 18:19:00,0,19,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.7,0.39375,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375561",2020-03-17 18:20:00,0,20,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.7,0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375562",2020-03-17 18:21:00,0,19,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.7,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375563",2020-03-17 18:22:00,0,19,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375564",2020-03-17 18:23:00,0,18,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.6,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375565",2020-03-17 18:24:00,0,18,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.5,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375566",2020-03-17 18:25:00,0,16,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375567",2020-03-17 18:26:00,0,16,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375568",2020-03-17 18:27:00,0,17,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.4,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375569",2020-03-17 18:28:00,0,16,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.4,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375570",2020-03-17 18:29:00,0,16,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.4,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375571",2020-03-17 18:30:00,0,15,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375572",2020-03-17 18:31:00,0,15,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375573",2020-03-17 18:32:00,0,15,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375574",2020-03-17 18:33:00,0,14,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375575",2020-03-17 18:34:00,0,13,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.2,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375576",2020-03-17 18:35:00,0,13,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.2,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375577",2020-03-17 18:36:00,0,12,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375578",2020-03-17 18:37:00,0,12,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.2,0.7182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375579",2020-03-17 18:38:00,0,12,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.1,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375580",2020-03-17 18:39:00,0,10,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.1,0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375581",2020-03-17 18:40:00,0,11,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375582",2020-03-17 18:41:00,0,10,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15,0.67851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375583",2020-03-17 18:42:00,0,9,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375584",2020-03-17 18:43:00,0,10,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15.1,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375585",2020-03-17 18:44:00,0,9,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375586",2020-03-17 18:45:00,0,8,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,15,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375587",2020-03-17 18:46:00,0,9,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,14.9,0.48888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375588",2020-03-17 18:47:00,0,8,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,14.9,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375589",2020-03-17 18:48:00,0,8,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,14.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375590",2020-03-17 18:49:00,0,7,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,14.9,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375591",2020-03-17 18:50:00,0,6,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.8,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375592",2020-03-17 18:51:00,0,7,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375593",2020-03-17 18:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.8,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375594",2020-03-17 18:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375595",2020-03-17 18:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375596",2020-03-17 18:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375597",2020-03-17 18:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.8,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375598",2020-03-17 18:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375599",2020-03-17 18:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.6,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375600",2020-03-17 18:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375601",2020-03-17 19:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375602",2020-03-17 19:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375603",2020-03-17 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.6,0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375604",2020-03-17 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.6,0.7938,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375605",2020-03-17 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.6,0.77364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375606",2020-03-17 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.6,0.65079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375607",2020-03-17 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375608",2020-03-17 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375609",2020-03-17 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.6,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375610",2020-03-17 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375611",2020-03-17 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375612",2020-03-17 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375613",2020-03-17 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375614",2020-03-17 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375615",2020-03-17 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375616",2020-03-17 19:15:00,0,0,0,22,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375617",2020-03-17 19:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375618",2020-03-17 19:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375619",2020-03-17 19:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375620",2020-03-17 19:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375621",2020-03-17 19:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375622",2020-03-17 19:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375623",2020-03-17 19:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375624",2020-03-17 19:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375625",2020-03-17 19:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375626",2020-03-17 19:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375627",2020-03-17 19:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375628",2020-03-17 19:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375629",2020-03-17 19:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375630",2020-03-17 19:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375631",2020-03-17 19:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375632",2020-03-17 19:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.5,0.76671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375633",2020-03-17 19:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.5,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375634",2020-03-17 19:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.5,0.78183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375635",2020-03-17 19:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.4,0.66654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375636",2020-03-17 19:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375637",2020-03-17 19:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375638",2020-03-17 19:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375639",2020-03-17 19:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375640",2020-03-17 19:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,13,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375641",2020-03-17 19:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,12.9,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375642",2020-03-17 19:41:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"375643",2020-03-17 19:42:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"375644",2020-03-17 19:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"375645",2020-03-17 19:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"375646",2020-03-17 19:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"375647",2020-03-17 19:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,12.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375648",2020-03-17 19:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,12.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375649",2020-03-17 19:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,12.8,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375650",2020-03-17 19:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,12.9,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375651",2020-03-17 19:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,12.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375652",2020-03-17 19:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,12.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375653",2020-03-17 19:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,12.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375654",2020-03-17 19:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,12.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375655",2020-03-17 19:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,12.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375656",2020-03-17 19:55:00,NA,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,12.9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"375657",2020-03-17 19:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,12.8,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375658",2020-03-17 19:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375659",2020-03-17 19:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.7,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375660",2020-03-17 19:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.8,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375661",2020-03-17 20:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.8,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375662",2020-03-17 20:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.8,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375663",2020-03-17 20:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.7,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375664",2020-03-17 20:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.6,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375665",2020-03-17 20:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375666",2020-03-17 20:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.6,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375667",2020-03-17 20:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.7,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375668",2020-03-17 20:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.8,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375669",2020-03-17 20:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.8,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375670",2020-03-17 20:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375671",2020-03-17 20:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375672",2020-03-17 20:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.7,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375673",2020-03-17 20:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375674",2020-03-17 20:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375675",2020-03-17 20:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375676",2020-03-17 20:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375677",2020-03-17 20:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.5,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375678",2020-03-17 20:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375679",2020-03-17 20:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
