"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"375680",2020-03-17 20:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375681",2020-03-17 20:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25.5,12.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375682",2020-03-17 20:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12.2,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375683",2020-03-17 20:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375684",2020-03-17 20:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375685",2020-03-17 20:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375686",2020-03-17 20:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375687",2020-03-17 20:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375688",2020-03-17 20:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12.1,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375689",2020-03-17 20:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12,0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375690",2020-03-17 20:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375691",2020-03-17 20:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375692",2020-03-17 20:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375693",2020-03-17 20:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375694",2020-03-17 20:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375695",2020-03-17 20:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375696",2020-03-17 20:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375697",2020-03-17 20:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375698",2020-03-17 20:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375699",2020-03-17 20:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375700",2020-03-17 20:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375701",2020-03-17 20:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.9,0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375702",2020-03-17 20:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.9,0.77931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375703",2020-03-17 20:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,12,0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375704",2020-03-17 20:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.9,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375705",2020-03-17 20:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375706",2020-03-17 20:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375707",2020-03-17 20:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375708",2020-03-17 20:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375709",2020-03-17 20:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375710",2020-03-17 20:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.9,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375711",2020-03-17 20:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375712",2020-03-17 20:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375713",2020-03-17 20:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375714",2020-03-17 20:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375715",2020-03-17 20:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375716",2020-03-17 20:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375717",2020-03-17 20:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375718",2020-03-17 20:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375719",2020-03-17 20:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375720",2020-03-17 20:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375721",2020-03-17 21:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.5,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375722",2020-03-17 21:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.4,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375723",2020-03-17 21:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375724",2020-03-17 21:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375725",2020-03-17 21:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375726",2020-03-17 21:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375727",2020-03-17 21:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375728",2020-03-17 21:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375729",2020-03-17 21:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375730",2020-03-17 21:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375731",2020-03-17 21:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375732",2020-03-17 21:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375733",2020-03-17 21:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375734",2020-03-17 21:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.4,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375735",2020-03-17 21:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.4,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375736",2020-03-17 21:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375737",2020-03-17 21:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.4,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375738",2020-03-17 21:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.4,0.7497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375739",2020-03-17 21:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.4,0.75474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375740",2020-03-17 21:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.4,0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375741",2020-03-17 21:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.4,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375742",2020-03-17 21:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.3,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375743",2020-03-17 21:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375744",2020-03-17 21:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375745",2020-03-17 21:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375746",2020-03-17 21:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375747",2020-03-17 21:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375748",2020-03-17 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.2,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375749",2020-03-17 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24.5,25,11.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375750",2020-03-17 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,11.1,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375751",2020-03-17 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,11,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375752",2020-03-17 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.9,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375753",2020-03-17 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.9,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375754",2020-03-17 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.8,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375755",2020-03-17 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.8,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375756",2020-03-17 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375757",2020-03-17 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375758",2020-03-17 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375759",2020-03-17 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375760",2020-03-17 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375761",2020-03-17 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375762",2020-03-17 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.9,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375763",2020-03-17 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,11,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375764",2020-03-17 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.9,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375765",2020-03-17 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.7,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375766",2020-03-17 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.6,0.43218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375767",2020-03-17 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.4,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375768",2020-03-17 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.3,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375769",2020-03-17 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375770",2020-03-17 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375771",2020-03-17 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375772",2020-03-17 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.3,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375773",2020-03-17 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.4,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375774",2020-03-17 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.4,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375775",2020-03-17 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.4,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375776",2020-03-17 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.4,0.74466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375777",2020-03-17 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.4,0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375778",2020-03-17 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.5,0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375779",2020-03-17 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.4,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375780",2020-03-17 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375781",2020-03-17 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375782",2020-03-17 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375783",2020-03-17 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.3,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375784",2020-03-17 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375785",2020-03-17 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375786",2020-03-17 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,10,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375787",2020-03-17 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375788",2020-03-17 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.8,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375789",2020-03-17 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.7,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375790",2020-03-17 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375791",2020-03-17 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375792",2020-03-17 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375793",2020-03-17 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.8,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375794",2020-03-17 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.7,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375795",2020-03-17 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375796",2020-03-17 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.8,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375797",2020-03-17 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375798",2020-03-17 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375799",2020-03-17 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.8,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375800",2020-03-17 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375801",2020-03-17 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375802",2020-03-17 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375803",2020-03-17 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375804",2020-03-17 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375805",2020-03-17 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375806",2020-03-17 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,25,9.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375807",2020-03-17 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.6,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375808",2020-03-17 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375809",2020-03-17 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375810",2020-03-17 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375811",2020-03-17 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375812",2020-03-17 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.3,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375813",2020-03-17 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.3,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375814",2020-03-17 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.2,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375815",2020-03-17 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375816",2020-03-17 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375817",2020-03-17 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.3,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375818",2020-03-17 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.2,0.59787,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375819",2020-03-17 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.1,0.58527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375820",2020-03-17 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375821",2020-03-17 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.2,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375822",2020-03-17 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375823",2020-03-17 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.4,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375824",2020-03-17 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375825",2020-03-17 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375826",2020-03-17 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.4,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375827",2020-03-17 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375828",2020-03-17 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375829",2020-03-17 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375830",2020-03-17 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23.5,24,24.5,9.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375831",2020-03-17 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.3,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375832",2020-03-17 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375833",2020-03-17 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375834",2020-03-17 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375835",2020-03-17 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375836",2020-03-17 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.3,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375837",2020-03-17 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375838",2020-03-17 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.3,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375839",2020-03-17 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375840",2020-03-17 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.4,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375841",2020-03-17 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375842",2020-03-17 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375843",2020-03-17 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.2,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375844",2020-03-17 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375845",2020-03-17 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.2,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375846",2020-03-17 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375847",2020-03-17 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375848",2020-03-17 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375849",2020-03-17 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375850",2020-03-17 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375851",2020-03-17 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375852",2020-03-17 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375853",2020-03-17 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375854",2020-03-17 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375855",2020-03-17 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,8.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375856",2020-03-17 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375857",2020-03-17 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375858",2020-03-17 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,8.8,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375859",2020-03-17 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375860",2020-03-17 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375861",2020-03-17 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,8.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375862",2020-03-17 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24.5,23,24,24.5,8.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375863",2020-03-17 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.8,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375864",2020-03-17 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375865",2020-03-17 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375866",2020-03-17 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375867",2020-03-17 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375868",2020-03-17 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375869",2020-03-17 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375870",2020-03-17 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375871",2020-03-17 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375872",2020-03-17 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375873",2020-03-17 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.8,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375874",2020-03-17 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375875",2020-03-17 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375876",2020-03-17 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375877",2020-03-17 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375878",2020-03-17 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.6,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375879",2020-03-17 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375880",2020-03-17 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375881",2020-03-17 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375882",2020-03-17 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375883",2020-03-17 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.5,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375884",2020-03-17 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375885",2020-03-17 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.6,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375886",2020-03-17 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375887",2020-03-17 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375888",2020-03-17 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375889",2020-03-17 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375890",2020-03-17 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.5,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375891",2020-03-17 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.5,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375892",2020-03-17 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375893",2020-03-17 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375894",2020-03-17 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375895",2020-03-17 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375896",2020-03-17 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375897",2020-03-17 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.5,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375898",2020-03-17 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.4,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375899",2020-03-17 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.4,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375900",2020-03-17 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.3,0.57078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375901",2020-03-18 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8.1,0.52668,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375902",2020-03-18 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,8,0.42462,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375903",2020-03-18 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,7.9,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375904",2020-03-18 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,7.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375905",2020-03-18 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,7.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375906",2020-03-18 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,7.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375907",2020-03-18 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,7.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375908",2020-03-18 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,7.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375909",2020-03-18 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,7.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375910",2020-03-18 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375911",2020-03-18 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,24,23,24,24.5,7.7,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375912",2020-03-18 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,24,23,24,24.5,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375913",2020-03-18 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,24,23,24,24.5,7.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375914",2020-03-18 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,24,23,24,24.5,7.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375915",2020-03-18 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,23.5,24,23,24,24.5,7.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375916",2020-03-18 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375917",2020-03-18 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375918",2020-03-18 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375919",2020-03-18 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375920",2020-03-18 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375921",2020-03-18 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375922",2020-03-18 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375923",2020-03-18 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375924",2020-03-18 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375925",2020-03-18 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375926",2020-03-18 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375927",2020-03-18 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375928",2020-03-18 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375929",2020-03-18 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375930",2020-03-18 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375931",2020-03-18 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.4,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375932",2020-03-18 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375933",2020-03-18 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375934",2020-03-18 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.4,0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375935",2020-03-18 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.3,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375936",2020-03-18 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375937",2020-03-18 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375938",2020-03-18 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375939",2020-03-18 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375940",2020-03-18 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375941",2020-03-18 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375942",2020-03-18 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375943",2020-03-18 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375944",2020-03-18 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375945",2020-03-18 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375946",2020-03-18 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375947",2020-03-18 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375948",2020-03-18 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375949",2020-03-18 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375950",2020-03-18 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375951",2020-03-18 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.6,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375952",2020-03-18 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375953",2020-03-18 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375954",2020-03-18 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.5,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375955",2020-03-18 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375956",2020-03-18 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.2,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375957",2020-03-18 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375958",2020-03-18 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24.5,7.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375959",2020-03-18 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375960",2020-03-18 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375961",2020-03-18 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375962",2020-03-18 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375963",2020-03-18 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375964",2020-03-18 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375965",2020-03-18 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375966",2020-03-18 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375967",2020-03-18 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375968",2020-03-18 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375969",2020-03-18 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375970",2020-03-18 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375971",2020-03-18 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375972",2020-03-18 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375973",2020-03-18 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375974",2020-03-18 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375975",2020-03-18 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375976",2020-03-18 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.1,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375977",2020-03-18 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375978",2020-03-18 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375979",2020-03-18 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375980",2020-03-18 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,6.9,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375981",2020-03-18 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,24,23,24,24,7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375982",2020-03-18 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,24,24,7,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375983",2020-03-18 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,24,24,7,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375984",2020-03-18 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,24,24,7,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375985",2020-03-18 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,24,24,7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375986",2020-03-18 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,24,24,7,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375987",2020-03-18 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,24,24,7,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375988",2020-03-18 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,24,24,7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375989",2020-03-18 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,24,24,7,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375990",2020-03-18 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,24,24,7.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375991",2020-03-18 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,24,24,7.1,0.51849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375992",2020-03-18 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375993",2020-03-18 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.1,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375994",2020-03-18 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375995",2020-03-18 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.2,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375996",2020-03-18 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375997",2020-03-18 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375998",2020-03-18 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.1,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"375999",2020-03-18 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376000",2020-03-18 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376001",2020-03-18 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.1,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376002",2020-03-18 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.2,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376003",2020-03-18 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.2,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376004",2020-03-18 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376005",2020-03-18 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376006",2020-03-18 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.2,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376007",2020-03-18 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376008",2020-03-18 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376009",2020-03-18 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376010",2020-03-18 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376011",2020-03-18 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376012",2020-03-18 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.9,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376013",2020-03-18 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.9,0.80514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376014",2020-03-18 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,7,0.83349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376015",2020-03-18 01:54:00,1.08853,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.8,0.8568,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
