"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"376016",2020-03-18 01:55:00,0.939534,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.7,0.88011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376017",2020-03-18 01:56:00,2.17359,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376018",2020-03-18 01:57:00,8.67631,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.7,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376019",2020-03-18 01:58:00,5.70752,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.7,0.9198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376020",2020-03-18 01:59:00,2.50876,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.7,0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376021",2020-03-18 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.91791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376022",2020-03-18 02:01:00,0.924616,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376023",2020-03-18 02:02:00,0.692389,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.3,0.91791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376024",2020-03-18 02:03:00,0.626776,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376025",2020-03-18 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376026",2020-03-18 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376027",2020-03-18 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376028",2020-03-18 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376029",2020-03-18 02:08:00,1.5658,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376030",2020-03-18 02:09:00,3.60171,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.92484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376031",2020-03-18 02:10:00,3.65895,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.3,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376032",2020-03-18 02:11:00,3.21165,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.3,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376033",2020-03-18 02:12:00,2.9207,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.9387,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376034",2020-03-18 02:13:00,2.7436,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376035",2020-03-18 02:14:00,1.99269,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376036",2020-03-18 02:15:00,1.53582,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.3,0.95571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376037",2020-03-18 02:16:00,1.16021,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.3,1.02501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376038",2020-03-18 02:17:00,1.17883,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,1.17936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376039",2020-03-18 02:18:00,1.17627,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,1.19007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376040",2020-03-18 02:19:00,1.30932,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,1.06218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376041",2020-03-18 02:20:00,2.04875,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,1.05084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376042",2020-03-18 02:21:00,2.32663,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376043",2020-03-18 02:22:00,2.47047,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376044",2020-03-18 02:23:00,2.5913,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376045",2020-03-18 02:24:00,1.96716,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.5,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376046",2020-03-18 02:25:00,2.2338,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376047",2020-03-18 02:26:00,1.8717,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.95067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376048",2020-03-18 02:27:00,1.65419,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.2,0.95634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376049",2020-03-18 02:28:00,1.63213,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.1,0.94437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376050",2020-03-18 02:29:00,1.63983,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.1,0.945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376051",2020-03-18 02:30:00,1.65165,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.1,0.95445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376052",2020-03-18 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.2,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376053",2020-03-18 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376054",2020-03-18 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376055",2020-03-18 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376056",2020-03-18 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376057",2020-03-18 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376058",2020-03-18 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.3,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376059",2020-03-18 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.3,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376060",2020-03-18 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.3,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376061",2020-03-18 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376062",2020-03-18 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376063",2020-03-18 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376064",2020-03-18 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.3,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376065",2020-03-18 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.2,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376066",2020-03-18 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376067",2020-03-18 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376068",2020-03-18 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,24,23,23.5,24,6,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376069",2020-03-18 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376070",2020-03-18 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376071",2020-03-18 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376072",2020-03-18 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376073",2020-03-18 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376074",2020-03-18 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376075",2020-03-18 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376076",2020-03-18 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376077",2020-03-18 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.4,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376078",2020-03-18 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376079",2020-03-18 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.3,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376080",2020-03-18 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376081",2020-03-18 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376082",2020-03-18 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.2,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376083",2020-03-18 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.2,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376084",2020-03-18 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376085",2020-03-18 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.54432,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376086",2020-03-18 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376087",2020-03-18 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376088",2020-03-18 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376089",2020-03-18 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376090",2020-03-18 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376091",2020-03-18 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376092",2020-03-18 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376093",2020-03-18 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376094",2020-03-18 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376095",2020-03-18 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376096",2020-03-18 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376097",2020-03-18 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376098",2020-03-18 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376099",2020-03-18 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376100",2020-03-18 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376101",2020-03-18 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376102",2020-03-18 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376103",2020-03-18 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376104",2020-03-18 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376105",2020-03-18 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376106",2020-03-18 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,24,6.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376107",2020-03-18 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6.1,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376108",2020-03-18 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376109",2020-03-18 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376110",2020-03-18 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376111",2020-03-18 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.9,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376112",2020-03-18 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376113",2020-03-18 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376114",2020-03-18 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.8,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376115",2020-03-18 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.8,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376116",2020-03-18 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.8,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376117",2020-03-18 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376118",2020-03-18 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376119",2020-03-18 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376120",2020-03-18 03:39:00,0.012018,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376121",2020-03-18 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376122",2020-03-18 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.8,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376123",2020-03-18 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376124",2020-03-18 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376125",2020-03-18 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376126",2020-03-18 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.5,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376127",2020-03-18 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376128",2020-03-18 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376129",2020-03-18 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376130",2020-03-18 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376131",2020-03-18 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376132",2020-03-18 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376133",2020-03-18 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.4,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376134",2020-03-18 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376135",2020-03-18 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376136",2020-03-18 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376137",2020-03-18 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376138",2020-03-18 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376139",2020-03-18 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376140",2020-03-18 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376141",2020-03-18 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376142",2020-03-18 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376143",2020-03-18 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376144",2020-03-18 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376145",2020-03-18 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376146",2020-03-18 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376147",2020-03-18 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376148",2020-03-18 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376149",2020-03-18 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.1,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376150",2020-03-18 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376151",2020-03-18 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376152",2020-03-18 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376153",2020-03-18 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376154",2020-03-18 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376155",2020-03-18 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376156",2020-03-18 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376157",2020-03-18 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376158",2020-03-18 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376159",2020-03-18 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376160",2020-03-18 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376161",2020-03-18 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376162",2020-03-18 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376163",2020-03-18 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376164",2020-03-18 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376165",2020-03-18 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376166",2020-03-18 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.4,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376167",2020-03-18 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376168",2020-03-18 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376169",2020-03-18 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376170",2020-03-18 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376171",2020-03-18 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376172",2020-03-18 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.3,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376173",2020-03-18 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.3,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376174",2020-03-18 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376175",2020-03-18 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376176",2020-03-18 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376177",2020-03-18 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.1,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376178",2020-03-18 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376179",2020-03-18 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376180",2020-03-18 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376181",2020-03-18 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.1,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376182",2020-03-18 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.2,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376183",2020-03-18 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.2,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376184",2020-03-18 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24,23.5,23,23.5,22.5,23.5,23.5,5.2,0.37422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376185",2020-03-18 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5.2,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376186",2020-03-18 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376187",2020-03-18 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376188",2020-03-18 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376189",2020-03-18 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376190",2020-03-18 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376191",2020-03-18 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376192",2020-03-18 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376193",2020-03-18 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376194",2020-03-18 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376195",2020-03-18 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376196",2020-03-18 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,4.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376197",2020-03-18 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,4.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376198",2020-03-18 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376199",2020-03-18 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,4.9,0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376200",2020-03-18 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,4.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376201",2020-03-18 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,4.9,0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376202",2020-03-18 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376203",2020-03-18 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5.1,0.56952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376204",2020-03-18 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5.1,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376205",2020-03-18 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5.1,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376206",2020-03-18 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5.1,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376207",2020-03-18 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5.1,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376208",2020-03-18 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376209",2020-03-18 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,4.9,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376210",2020-03-18 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,4.9,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376211",2020-03-18 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23.5,23,23.5,22.5,23.5,23.5,4.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376212",2020-03-18 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23.5,23.5,4.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376213",2020-03-18 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23.5,23.5,4.8,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376214",2020-03-18 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23.5,23.5,4.8,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376215",2020-03-18 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23.5,23.5,4.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376216",2020-03-18 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23.5,23.5,4.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376217",2020-03-18 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23.5,23.5,4.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376218",2020-03-18 05:17:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23.5,23.5,4.6,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376219",2020-03-18 05:18:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23.5,23.5,4.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376220",2020-03-18 05:19:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376221",2020-03-18 05:20:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.7,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376222",2020-03-18 05:21:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376223",2020-03-18 05:22:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.7,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376224",2020-03-18 05:23:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376225",2020-03-18 05:24:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376226",2020-03-18 05:25:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.7,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376227",2020-03-18 05:26:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376228",2020-03-18 05:27:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.7,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376229",2020-03-18 05:28:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376230",2020-03-18 05:29:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376231",2020-03-18 05:30:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376232",2020-03-18 05:31:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.6,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376233",2020-03-18 05:32:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376234",2020-03-18 05:33:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.6,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376235",2020-03-18 05:34:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376236",2020-03-18 05:35:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.6,0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376237",2020-03-18 05:36:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.6,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376238",2020-03-18 05:37:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.7,0.69363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376239",2020-03-18 05:38:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.7,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376240",2020-03-18 05:39:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,4.8,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376241",2020-03-18 05:40:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376242",2020-03-18 05:41:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376243",2020-03-18 05:42:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376244",2020-03-18 05:43:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376245",2020-03-18 05:44:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376246",2020-03-18 05:45:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5.2,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376247",2020-03-18 05:46:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376248",2020-03-18 05:47:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376249",2020-03-18 05:48:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376250",2020-03-18 05:49:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5,0.41895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376251",2020-03-18 05:50:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376252",2020-03-18 05:51:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5,0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376253",2020-03-18 05:52:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5,0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376254",2020-03-18 05:53:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5.1,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376255",2020-03-18 05:54:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5.1,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376256",2020-03-18 05:55:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5.1,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376257",2020-03-18 05:56:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5.1,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376258",2020-03-18 05:57:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23.5,5.1,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376259",2020-03-18 05:58:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376260",2020-03-18 05:59:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376261",2020-03-18 06:00:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376262",2020-03-18 06:01:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376263",2020-03-18 06:02:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376264",2020-03-18 06:03:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.2,0.41958,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376265",2020-03-18 06:04:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.2,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376266",2020-03-18 06:05:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.42525,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376267",2020-03-18 06:06:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376268",2020-03-18 06:07:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376269",2020-03-18 06:08:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376270",2020-03-18 06:09:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376271",2020-03-18 06:10:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376272",2020-03-18 06:11:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376273",2020-03-18 06:12:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376274",2020-03-18 06:13:00,0,0,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5.1,0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376275",2020-03-18 06:14:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5.1,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376276",2020-03-18 06:15:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5.1,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376277",2020-03-18 06:16:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5.1,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376278",2020-03-18 06:17:00,0,7,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5.1,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376279",2020-03-18 06:18:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5.1,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376280",2020-03-18 06:19:00,0,9,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376281",2020-03-18 06:20:00,0,8,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376282",2020-03-18 06:21:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376283",2020-03-18 06:22:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.9,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376284",2020-03-18 06:23:00,0,10,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376285",2020-03-18 06:24:00,0,11,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376286",2020-03-18 06:25:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.9,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376287",2020-03-18 06:26:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.8,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376288",2020-03-18 06:27:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.8,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376289",2020-03-18 06:28:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.7,0.53361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376290",2020-03-18 06:29:00,0,12,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376291",2020-03-18 06:30:00,0,13,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.43029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376292",2020-03-18 06:31:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376293",2020-03-18 06:32:00,0,14,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376294",2020-03-18 06:33:00,0,15,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.7,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376295",2020-03-18 06:34:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.4032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376296",2020-03-18 06:35:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376297",2020-03-18 06:36:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376298",2020-03-18 06:37:00,0,16,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376299",2020-03-18 06:38:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376300",2020-03-18 06:39:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376301",2020-03-18 06:40:00,0,18,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376302",2020-03-18 06:41:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376303",2020-03-18 06:42:00,0,20,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376304",2020-03-18 06:43:00,0,21,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376305",2020-03-18 06:44:00,0,23,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.6,0.38871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376306",2020-03-18 06:45:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.7,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376307",2020-03-18 06:46:00,0,24,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.7,0.37548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376308",2020-03-18 06:47:00,0,25,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.7,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376309",2020-03-18 06:48:00,0,26,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.8,0.36225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376310",2020-03-18 06:49:00,0,28,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376311",2020-03-18 06:50:00,0,31,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.9,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376312",2020-03-18 06:51:00,0,32,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376313",2020-03-18 06:52:00,0,33,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376314",2020-03-18 06:53:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376315",2020-03-18 06:54:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376316",2020-03-18 06:55:00,0,35,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376317",2020-03-18 06:56:00,0,39,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376318",2020-03-18 06:57:00,0,42,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5.1,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376319",2020-03-18 06:58:00,0,45,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5.1,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376320",2020-03-18 06:59:00,0,47,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5.1,0.26271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376321",2020-03-18 07:00:00,0,48,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376322",2020-03-18 07:01:00,0,50,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376323",2020-03-18 07:02:00,0,52,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.9,0.23562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376324",2020-03-18 07:03:00,0,54,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,4.9,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376325",2020-03-18 07:04:00,0,57,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5,0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376326",2020-03-18 07:05:00,0,59,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5.1,0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376327",2020-03-18 07:06:00,0,61,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5.3,0.23751,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376328",2020-03-18 07:07:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5.5,0.22554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376329",2020-03-18 07:08:00,0,64,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,5.8,0.21231,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376330",2020-03-18 07:09:00,0,69,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.1,0.20097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376331",2020-03-18 07:10:00,0,72,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.3,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376332",2020-03-18 07:11:00,0,74,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.3,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376333",2020-03-18 07:12:00,0,76,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.3,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376334",2020-03-18 07:13:00,0,80,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.2,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376335",2020-03-18 07:14:00,0,81,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.1,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376336",2020-03-18 07:15:00,0,83,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6,0.24444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376337",2020-03-18 07:16:00,0,86,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376338",2020-03-18 07:17:00,0,89,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.1,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376339",2020-03-18 07:18:00,0,92,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.2,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376340",2020-03-18 07:19:00,0,95,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.3,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376341",2020-03-18 07:20:00,0,97,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.4,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376342",2020-03-18 07:21:00,0,100,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.6,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376343",2020-03-18 07:22:00,0,101,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.6,0.07434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376344",2020-03-18 07:23:00,0,106,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.8,0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376345",2020-03-18 07:24:00,0,108,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.9,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376346",2020-03-18 07:25:00,0,111,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.9,0.0378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376347",2020-03-18 07:26:00,0,114,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.9,0.04788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
