"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"376348",2020-03-18 07:27:00,0,118,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.9,0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376349",2020-03-18 07:28:00,0,120,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23,22.5,23,23,6.9,0.01701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376350",2020-03-18 07:29:00,0,124,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,6.9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376351",2020-03-18 07:30:00,0,127,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,6.9,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376352",2020-03-18 07:31:00,0,130,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,6.9,-0.00126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376353",2020-03-18 07:32:00,0,133,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,7,-0.03213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376354",2020-03-18 07:33:00,0,137,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,7.1,-0.04473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376355",2020-03-18 07:34:00,0,139,0,22,23,22,22,22,22,22,0,0,23.5,23,23,23.5,22.5,23,23,7.2,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376356",2020-03-18 07:35:00,0,143,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,7.4,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376357",2020-03-18 07:36:00,0,145,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,7.6,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376358",2020-03-18 07:37:00,0,149,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,7.8,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376359",2020-03-18 07:38:00,0,153,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376360",2020-03-18 07:39:00,0,155,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.2,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376361",2020-03-18 07:40:00,0,159,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.3,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376362",2020-03-18 07:41:00,0,163,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.4,-0.14616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376363",2020-03-18 07:42:00,0,167,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.4,-0.14112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376364",2020-03-18 07:43:00,0,169,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.4,-0.14742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376365",2020-03-18 07:44:00,0,173,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.3,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376366",2020-03-18 07:45:00,0,176,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.3,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376367",2020-03-18 07:46:00,0,179,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.2,-0.17073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376368",2020-03-18 07:47:00,0,182,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.2,-0.22239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376369",2020-03-18 07:48:00,0,185,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.2,-0.22743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376370",2020-03-18 07:49:00,0,189,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.2,-0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376371",2020-03-18 07:50:00,0,192,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.2,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376372",2020-03-18 07:51:00,0,195,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.3,0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376373",2020-03-18 07:52:00,0,198,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.3,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376374",2020-03-18 07:53:00,0,203,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.4,-0.10836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376375",2020-03-18 07:54:00,0,206,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.4,-0.13986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376376",2020-03-18 07:55:00,0,209,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.4,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376377",2020-03-18 07:56:00,0,213,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.5,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376378",2020-03-18 07:57:00,0,216,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.7,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376379",2020-03-18 07:58:00,0,220,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.8,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376380",2020-03-18 07:59:00,0,224,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,8.9,-0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376381",2020-03-18 08:00:00,0,228,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376382",2020-03-18 08:01:00,0,230,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.1,-0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376383",2020-03-18 08:02:00,0,233,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.3,-0.42903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376384",2020-03-18 08:03:00,0,238,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.3,-0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376385",2020-03-18 08:04:00,0,241,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.4,-0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376386",2020-03-18 08:05:00,0,246,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.4,-0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376387",2020-03-18 08:06:00,0,250,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.6,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376388",2020-03-18 08:07:00,0,254,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.7,-0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376389",2020-03-18 08:08:00,0,258,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.7,-0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376390",2020-03-18 08:09:00,0,261,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.8,-0.53046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376391",2020-03-18 08:10:00,0,265,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.9,-0.54873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376392",2020-03-18 08:11:00,0,268,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.8,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376393",2020-03-18 08:12:00,0,273,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.9,-0.58779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376394",2020-03-18 08:13:00,0,275,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,10,-0.60543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376395",2020-03-18 08:14:00,0,281,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,10.2,-0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376396",2020-03-18 08:15:00,0,284,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,10.3,-0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376397",2020-03-18 08:16:00,0,288,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,10.4,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376398",2020-03-18 08:17:00,0,292,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,10.6,-0.6867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376399",2020-03-18 08:18:00,0,296,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,10.8,-0.69678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376400",2020-03-18 08:19:00,0,301,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11,-0.71001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376401",2020-03-18 08:20:00,0,304,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.1,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376402",2020-03-18 08:21:00,0,309,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.1,-0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376403",2020-03-18 08:22:00,0,312,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.2,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376404",2020-03-18 08:23:00,0,316,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.3,-0.78876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376405",2020-03-18 08:24:00,0,320,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.3,-0.80703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376406",2020-03-18 08:25:00,0,325,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.4,-0.80829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376407",2020-03-18 08:26:00,0,329,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.4,-0.58086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376408",2020-03-18 08:27:00,0,333,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.4,-0.59913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376409",2020-03-18 08:28:00,0,337,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.4,-0.64386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376410",2020-03-18 08:29:00,0,341,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.4,-0.77238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376411",2020-03-18 08:30:00,0,343,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.2,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376412",2020-03-18 08:31:00,0,348,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.3,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376413",2020-03-18 08:32:00,0,352,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.4,-0.97146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376414",2020-03-18 08:33:00,0,356,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.7,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376415",2020-03-18 08:34:00,0,360,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.8,-0.97335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376416",2020-03-18 08:35:00,0,363,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.5,-0.96516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376417",2020-03-18 08:36:00,0,367,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.5,-0.96201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376418",2020-03-18 08:37:00,0,371,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.8,-0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376419",2020-03-18 08:38:00,0,375,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,9.4,-0.96705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376420",2020-03-18 08:39:00,0,378,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,10.3,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376421",2020-03-18 08:40:00,0,382,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11,-1.01556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376422",2020-03-18 08:41:00,0,385,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.7,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376423",2020-03-18 08:42:00,0,388,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.4,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376424",2020-03-18 08:43:00,0,392,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.4,-1.07982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376425",2020-03-18 08:44:00,0,396,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.5,-1.09683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376426",2020-03-18 08:45:00,0,400,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.1,-1.12014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376427",2020-03-18 08:46:00,0,405,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.5,-1.134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376428",2020-03-18 08:47:00,0,408,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.1,-1.20141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376429",2020-03-18 08:48:00,0,413,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.6,-1.2159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376430",2020-03-18 08:49:00,0,417,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.7,-1.2285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376431",2020-03-18 08:50:00,0,419,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,14.5,-1.2411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376432",2020-03-18 08:51:00,0,425,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,14.6,-1.25685,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376433",2020-03-18 08:52:00,0,429,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.6,-1.26315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376434",2020-03-18 08:53:00,0,431,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.6,-1.28835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376435",2020-03-18 08:54:00,0,436,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,12,-1.30095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376436",2020-03-18 08:55:00,0,442,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,12.8,-1.38852,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376437",2020-03-18 08:56:00,0,444,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,10.8,-1.40301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376438",2020-03-18 08:57:00,0,450,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,12.4,-1.40112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376439",2020-03-18 08:58:00,0,452,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,12.6,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376440",2020-03-18 08:59:00,0,458,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.6,-1.44396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376441",2020-03-18 09:00:00,0,460,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,14,-1.19511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376442",2020-03-18 09:01:00,0,465,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,14.1,-1.11825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376443",2020-03-18 09:02:00,0,469,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,14.7,-1.2915,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376444",2020-03-18 09:03:00,0,475,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23,14.8,-1.39482,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376445",2020-03-18 09:04:00,0,479,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23,14.1,-1.449,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376446",2020-03-18 09:05:00,0,484,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23,14,-1.58886,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376447",2020-03-18 09:06:00,0,489,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23,13.8,-1.60146,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376448",2020-03-18 09:07:00,0,493,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23,13.9,-1.60713,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376449",2020-03-18 09:08:00,0,495,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.4,-1.6065,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376450",2020-03-18 09:09:00,0.422843,498,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.3,-1.5813,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376451",2020-03-18 09:10:00,1.53312,503,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.5,-1.58823,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376452",2020-03-18 09:11:00,0.439923,509,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.1,-1.57185,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376453",2020-03-18 09:12:00,0.97456,514,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,12.2,-1.58193,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376454",2020-03-18 09:13:00,2.41982,517,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.4,-1.60272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376455",2020-03-18 09:14:00,2.00291,520,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,12.4,-1.6317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376456",2020-03-18 09:15:00,0,523,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,11.6,-1.62666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376457",2020-03-18 09:16:00,0,529,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.1,-1.6443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376458",2020-03-18 09:17:00,0,533,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.3,-1.81818,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376459",2020-03-18 09:18:00,0,537,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.3,-1.84779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376460",2020-03-18 09:19:00,0,540,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,14.7,-1.86606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376461",2020-03-18 09:20:00,0,543,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,15.4,-1.88118,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376462",2020-03-18 09:21:00,0,548,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,14.9,-1.90953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376463",2020-03-18 09:22:00,0,552,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,12.8,-1.93473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376464",2020-03-18 09:23:00,0,558,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,12.2,-1.95363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376465",2020-03-18 09:24:00,0,560,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.3,-1.95363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376466",2020-03-18 09:25:00,0,563,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.3,-1.96686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376467",2020-03-18 09:26:00,0,566,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,14.5,-1.98576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376468",2020-03-18 09:27:00,0,569,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.1,-2.01096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376469",2020-03-18 09:28:00,0,574,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,13.4,-2.02986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376470",2020-03-18 09:29:00,0,577,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,12.9,-1.80117,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376471",2020-03-18 09:30:00,0,581,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,12.1,-1.70919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376472",2020-03-18 09:31:00,0,584,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,12.6,-1.69785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376473",2020-03-18 09:32:00,0,590,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,13.8,-1.84086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376474",2020-03-18 09:33:00,0,593,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.7,-1.91709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376475",2020-03-18 09:34:00,0,597,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.1,-2.07648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376476",2020-03-18 09:35:00,0,600,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15,-2.09223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376477",2020-03-18 09:36:00,0,603,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.3,-2.09979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376478",2020-03-18 09:37:00,0,607,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.1,-2.11869,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376479",2020-03-18 09:38:00,0,609,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.9,-2.13003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376480",2020-03-18 09:39:00,0,614,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.3,-2.13255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376481",2020-03-18 09:40:00,0,618,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,13.4,-2.14389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376482",2020-03-18 09:41:00,0,621,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,13.9,-2.16783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376483",2020-03-18 09:42:00,0,624,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,13.9,-2.17476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376484",2020-03-18 09:43:00,0,629,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.1,-2.18106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376485",2020-03-18 09:44:00,0,631,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.6,-2.19429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376486",2020-03-18 09:45:00,0,632,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.3,-2.22453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376487",2020-03-18 09:46:00,0,636,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.1,-2.23776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376488",2020-03-18 09:47:00,0,642,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.4,-2.28123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376489",2020-03-18 09:48:00,0,643,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.6,-2.29383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376490",2020-03-18 09:49:00,0,649,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.1,-2.31084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376491",2020-03-18 09:50:00,0,651,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.6,-2.31336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376492",2020-03-18 09:51:00,0,656,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.6,-2.32911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376493",2020-03-18 09:52:00,0,659,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,13.8,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376494",2020-03-18 09:53:00,0,662,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,13.2,-2.34738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376495",2020-03-18 09:54:00,0,668,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.5,-2.28942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376496",2020-03-18 09:55:00,0,670,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.9,-2.0412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376497",2020-03-18 09:56:00,0.0699683,674,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.8,-2.00025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376498",2020-03-18 09:57:00,0,674,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.3,-2.04561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376499",2020-03-18 09:58:00,0,680,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.9,-2.13255,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376500",2020-03-18 09:59:00,0,683,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.7,-2.37069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376501",2020-03-18 10:00:00,0,686,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.4,-2.50803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376502",2020-03-18 10:01:00,0,687,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.7,-2.50236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376503",2020-03-18 10:02:00,0,691,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.9,-2.56536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376504",2020-03-18 10:03:00,0,694,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.9,-2.56536,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376505",2020-03-18 10:04:00,0,699,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.4,-2.59623,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376506",2020-03-18 10:05:00,0,702,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16,-2.6271,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376507",2020-03-18 10:06:00,0,706,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.8,-2.61765,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376508",2020-03-18 10:07:00,0,708,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.2,-2.62269,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376509",2020-03-18 10:08:00,0,713,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.7,-2.62899,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376510",2020-03-18 10:09:00,0.573274,717,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23.5,13.3,-2.6208,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376511",2020-03-18 10:10:00,0,719,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.3,-2.60946,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376512",2020-03-18 10:11:00,0.593047,722,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14,-2.62773,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376513",2020-03-18 10:12:00,1.11465,724,0,16,23,23,22,28,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.2,-2.62269,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"376514",2020-03-18 10:13:00,1.34679,727,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.8,-2.64033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376515",2020-03-18 10:14:00,1.38914,730,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.1,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376516",2020-03-18 10:15:00,0,736,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.9,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376517",2020-03-18 10:16:00,0,737,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.8,-2.70333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376518",2020-03-18 10:17:00,0.0631806,743,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.4,-2.73672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376519",2020-03-18 10:18:00,0,746,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.5,-2.59623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376520",2020-03-18 10:19:00,0,751,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.9,-2.45763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376521",2020-03-18 10:20:00,0,755,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.3,-2.457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376522",2020-03-18 10:21:00,0,757,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.4,-2.53701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376523",2020-03-18 10:22:00,0,759,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.2,-2.61954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376524",2020-03-18 10:23:00,0,764,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.8,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376525",2020-03-18 10:24:00,0,768,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.5,-2.79153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376526",2020-03-18 10:25:00,0,771,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.8,-2.79846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376527",2020-03-18 10:26:00,0,774,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.2,-2.80476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376528",2020-03-18 10:27:00,0,779,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.2,-2.81736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376529",2020-03-18 10:28:00,0,781,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.9,-2.82996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376530",2020-03-18 10:29:00,0,787,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19,-2.83689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376531",2020-03-18 10:30:00,0,789,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.4,-2.8539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376532",2020-03-18 10:31:00,0,792,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376533",2020-03-18 10:32:00,0,796,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.2,-2.87154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376534",2020-03-18 10:33:00,0,799,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.3,-2.87847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376535",2020-03-18 10:34:00,0,801,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19,-2.88603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376536",2020-03-18 10:35:00,0,805,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.3,-2.88666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376537",2020-03-18 10:36:00,0,811,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.9,-2.89863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376538",2020-03-18 10:37:00,0,809,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.6,-2.91123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376539",2020-03-18 10:38:00,0,813,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.1,-2.91501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376540",2020-03-18 10:39:00,0,819,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.1,-2.93013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376541",2020-03-18 10:40:00,0,819,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.1,-2.93454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376542",2020-03-18 10:41:00,0,822,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18,-2.84949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376543",2020-03-18 10:42:00,0,825,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.1,-2.65608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376544",2020-03-18 10:43:00,0,831,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.4,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376545",2020-03-18 10:44:00,0,833,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19,-2.71656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376546",2020-03-18 10:45:00,0,835,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.7,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376547",2020-03-18 10:46:00,0,837,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.5,-2.99817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376548",2020-03-18 10:47:00,0,839,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.9,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376549",2020-03-18 10:48:00,0,842,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.3,-3.04353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376550",2020-03-18 10:49:00,0,847,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.2,-3.05613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376551",2020-03-18 10:50:00,0,851,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.4,-3.06306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376552",2020-03-18 10:51:00,0,854,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.2,-3.06999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376553",2020-03-18 10:52:00,0,857,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.8,-3.0933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376554",2020-03-18 10:53:00,0,859,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.9,-3.10023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376555",2020-03-18 10:54:00,0,862,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.2,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376556",2020-03-18 10:55:00,0,864,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.5,-3.10149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376557",2020-03-18 10:56:00,0,867,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.8,-3.1248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376558",2020-03-18 10:57:00,0,868,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.6,-3.12669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376559",2020-03-18 10:58:00,0,872,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.8,-3.15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376560",2020-03-18 10:59:00,0,875,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.9,-3.15693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376561",2020-03-18 11:00:00,0,879,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.5,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376562",2020-03-18 11:01:00,0,878,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.8,-3.17016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376563",2020-03-18 11:02:00,0,879,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.6,-3.17646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376564",2020-03-18 11:03:00,0,883,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.6,-3.18024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376565",2020-03-18 11:04:00,0,883,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.4,-2.85516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376566",2020-03-18 11:05:00,0,886,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.3,-2.86713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376567",2020-03-18 11:06:00,0,889,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.6,-2.91186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376568",2020-03-18 11:07:00,0,892,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.3,-3.01392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376569",2020-03-18 11:08:00,0,891,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.5,-3.2193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376570",2020-03-18 11:09:00,0,895,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.7,-3.24576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376571",2020-03-18 11:10:00,0,898,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.5,-3.27663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376572",2020-03-18 11:11:00,0,900,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20,-3.28356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376573",2020-03-18 11:12:00,0,901,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.3,-3.28923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376574",2020-03-18 11:13:00,0,902,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.8,-3.2949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376575",2020-03-18 11:14:00,0,904,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19,-3.28986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376576",2020-03-18 11:15:00,0,907,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.2,-3.31443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376577",2020-03-18 11:16:00,0,911,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376578",2020-03-18 11:17:00,0,914,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.9,-3.34152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376579",2020-03-18 11:18:00,0,915,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.9,-3.37806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376580",2020-03-18 11:19:00,0,916,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.4,-3.37428,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376581",2020-03-18 11:20:00,0,921,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.2,-3.32892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376582",2020-03-18 11:21:00,0,919,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.5,-3.31947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376583",2020-03-18 11:22:00,0,920,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.6,-3.33711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376584",2020-03-18 11:23:00,0,924,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.8,-3.34341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376585",2020-03-18 11:24:00,0,926,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.6,-3.00069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376586",2020-03-18 11:25:00,0,927,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.2,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376587",2020-03-18 11:26:00,0,932,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.2,-3.03786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376588",2020-03-18 11:27:00,0,932,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.6,-3.12921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376589",2020-03-18 11:28:00,0,933,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.5,-3.31506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376590",2020-03-18 11:29:00,0,934,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.6,-3.29301,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376591",2020-03-18 11:30:00,0,940,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376592",2020-03-18 11:31:00,0,940,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18,-3.22056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376593",2020-03-18 11:32:00,0,947,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.4,-3.48516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376594",2020-03-18 11:33:00,0,945,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.8,-3.50406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376595",2020-03-18 11:34:00,0,948,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.4,-3.52107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376596",2020-03-18 11:35:00,0,948,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.8,-3.52359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376597",2020-03-18 11:36:00,0,951,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.6,-3.53178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376598",2020-03-18 11:37:00,0,955,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.7,-3.54753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376599",2020-03-18 11:38:00,0,953,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.3,-3.5595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376600",2020-03-18 11:39:00,0,957,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.4,-3.5532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376601",2020-03-18 11:40:00,0,957,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.7,-3.55446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376602",2020-03-18 11:41:00,0,961,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.6,-3.55383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376603",2020-03-18 11:42:00,0,961,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.2,-3.53619,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376604",2020-03-18 11:43:00,0,964,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.2,-3.18906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376605",2020-03-18 11:44:00,0,970,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.3,-3.22623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376606",2020-03-18 11:45:00,0,967,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.5,-3.2697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376607",2020-03-18 11:46:00,0,961,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.6,-3.3642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376608",2020-03-18 11:47:00,0,961,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.8,-3.54753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376609",2020-03-18 11:48:00,0,961,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20,-3.55446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376610",2020-03-18 11:49:00,0,967,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21,-3.55446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376611",2020-03-18 11:50:00,0,966,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.7,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376612",2020-03-18 11:51:00,0,966,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.4,-3.56139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376613",2020-03-18 11:52:00,0,970,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.6,-3.58029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376614",2020-03-18 11:53:00,0,974,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.1,-3.57588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376615",2020-03-18 11:54:00,0,974,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.1,-3.58596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376616",2020-03-18 11:55:00,0,976,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.6,-3.57903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376617",2020-03-18 11:56:00,0,969,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.3,-3.56076,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376618",2020-03-18 11:57:00,0,978,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.3,-3.61305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376619",2020-03-18 11:58:00,0,977,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.1,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376620",2020-03-18 11:59:00,0,975,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.1,-3.6036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376621",2020-03-18 12:00:00,0,976,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376622",2020-03-18 12:01:00,0,980,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21,-3.6351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376623",2020-03-18 12:02:00,0,981,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.1,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376624",2020-03-18 12:03:00,0,980,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.3,-3.33459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376625",2020-03-18 12:04:00,0,981,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.4,-3.37113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376626",2020-03-18 12:05:00,0,977,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.9,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376627",2020-03-18 12:06:00,0,980,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.4,-3.53493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376628",2020-03-18 12:07:00,0,981,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.1,-3.75858,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376629",2020-03-18 12:08:00,0,986,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.5,-3.7989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376630",2020-03-18 12:09:00,0,984,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.6,-3.81024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376631",2020-03-18 12:10:00,0,987,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.1,-3.83103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376632",2020-03-18 12:11:00,0,992,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.7,-3.84489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376633",2020-03-18 12:12:00,0,993,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.9,-3.8682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376634",2020-03-18 12:13:00,0,996,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.7,-3.88836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376635",2020-03-18 12:14:00,0,989,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.2,-3.87513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376636",2020-03-18 12:15:00,0,986,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.6,-3.85056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376637",2020-03-18 12:16:00,0,987,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.7,-3.86946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376638",2020-03-18 12:17:00,0,1000,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19,-3.93183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376639",2020-03-18 12:18:00,0,995,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.6,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376640",2020-03-18 12:19:00,0,994,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.6,-3.89403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376641",2020-03-18 12:20:00,0,994,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.1,-3.87576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376642",2020-03-18 12:21:00,0,985,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.5,-3.51603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376643",2020-03-18 12:22:00,0,986,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.2,-3.5154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376644",2020-03-18 12:23:00,0,992,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.5,-3.57966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376645",2020-03-18 12:24:00,0,995,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.2,-3.6729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376646",2020-03-18 12:25:00,0,998,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.8,-3.90663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376647",2020-03-18 12:26:00,0,1000,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.5,-3.92112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376648",2020-03-18 12:27:00,0,1000,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.7,-3.90663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376649",2020-03-18 12:28:00,0,993,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.3,-3.87954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376650",2020-03-18 12:29:00,0,998,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.3,-3.8934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376651",2020-03-18 12:30:00,0,998,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.2,-3.90537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376652",2020-03-18 12:31:00,0,1003,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.7,-3.90978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376653",2020-03-18 12:32:00,0,1001,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.9,-3.90159,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376654",2020-03-18 12:33:00,0,996,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.6,-3.91293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376655",2020-03-18 12:34:00,0,1001,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.8,-3.9438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376656",2020-03-18 12:35:00,0,1000,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.6,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376657",2020-03-18 12:36:00,0,998,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.9,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376658",2020-03-18 12:37:00,0,1002,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.6,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376659",2020-03-18 12:38:00,0,1007,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.8,-3.80079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376660",2020-03-18 12:39:00,0,1009,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.3,-3.6225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376661",2020-03-18 12:40:00,0,1011,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.6,-3.61809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376662",2020-03-18 12:41:00,0,1007,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.7,-3.67983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376663",2020-03-18 12:42:00,0,1002,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.4,-3.73023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376664",2020-03-18 12:43:00,0,1000,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.7,-3.94569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376665",2020-03-18 12:44:00,0,1003,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.5,-3.94884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376666",2020-03-18 12:45:00,0,1005,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.4,-3.95136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376667",2020-03-18 12:46:00,0,1000,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.4,-3.94506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376668",2020-03-18 12:47:00,0,1002,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.8,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376669",2020-03-18 12:48:00,0,1008,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.6,-3.95073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376670",2020-03-18 12:49:00,0,1012,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.6,-3.95199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376671",2020-03-18 12:50:00,0,1014,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.6,-3.95703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376672",2020-03-18 12:51:00,0,1010,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.5,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376673",2020-03-18 12:52:00,0,1009,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.8,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376674",2020-03-18 12:53:00,0,1005,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.3,-3.88773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376675",2020-03-18 12:54:00,0,1001,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.3,-3.85434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376676",2020-03-18 12:55:00,0,1007,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.6,-3.86253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376677",2020-03-18 12:56:00,0,1011,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.4,-3.47382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
