"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"376678",2020-03-18 12:57:00,0,1002,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.6,-3.41586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376679",2020-03-18 12:58:00,0,1006,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.3,-3.47256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376680",2020-03-18 12:59:00,0,1011,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23,23.5,21.3,-3.47886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376681",2020-03-18 13:00:00,0,1006,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23,23.5,21,-3.7107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376682",2020-03-18 13:01:00,0,1000,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23,23.5,20.9,-3.69936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376683",2020-03-18 13:02:00,0,1004,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23,23.5,22,-3.76929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376684",2020-03-18 13:03:00,0,1004,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23,23.5,22.3,-3.79323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376685",2020-03-18 13:04:00,0,1006,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,22.1,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376686",2020-03-18 13:05:00,0,1001,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21.7,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376687",2020-03-18 13:06:00,0,997,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21.2,-3.78693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376688",2020-03-18 13:07:00,0,996,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.7,-3.79386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376689",2020-03-18 13:08:00,0,992,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.8,-3.80583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376690",2020-03-18 13:09:00,0,991,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21.1,-3.83796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376691",2020-03-18 13:10:00,0,988,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21,-3.83229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376692",2020-03-18 13:11:00,0,986,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.3,-3.8934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376693",2020-03-18 13:12:00,0,980,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.3,-3.89529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376694",2020-03-18 13:13:00,0,983,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20,-3.58029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376695",2020-03-18 13:14:00,0,997,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.4,-3.61116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376696",2020-03-18 13:15:00,0,995,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21.1,-3.63006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376697",2020-03-18 13:16:00,0,993,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376698",2020-03-18 13:17:00,0,991,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21.4,-3.91923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376699",2020-03-18 13:18:00,0,988,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20,-3.91293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376700",2020-03-18 13:19:00,0,983,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,19.6,-3.90663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376701",2020-03-18 13:20:00,0,982,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,19.6,-3.90096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376702",2020-03-18 13:21:00,0,987,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.8,-3.93246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376703",2020-03-18 13:22:00,0,988,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.3,-3.93876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376704",2020-03-18 13:23:00,0,992,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.6,-3.93813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376705",2020-03-18 13:24:00,0,981,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21.6,-3.89466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376706",2020-03-18 13:25:00,0,976,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21.9,-3.87513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376707",2020-03-18 13:26:00,0,981,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21.7,-3.8808,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376708",2020-03-18 13:27:00,0,979,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21.9,-3.89088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376709",2020-03-18 13:28:00,0,988,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21.3,-3.90726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376710",2020-03-18 13:29:00,0,985,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.9,-3.89214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376711",2020-03-18 13:30:00,0,980,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.4,-3.62943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376712",2020-03-18 13:31:00,0,982,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,19.7,-3.55509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376713",2020-03-18 13:32:00,0,980,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,19.4,-3.57588,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376714",2020-03-18 13:33:00,0,977,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,19.7,-3.6729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376715",2020-03-18 13:34:00,0,972,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.3,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376716",2020-03-18 13:35:00,0,975,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20,-3.87513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376717",2020-03-18 13:36:00,0,970,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.4,-3.86316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376718",2020-03-18 13:37:00,0,974,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,19.2,-3.85119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376719",2020-03-18 13:38:00,0,972,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,19.3,-3.86316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376720",2020-03-18 13:39:00,0,972,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20,-3.85245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376721",2020-03-18 13:40:00,0,969,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.6,-3.82158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376722",2020-03-18 13:41:00,0,960,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,19.8,-3.80205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376723",2020-03-18 13:42:00,0,963,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,19.9,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376724",2020-03-18 13:43:00,0,964,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.8,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376725",2020-03-18 13:44:00,0,964,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.7,-3.79953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376726",2020-03-18 13:45:00,0,963,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21.8,-3.7989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376727",2020-03-18 13:46:00,0,960,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,22.4,-3.76236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376728",2020-03-18 13:47:00,0,959,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,22.2,-3.51729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376729",2020-03-18 13:48:00,0,950,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,21.4,-3.35853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376730",2020-03-18 13:49:00,0,956,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.7,-3.43476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376731",2020-03-18 13:50:00,0,951,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.4,-3.5028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376732",2020-03-18 13:51:00,0,945,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.3,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376733",2020-03-18 13:52:00,0,944,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,20.3,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376734",2020-03-18 13:53:00,0,938,0,16,23,23,22,16,16,16,0,0,23.5,23,23.5,23.5,22,23.5,23.5,19.8,-3.70692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376735",2020-03-18 13:54:00,0,936,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22,23.5,23.5,19.9,-3.69306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376736",2020-03-18 13:55:00,0,933,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22,23.5,23.5,20.6,-3.69873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376737",2020-03-18 13:56:00,0,934,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22,23.5,23.5,20.8,-3.69558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376738",2020-03-18 13:57:00,0,931,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22,23.5,23.5,20.6,-3.67731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376739",2020-03-18 13:58:00,0,927,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22,23.5,23.5,20.9,-3.65463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376740",2020-03-18 13:59:00,0,923,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22,23.5,23.5,20.4,-3.62313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376741",2020-03-18 14:00:00,0,922,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,20,-3.62943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376742",2020-03-18 14:01:00,0,919,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,20.3,-3.63762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376743",2020-03-18 14:02:00,0,917,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,19.2,-3.64014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376744",2020-03-18 14:03:00,0,918,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,19.6,-3.64329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376745",2020-03-18 14:04:00,0,919,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,20.1,-3.26403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376746",2020-03-18 14:05:00,0,918,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,19,-3.26655,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376747",2020-03-18 14:06:00,0,915,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,19.7,-3.28293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376748",2020-03-18 14:07:00,0,915,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,20.5,-3.39066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376749",2020-03-18 14:08:00,0,915,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,21,-3.59793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376750",2020-03-18 14:09:00,0,915,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,20.9,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376751",2020-03-18 14:10:00,0,919,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,20.7,-3.6162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376752",2020-03-18 14:11:00,0,912,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,19.3,-3.59415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376753",2020-03-18 14:12:00,0,909,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,19,-3.59037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376754",2020-03-18 14:13:00,0,911,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,19.6,-3.58281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376755",2020-03-18 14:14:00,0,908,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,23.5,20.6,-3.55698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376756",2020-03-18 14:15:00,0,899,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,24,21,-3.53493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376757",2020-03-18 14:16:00,0,899,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,24,21.2,-3.52863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376758",2020-03-18 14:17:00,0,895,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,24,21.2,-3.50406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376759",2020-03-18 14:18:00,0,891,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,24,21.5,-3.49776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376760",2020-03-18 14:19:00,0,886,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22,23.5,24,21.3,-3.47949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376761",2020-03-18 14:20:00,0,885,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20.8,-3.1185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376762",2020-03-18 14:21:00,0,887,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20.3,-3.11283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376763",2020-03-18 14:22:00,0,885,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20.1,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376764",2020-03-18 14:23:00,0,882,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20,-3.18402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376765",2020-03-18 14:24:00,0,881,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20.1,-3.25836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376766",2020-03-18 14:25:00,0,879,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20,-3.4209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376767",2020-03-18 14:26:00,0,875,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20.1,-3.4146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376768",2020-03-18 14:27:00,0,872,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20.1,-3.40326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376769",2020-03-18 14:28:00,0,869,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,19.1,-3.38499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376770",2020-03-18 14:29:00,0,867,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,19.6,-3.38436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376771",2020-03-18 14:30:00,0,867,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20.1,-3.36546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376772",2020-03-18 14:31:00,0,865,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20,-3.35349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376773",2020-03-18 14:32:00,0,859,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,19.6,-3.34593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376774",2020-03-18 14:33:00,0,857,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20,-3.34593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376775",2020-03-18 14:34:00,0,856,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20.3,-3.33396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376776",2020-03-18 14:35:00,0,854,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20.7,-3.32136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376777",2020-03-18 14:36:00,0,851,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20.7,-3.30246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376778",2020-03-18 14:37:00,0,848,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,20.9,-3.01329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376779",2020-03-18 14:38:00,0,847,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,21.5,-2.89233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376780",2020-03-18 14:39:00,0,843,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,21.5,-2.90493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376781",2020-03-18 14:40:00,0,840,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,24,21.1,-2.98053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376782",2020-03-18 14:41:00,0,837,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.1,-3.03786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376783",2020-03-18 14:42:00,0,835,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.2,-3.20733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376784",2020-03-18 14:43:00,0,833,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.2,-3.20103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376785",2020-03-18 14:44:00,0,829,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21,-3.2004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376786",2020-03-18 14:45:00,0,826,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.1,-3.17016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376787",2020-03-18 14:46:00,0,823,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21,-3.15819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376788",2020-03-18 14:47:00,0,824,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.6,-3.1626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376789",2020-03-18 14:48:00,0,818,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.1,-3.12921,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376790",2020-03-18 14:49:00,0,816,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.3,-3.11409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376791",2020-03-18 14:50:00,0,811,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.7,-3.11157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376792",2020-03-18 14:51:00,0,806,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.8,-3.09771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376793",2020-03-18 14:52:00,0,803,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.4,-3.08763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376794",2020-03-18 14:53:00,0,801,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.7,-3.05739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376795",2020-03-18 14:54:00,0,796,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.8,-2.64348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376796",2020-03-18 14:55:00,0,793,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.9,-2.65986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376797",2020-03-18 14:56:00,0,789,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21,-2.70396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376798",2020-03-18 14:57:00,0,787,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21,-2.73483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376799",2020-03-18 14:58:00,0,785,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.4,-2.99628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376800",2020-03-18 14:59:00,0,779,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.3,-2.98746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376801",2020-03-18 15:00:00,0,776,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.5,-2.99376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376802",2020-03-18 15:01:00,0,774,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.1,-2.97423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376803",2020-03-18 15:02:00,0,771,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.5,-2.9547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376804",2020-03-18 15:03:00,0,769,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.7,-2.94147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376805",2020-03-18 15:04:00,0,766,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.3,-2.93139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376806",2020-03-18 15:05:00,0,761,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.4,-2.89989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376807",2020-03-18 15:06:00,0,756,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.2,-2.89548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376808",2020-03-18 15:07:00,0,754,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.5,-2.85012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376809",2020-03-18 15:08:00,0,750,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.5,-2.85453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376810",2020-03-18 15:09:00,0,744,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.2,-2.83563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376811",2020-03-18 15:10:00,0,742,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.7,-2.82366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376812",2020-03-18 15:11:00,0,740,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20,-2.71026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376813",2020-03-18 15:12:00,0,740,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.8,-2.46267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376814",2020-03-18 15:13:00,0,739,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.5,-2.46519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376815",2020-03-18 15:14:00,0,736,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.4,-2.50236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376816",2020-03-18 15:15:00,0,731,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.9,-2.52819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376817",2020-03-18 15:16:00,0,720,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.6,-2.77137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376818",2020-03-18 15:17:00,0,632,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.4,-2.75373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376819",2020-03-18 15:18:00,0,539,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.7,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376820",2020-03-18 15:19:00,0,477,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.3,-2.71656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376821",2020-03-18 15:20:00,0,461,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.2,-2.6901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376822",2020-03-18 15:21:00,0,400,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.5,-2.68002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376823",2020-03-18 15:22:00,0,381,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.9,-2.67246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376824",2020-03-18 15:23:00,0,420,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.8,-2.64789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376825",2020-03-18 15:24:00,0,557,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.2,-2.63025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376826",2020-03-18 15:25:00,0,665,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.1,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376827",2020-03-18 15:26:00,0,687,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.4,-2.59686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376828",2020-03-18 15:27:00,0,682,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.5,-2.58174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376829",2020-03-18 15:28:00,0,678,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,19.8,-2.56536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376830",2020-03-18 15:29:00,0,674,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,19.4,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376831",2020-03-18 15:30:00,0,671,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,19.7,-2.51496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376832",2020-03-18 15:31:00,0,664,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20,-2.13696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376833",2020-03-18 15:32:00,0,659,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.6,-2.11743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376834",2020-03-18 15:33:00,0,658,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.1,-2.11743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376835",2020-03-18 15:34:00,0,654,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,19.8,-2.21886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376836",2020-03-18 15:35:00,0,650,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,19.3,-2.43369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376837",2020-03-18 15:36:00,0,648,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,19.1,-2.42046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376838",2020-03-18 15:37:00,0,642,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,19.2,-2.40093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376839",2020-03-18 15:38:00,0,637,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,18.7,-2.37447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376840",2020-03-18 15:39:00,0,629,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,18.7,-2.34738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376841",2020-03-18 15:40:00,0,629,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,18.9,-2.33352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376842",2020-03-18 15:41:00,0,624,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,19.5,-2.30832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376843",2020-03-18 15:42:00,0,617,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.2,-2.28753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376844",2020-03-18 15:43:00,0,615,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.4,-2.26863,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376845",2020-03-18 15:44:00,0,610,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.6,-2.23776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376846",2020-03-18 15:45:00,0,607,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,21,-2.21949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376847",2020-03-18 15:46:00,0,602,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.8,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376848",2020-03-18 15:47:00,0,589,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.5,-2.20374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376849",2020-03-18 15:48:00,0,597,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.3,-2.18799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376850",2020-03-18 15:49:00,0,594,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.1,-2.15838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376851",2020-03-18 15:50:00,0,588,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20,-1.76526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376852",2020-03-18 15:51:00,0,582,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.2,-1.75833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376853",2020-03-18 15:52:00,0,578,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,19.7,-1.76148,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376854",2020-03-18 15:53:00,0,551,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,19.8,-1.7892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376855",2020-03-18 15:54:00,0,522,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.4,-2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376856",2020-03-18 15:55:00,0,520,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.9,-1.97379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376857",2020-03-18 15:56:00,0,468,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,21.2,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376858",2020-03-18 15:57:00,0,405,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,21.5,-1.93599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376859",2020-03-18 15:58:00,0,345,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,21.4,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376860",2020-03-18 15:59:00,0,281,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.5,-1.8648,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376861",2020-03-18 16:00:00,0,222,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.7,-1.22976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376862",2020-03-18 16:01:00,0,165,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.9,-1.41813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376863",2020-03-18 16:02:00,0,140,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,21,-1.59705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376864",2020-03-18 16:03:00,0,162,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,24,24.5,21.1,-1.61658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376865",2020-03-18 16:04:00,0,216,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,24,24.5,21.5,-1.62225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376866",2020-03-18 16:05:00,0,272,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,24,24.5,21,-1.60776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376867",2020-03-18 16:06:00,0,333,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,24,24.5,20.5,-1.57689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376868",2020-03-18 16:07:00,0,308,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,24,25,20.3,-1.57563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376869",2020-03-18 16:08:00,0,248,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,20.5,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376870",2020-03-18 16:09:00,0,323,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19.8,-1.55106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376871",2020-03-18 16:10:00,0,379,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,18.8,-1.19574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376872",2020-03-18 16:11:00,0,409,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,18.8,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376873",2020-03-18 16:12:00,0,387,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376874",2020-03-18 16:13:00,0,379,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19,-1.1907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376875",2020-03-18 16:14:00,0,378,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19,-1.2348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376876",2020-03-18 16:15:00,0,402,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19.3,-1.36836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376877",2020-03-18 16:16:00,0,432,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19.5,-1.34946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376878",2020-03-18 16:17:00,0,449,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19.6,-1.34379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376879",2020-03-18 16:18:00,0,447,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19.6,-1.35513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376880",2020-03-18 16:19:00,0,376,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376881",2020-03-18 16:20:00,0,367,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19.1,0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376882",2020-03-18 16:21:00,0,380,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376883",2020-03-18 16:22:00,0,377,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376884",2020-03-18 16:23:00,0,448,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19.4,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376885",2020-03-18 16:24:00,0,358,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19.1,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376886",2020-03-18 16:25:00,0,335,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19.3,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376887",2020-03-18 16:26:00,0,374,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19.5,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376888",2020-03-18 16:27:00,0,424,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19.9,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376889",2020-03-18 16:28:00,0,348,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,25,19.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376890",2020-03-18 16:29:00,0,284,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,25,20,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376891",2020-03-18 16:30:00,0,274,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,25,20.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376892",2020-03-18 16:31:00,0,192,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,25,20.1,0.62244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376893",2020-03-18 16:32:00,0,134,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,20,0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376894",2020-03-18 16:33:00,0,104,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.9,0.88011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376895",2020-03-18 16:34:00,0,99,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.4,0.81207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376896",2020-03-18 16:35:00,0,80,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.2,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376897",2020-03-18 16:36:00,0,77,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.6,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376898",2020-03-18 16:37:00,0,81,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376899",2020-03-18 16:38:00,0,96,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.1,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376900",2020-03-18 16:39:00,0,107,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.3,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376901",2020-03-18 16:40:00,0,113,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.3,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376902",2020-03-18 16:41:00,0,109,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376903",2020-03-18 16:42:00,0,125,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,18.7,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376904",2020-03-18 16:43:00,0,164,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,18.8,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376905",2020-03-18 16:44:00,0,172,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,19,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376906",2020-03-18 16:45:00,0,121,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,19.1,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376907",2020-03-18 16:46:00,0,101,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,19,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376908",2020-03-18 16:47:00,0,118,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,18.9,0.48132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376909",2020-03-18 16:48:00,0,157,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,18.9,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376910",2020-03-18 16:49:00,0,176,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,18.9,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376911",2020-03-18 16:50:00,0,211,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,18.9,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376912",2020-03-18 16:51:00,0,257,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,18.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376913",2020-03-18 16:52:00,0,302,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,18.8,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376914",2020-03-18 16:53:00,0,309,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,18.8,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376915",2020-03-18 16:54:00,0,228,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,18.8,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376916",2020-03-18 16:55:00,0,176,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,18.9,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376917",2020-03-18 16:56:00,0,190,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25.5,18.9,0.85554,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376918",2020-03-18 16:57:00,0,256,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24.5,25.5,18.9,0.85617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376919",2020-03-18 16:58:00,0,303,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24.5,25.5,18.8,0.80577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376920",2020-03-18 16:59:00,0,189,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,25.5,18.8,0.67914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376921",2020-03-18 17:00:00,0,80,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,25.5,18.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376922",2020-03-18 17:01:00,0,67,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,25.5,18.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376923",2020-03-18 17:02:00,0,65,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,25.5,18.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376924",2020-03-18 17:03:00,0,65,0,16,23,23,22,16,16,16,0,0,24,24,24,24.5,23,24.5,25.5,18.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376925",2020-03-18 17:04:00,0,65,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.8,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376926",2020-03-18 17:05:00,0,67,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.8,0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376927",2020-03-18 17:06:00,0,68,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.7,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376928",2020-03-18 17:07:00,0,64,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.5,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376929",2020-03-18 17:08:00,0,92,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.5,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376930",2020-03-18 17:09:00,0,100,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.5,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376931",2020-03-18 17:10:00,0,84,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.6,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376932",2020-03-18 17:11:00,0,149,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376933",2020-03-18 17:12:00,0,212,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.7,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376934",2020-03-18 17:13:00,0,221,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376935",2020-03-18 17:14:00,0,159,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376936",2020-03-18 17:15:00,0,180,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376937",2020-03-18 17:16:00,0,204,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376938",2020-03-18 17:17:00,0,145,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376939",2020-03-18 17:18:00,0,79,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376940",2020-03-18 17:19:00,0,61,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376941",2020-03-18 17:20:00,0,58,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,18.9,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376942",2020-03-18 17:21:00,0,58,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376943",2020-03-18 17:22:00,0,58,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19,0.82467,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376944",2020-03-18 17:23:00,0,57,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,26,19,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376945",2020-03-18 17:24:00,0,57,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,26,19,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376946",2020-03-18 17:25:00,0,56,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,26,18.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376947",2020-03-18 17:26:00,0,55,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,26,18.9,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376948",2020-03-18 17:27:00,0,55,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,26,18.9,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376949",2020-03-18 17:28:00,0,54,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,26,18.9,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376950",2020-03-18 17:29:00,0,54,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,26,18.8,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376951",2020-03-18 17:30:00,0,54,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,26,18.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376952",2020-03-18 17:31:00,0,53,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,26,18.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376953",2020-03-18 17:32:00,0,53,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,26,18.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376954",2020-03-18 17:33:00,0,52,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,26,18.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376955",2020-03-18 17:34:00,0,52,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,26,18.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376956",2020-03-18 17:35:00,0,52,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376957",2020-03-18 17:36:00,0,50,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376958",2020-03-18 17:37:00,0,50,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376959",2020-03-18 17:38:00,0,49,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376960",2020-03-18 17:39:00,0,49,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,17.9,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376961",2020-03-18 17:40:00,0,49,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,17.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376962",2020-03-18 17:41:00,0,48,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,17.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376963",2020-03-18 17:42:00,0,48,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376964",2020-03-18 17:43:00,0,48,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376965",2020-03-18 17:44:00,0,47,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376966",2020-03-18 17:45:00,0,46,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376967",2020-03-18 17:46:00,0,46,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376968",2020-03-18 17:47:00,0,46,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.8253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376969",2020-03-18 17:48:00,0,44,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.87507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376970",2020-03-18 17:49:00,0,44,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376971",2020-03-18 17:50:00,0,44,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.76671,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376972",2020-03-18 17:51:00,0,42,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376973",2020-03-18 17:52:00,0,42,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376974",2020-03-18 17:53:00,0,41,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376975",2020-03-18 17:54:00,0,41,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376976",2020-03-18 17:55:00,0,40,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376977",2020-03-18 17:56:00,0,39,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,17.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376978",2020-03-18 17:57:00,0,39,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,17.9,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376979",2020-03-18 17:58:00,0,39,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376980",2020-03-18 17:59:00,0,37,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376981",2020-03-18 18:00:00,0,37,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376982",2020-03-18 18:01:00,0,36,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376983",2020-03-18 18:02:00,0,36,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376984",2020-03-18 18:03:00,0,34,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,18,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376985",2020-03-18 18:04:00,0,34,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,17.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376986",2020-03-18 18:05:00,0,32,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,17.9,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376987",2020-03-18 18:06:00,0,32,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376988",2020-03-18 18:07:00,0,32,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.8,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376989",2020-03-18 18:08:00,0,31,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376990",2020-03-18 18:09:00,0,31,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376991",2020-03-18 18:10:00,0,31,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.7,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376992",2020-03-18 18:11:00,0,29,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376993",2020-03-18 18:12:00,0,29,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.6,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376994",2020-03-18 18:13:00,0,29,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.6,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376995",2020-03-18 18:14:00,0,28,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.6,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376996",2020-03-18 18:15:00,0,27,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.6,0.83601,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376997",2020-03-18 18:16:00,0,26,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.6,0.85806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376998",2020-03-18 18:17:00,0,25,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.6,0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"376999",2020-03-18 18:18:00,0,25,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.5,0.69111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377000",2020-03-18 18:19:00,0,24,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377001",2020-03-18 18:20:00,0,23,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377002",2020-03-18 18:21:00,0,23,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377003",2020-03-18 18:22:00,0,23,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
