"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"377004",2020-03-18 18:23:00,0,22,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377005",2020-03-18 18:24:00,0,21,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.5,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377006",2020-03-18 18:25:00,0,20,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.5,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377007",2020-03-18 18:26:00,0,19,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377008",2020-03-18 18:27:00,0,18,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.5,0.45738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377009",2020-03-18 18:28:00,0,17,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377010",2020-03-18 18:29:00,0,16,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,26,17.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377011",2020-03-18 18:30:00,0,16,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,17.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377012",2020-03-18 18:31:00,0,16,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,17.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377013",2020-03-18 18:32:00,0,15,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,17.2,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377014",2020-03-18 18:33:00,0,15,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,17.2,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377015",2020-03-18 18:34:00,0,14,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,17.2,0.45675,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377016",2020-03-18 18:35:00,0,15,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,17.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377017",2020-03-18 18:36:00,0,14,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,17.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377018",2020-03-18 18:37:00,0,13,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,17.1,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377019",2020-03-18 18:38:00,0,12,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,17,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377020",2020-03-18 18:39:00,0,12,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,17,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377021",2020-03-18 18:40:00,0,12,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377022",2020-03-18 18:41:00,0,11,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,17,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377023",2020-03-18 18:42:00,0,11,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.9,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377024",2020-03-18 18:43:00,0,11,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.9,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377025",2020-03-18 18:44:00,0,10,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.8,0.82845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377026",2020-03-18 18:45:00,0,9,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.8,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377027",2020-03-18 18:46:00,0,10,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.8,0.6552,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377028",2020-03-18 18:47:00,0,9,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377029",2020-03-18 18:48:00,0,9,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377030",2020-03-18 18:49:00,0,8,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.2,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377031",2020-03-18 18:50:00,0,8,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.2,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377032",2020-03-18 18:51:00,0,7,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377033",2020-03-18 18:52:00,0,6,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377034",2020-03-18 18:53:00,0,6,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.2,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377035",2020-03-18 18:54:00,0,7,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.2,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377036",2020-03-18 18:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.2,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377037",2020-03-18 18:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16.1,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377038",2020-03-18 18:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,16,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377039",2020-03-18 18:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.9,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377040",2020-03-18 18:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377041",2020-03-18 19:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377042",2020-03-18 19:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377043",2020-03-18 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377044",2020-03-18 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.4,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377045",2020-03-18 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377046",2020-03-18 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377047",2020-03-18 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377048",2020-03-18 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377049",2020-03-18 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.3,0.44982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377050",2020-03-18 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377051",2020-03-18 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.1,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377052",2020-03-18 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377053",2020-03-18 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.1,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377054",2020-03-18 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15.1,0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377055",2020-03-18 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,15,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377056",2020-03-18 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.9,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377057",2020-03-18 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.9,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377058",2020-03-18 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377059",2020-03-18 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.9,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377060",2020-03-18 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377061",2020-03-18 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377062",2020-03-18 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377063",2020-03-18 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377064",2020-03-18 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377065",2020-03-18 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377066",2020-03-18 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377067",2020-03-18 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377068",2020-03-18 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377069",2020-03-18 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23.5,24.5,25.5,14.7,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377070",2020-03-18 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25.5,14.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377071",2020-03-18 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25.5,14.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377072",2020-03-18 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25.5,14.8,0.48069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377073",2020-03-18 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25.5,14.7,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377074",2020-03-18 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25.5,14.8,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377075",2020-03-18 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25.5,14.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377076",2020-03-18 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25.5,14.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377077",2020-03-18 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25.5,14.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377078",2020-03-18 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377079",2020-03-18 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377080",2020-03-18 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.4,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377081",2020-03-18 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.4,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377082",2020-03-18 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.3,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377083",2020-03-18 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377084",2020-03-18 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377085",2020-03-18 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377086",2020-03-18 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.1,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377087",2020-03-18 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.1,0.819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377088",2020-03-18 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.1,0.78687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377089",2020-03-18 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.2,0.67284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377090",2020-03-18 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377091",2020-03-18 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377092",2020-03-18 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377093",2020-03-18 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.2,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377094",2020-03-18 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14.2,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377095",2020-03-18 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377096",2020-03-18 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,14,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377097",2020-03-18 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377098",2020-03-18 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377099",2020-03-18 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,14,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377100",2020-03-18 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,14,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377101",2020-03-18 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377102",2020-03-18 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.8,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377103",2020-03-18 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377104",2020-03-18 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377105",2020-03-18 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.7,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377106",2020-03-18 20:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377107",2020-03-18 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.6,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377108",2020-03-18 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377109",2020-03-18 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.6,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377110",2020-03-18 20:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.6,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377111",2020-03-18 20:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377112",2020-03-18 20:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377113",2020-03-18 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377114",2020-03-18 20:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.4,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377115",2020-03-18 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377116",2020-03-18 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.4,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377117",2020-03-18 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.2,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377118",2020-03-18 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.2,0.76797,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377119",2020-03-18 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.2,0.76923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377120",2020-03-18 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.2,0.6426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377121",2020-03-18 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.1,0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377122",2020-03-18 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377123",2020-03-18 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.1,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377124",2020-03-18 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377125",2020-03-18 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377126",2020-03-18 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377127",2020-03-18 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377128",2020-03-18 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,13,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377129",2020-03-18 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.9,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377130",2020-03-18 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377131",2020-03-18 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377132",2020-03-18 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.8,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377133",2020-03-18 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.7,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377134",2020-03-18 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.6,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377135",2020-03-18 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.5,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377136",2020-03-18 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377137",2020-03-18 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377138",2020-03-18 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377139",2020-03-18 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377140",2020-03-18 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377141",2020-03-18 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377142",2020-03-18 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377143",2020-03-18 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377144",2020-03-18 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377145",2020-03-18 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377146",2020-03-18 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377147",2020-03-18 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.1,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377148",2020-03-18 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.45423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377149",2020-03-18 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377150",2020-03-18 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377151",2020-03-18 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377152",2020-03-18 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.76734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377153",2020-03-18 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377154",2020-03-18 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377155",2020-03-18 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.1,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377156",2020-03-18 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377157",2020-03-18 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377158",2020-03-18 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.1,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377159",2020-03-18 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377160",2020-03-18 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377161",2020-03-18 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377162",2020-03-18 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377163",2020-03-18 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377164",2020-03-18 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377165",2020-03-18 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12,0.43848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377166",2020-03-18 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.9,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377167",2020-03-18 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377168",2020-03-18 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377169",2020-03-18 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377170",2020-03-18 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377171",2020-03-18 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.9,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377172",2020-03-18 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377173",2020-03-18 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377174",2020-03-18 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.5,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377175",2020-03-18 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377176",2020-03-18 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377177",2020-03-18 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377178",2020-03-18 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377179",2020-03-18 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.6,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377180",2020-03-18 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377181",2020-03-18 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.6,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377182",2020-03-18 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377183",2020-03-18 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.5,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377184",2020-03-18 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377185",2020-03-18 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.5,0.67032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377186",2020-03-18 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.4,0.75033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377187",2020-03-18 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.3,0.74214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377188",2020-03-18 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.3,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377189",2020-03-18 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.3,0.58212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377190",2020-03-18 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.2,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377191",2020-03-18 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.2,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377192",2020-03-18 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.2,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377193",2020-03-18 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377194",2020-03-18 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377195",2020-03-18 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,11,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377196",2020-03-18 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,10.9,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377197",2020-03-18 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,10.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377198",2020-03-18 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,10.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377199",2020-03-18 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,10.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377200",2020-03-18 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,10.7,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377201",2020-03-18 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,10.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377202",2020-03-18 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,25,10.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377203",2020-03-18 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377204",2020-03-18 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,11,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377205",2020-03-18 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,11,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377206",2020-03-18 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,11.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377207",2020-03-18 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,11,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377208",2020-03-18 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,11,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377209",2020-03-18 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.9,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377210",2020-03-18 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.9,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377211",2020-03-18 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,11,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377212",2020-03-18 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,11,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377213",2020-03-18 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377214",2020-03-18 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377215",2020-03-18 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377216",2020-03-18 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377217",2020-03-18 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377218",2020-03-18 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.8,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377219",2020-03-18 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.8,0.43722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377220",2020-03-18 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377221",2020-03-18 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377222",2020-03-18 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.6,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377223",2020-03-18 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.6,0.59094,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377224",2020-03-18 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.5,0.57519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377225",2020-03-18 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.4,0.51345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377226",2020-03-18 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24.5,24.5,10.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377227",2020-03-18 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.2,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377228",2020-03-18 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377229",2020-03-18 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377230",2020-03-18 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377231",2020-03-18 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377232",2020-03-18 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377233",2020-03-18 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377234",2020-03-18 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377235",2020-03-18 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377236",2020-03-18 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377237",2020-03-18 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377238",2020-03-18 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377239",2020-03-18 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377240",2020-03-18 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377241",2020-03-18 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377242",2020-03-18 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377243",2020-03-18 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377244",2020-03-18 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377245",2020-03-18 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377246",2020-03-18 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377247",2020-03-18 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377248",2020-03-18 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377249",2020-03-18 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377250",2020-03-18 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377251",2020-03-18 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377252",2020-03-18 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377253",2020-03-18 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377254",2020-03-18 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377255",2020-03-18 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377256",2020-03-18 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377257",2020-03-18 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377258",2020-03-18 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377259",2020-03-18 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377260",2020-03-18 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377261",2020-03-18 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.59724,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377262",2020-03-18 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.57771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377263",2020-03-18 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377264",2020-03-18 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377265",2020-03-18 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377266",2020-03-18 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,10,0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377267",2020-03-18 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,10,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377268",2020-03-18 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,10,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377269",2020-03-18 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,10,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377270",2020-03-18 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,10.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377271",2020-03-18 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,10.1,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377272",2020-03-18 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,10.1,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377273",2020-03-18 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,10.1,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377274",2020-03-18 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,10.1,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377275",2020-03-18 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,10.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377276",2020-03-18 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,10,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377277",2020-03-18 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,10,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377278",2020-03-18 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377279",2020-03-18 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377280",2020-03-18 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377281",2020-03-18 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377282",2020-03-18 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377283",2020-03-18 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377284",2020-03-18 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377285",2020-03-18 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377286",2020-03-18 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377287",2020-03-18 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377288",2020-03-18 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377289",2020-03-18 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377290",2020-03-18 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377291",2020-03-18 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377292",2020-03-18 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377293",2020-03-18 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377294",2020-03-18 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377295",2020-03-18 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377296",2020-03-18 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377297",2020-03-18 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377298",2020-03-18 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377299",2020-03-18 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377300",2020-03-18 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377301",2020-03-18 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.9,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377302",2020-03-18 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.9,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377303",2020-03-18 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9,0.56574,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377304",2020-03-18 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377305",2020-03-18 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,9,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377306",2020-03-18 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.9,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377307",2020-03-18 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377308",2020-03-18 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377309",2020-03-18 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.8,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377310",2020-03-18 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.8,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377311",2020-03-18 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377312",2020-03-18 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377313",2020-03-18 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377314",2020-03-18 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.8,0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377315",2020-03-18 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.8,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377316",2020-03-18 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.7,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377317",2020-03-18 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.8,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377318",2020-03-18 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377319",2020-03-18 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.7,0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377320",2020-03-18 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377321",2020-03-18 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377322",2020-03-18 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.7,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377323",2020-03-18 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377324",2020-03-18 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377325",2020-03-18 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377326",2020-03-18 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377327",2020-03-18 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377328",2020-03-18 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377329",2020-03-18 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377330",2020-03-18 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377331",2020-03-18 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.4,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377332",2020-03-18 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377333",2020-03-18 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.5,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377334",2020-03-18 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.5,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377335",2020-03-18 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377336",2020-03-18 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377337",2020-03-18 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
