"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"377338",2020-03-18 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377339",2020-03-18 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377340",2020-03-18 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377341",2020-03-19 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377342",2020-03-19 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377343",2020-03-19 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377344",2020-03-19 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.5,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377345",2020-03-19 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377346",2020-03-19 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.5,0.56637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377347",2020-03-19 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.5,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377348",2020-03-19 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377349",2020-03-19 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377350",2020-03-19 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377351",2020-03-19 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377352",2020-03-19 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377353",2020-03-19 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377354",2020-03-19 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377355",2020-03-19 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377356",2020-03-19 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377357",2020-03-19 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.7,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377358",2020-03-19 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.7,0.27216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377359",2020-03-19 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377360",2020-03-19 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377361",2020-03-19 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377362",2020-03-19 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377363",2020-03-19 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377364",2020-03-19 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377365",2020-03-19 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377366",2020-03-19 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377367",2020-03-19 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.4,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377368",2020-03-19 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377369",2020-03-19 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377370",2020-03-19 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377371",2020-03-19 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377372",2020-03-19 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24.5,8.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377373",2020-03-19 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.2,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377374",2020-03-19 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377375",2020-03-19 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377376",2020-03-19 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377377",2020-03-19 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.2,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377378",2020-03-19 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377379",2020-03-19 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377380",2020-03-19 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377381",2020-03-19 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377382",2020-03-19 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377383",2020-03-19 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.27972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377384",2020-03-19 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377385",2020-03-19 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377386",2020-03-19 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377387",2020-03-19 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377388",2020-03-19 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.55629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377389",2020-03-19 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377390",2020-03-19 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.2,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377391",2020-03-19 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377392",2020-03-19 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377393",2020-03-19 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377394",2020-03-19 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377395",2020-03-19 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377396",2020-03-19 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.8,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377397",2020-03-19 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377398",2020-03-19 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377399",2020-03-19 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377400",2020-03-19 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377401",2020-03-19 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.9,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377402",2020-03-19 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377403",2020-03-19 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377404",2020-03-19 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377405",2020-03-19 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.9,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377406",2020-03-19 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,8,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377407",2020-03-19 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377408",2020-03-19 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377409",2020-03-19 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377410",2020-03-19 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377411",2020-03-19 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,8,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377412",2020-03-19 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377413",2020-03-19 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377414",2020-03-19 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377415",2020-03-19 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377416",2020-03-19 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377417",2020-03-19 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377418",2020-03-19 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377419",2020-03-19 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377420",2020-03-19 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377421",2020-03-19 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377422",2020-03-19 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377423",2020-03-19 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377424",2020-03-19 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377425",2020-03-19 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377426",2020-03-19 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377427",2020-03-19 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377428",2020-03-19 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.54684,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377429",2020-03-19 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.53298,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377430",2020-03-19 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377431",2020-03-19 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377432",2020-03-19 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377433",2020-03-19 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377434",2020-03-19 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377435",2020-03-19 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377436",2020-03-19 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377437",2020-03-19 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377438",2020-03-19 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377439",2020-03-19 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377440",2020-03-19 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377441",2020-03-19 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377442",2020-03-19 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377443",2020-03-19 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377444",2020-03-19 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377445",2020-03-19 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377446",2020-03-19 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377447",2020-03-19 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377448",2020-03-19 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377449",2020-03-19 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377450",2020-03-19 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377451",2020-03-19 01:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377452",2020-03-19 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377453",2020-03-19 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377454",2020-03-19 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377455",2020-03-19 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377456",2020-03-19 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377457",2020-03-19 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377458",2020-03-19 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377459",2020-03-19 01:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.4,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377460",2020-03-19 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377461",2020-03-19 02:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377462",2020-03-19 02:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377463",2020-03-19 02:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377464",2020-03-19 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377465",2020-03-19 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377466",2020-03-19 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377467",2020-03-19 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377468",2020-03-19 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377469",2020-03-19 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377470",2020-03-19 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377471",2020-03-19 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377472",2020-03-19 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377473",2020-03-19 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377474",2020-03-19 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.1,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377475",2020-03-19 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7,0.55755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377476",2020-03-19 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7,0.43155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377477",2020-03-19 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377478",2020-03-19 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,7,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377479",2020-03-19 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377480",2020-03-19 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377481",2020-03-19 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377482",2020-03-19 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.9,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377483",2020-03-19 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.8,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377484",2020-03-19 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377485",2020-03-19 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377486",2020-03-19 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377487",2020-03-19 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.5,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377488",2020-03-19 02:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377489",2020-03-19 02:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377490",2020-03-19 02:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.4,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377491",2020-03-19 02:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377492",2020-03-19 02:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377493",2020-03-19 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377494",2020-03-19 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377495",2020-03-19 02:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377496",2020-03-19 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377497",2020-03-19 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377498",2020-03-19 02:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.2,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377499",2020-03-19 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.2,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377500",2020-03-19 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377501",2020-03-19 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377502",2020-03-19 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.5,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377503",2020-03-19 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377504",2020-03-19 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377505",2020-03-19 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377506",2020-03-19 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.7,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377507",2020-03-19 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377508",2020-03-19 02:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.7,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377509",2020-03-19 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377510",2020-03-19 02:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.8,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377511",2020-03-19 02:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377512",2020-03-19 02:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377513",2020-03-19 02:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377514",2020-03-19 02:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377515",2020-03-19 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377516",2020-03-19 02:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.8,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377517",2020-03-19 02:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377518",2020-03-19 02:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.8,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377519",2020-03-19 02:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.7,0.55251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377520",2020-03-19 02:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377521",2020-03-19 03:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377522",2020-03-19 03:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377523",2020-03-19 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377524",2020-03-19 03:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377525",2020-03-19 03:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377526",2020-03-19 03:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377527",2020-03-19 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377528",2020-03-19 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377529",2020-03-19 03:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377530",2020-03-19 03:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377531",2020-03-19 03:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.7,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377532",2020-03-19 03:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377533",2020-03-19 03:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,24,6.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377534",2020-03-19 03:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377535",2020-03-19 03:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.8,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377536",2020-03-19 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.7,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377537",2020-03-19 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.7,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377538",2020-03-19 03:17:00,0.26935,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377539",2020-03-19 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377540",2020-03-19 03:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.6,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377541",2020-03-19 03:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,3.18591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377542",2020-03-19 03:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377543",2020-03-19 03:22:00,4.78911,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.3,0.85491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377544",2020-03-19 03:23:00,6.57354,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.1,0.86121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377545",2020-03-19 03:24:00,1.87847,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.1,0.90972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377546",2020-03-19 03:25:00,1.06603,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.1,0.93681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377547",2020-03-19 03:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.1,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377548",2020-03-19 03:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.1,0.93177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377549",2020-03-19 03:28:00,0.639146,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.1,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377550",2020-03-19 03:29:00,1.06436,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.2,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377551",2020-03-19 03:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.2,0.9072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377552",2020-03-19 03:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6.2,0.8946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377553",2020-03-19 03:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6.3,0.90657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377554",2020-03-19 03:33:00,0.784908,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.89964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377555",2020-03-19 03:34:00,2.17852,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.90468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377556",2020-03-19 03:35:00,3.46537,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377557",2020-03-19 03:36:00,3.71884,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.91917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377558",2020-03-19 03:37:00,3.13355,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.92421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377559",2020-03-19 03:38:00,2.68265,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377560",2020-03-19 03:39:00,2.1759,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.93744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377561",2020-03-19 03:40:00,1.6188,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377562",2020-03-19 03:41:00,1.26383,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.96831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377563",2020-03-19 03:42:00,1.17187,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.96453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377564",2020-03-19 03:43:00,1.3024,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,0.96894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377565",2020-03-19 03:44:00,0.83352,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,1.01367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377566",2020-03-19 03:45:00,1.41274,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,1.19637,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377567",2020-03-19 03:46:00,1.96585,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,1.21527,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377568",2020-03-19 03:47:00,1.99847,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,1.08297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377569",2020-03-19 03:48:00,2.40271,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,1.071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377570",2020-03-19 03:49:00,2.65852,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.98658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377571",2020-03-19 03:50:00,2.17838,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377572",2020-03-19 03:51:00,2.15208,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.98784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377573",2020-03-19 03:52:00,1.49968,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.99414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377574",2020-03-19 03:53:00,1.58857,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377575",2020-03-19 03:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377576",2020-03-19 03:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377577",2020-03-19 03:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377578",2020-03-19 03:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377579",2020-03-19 03:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377580",2020-03-19 03:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377581",2020-03-19 04:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377582",2020-03-19 04:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377583",2020-03-19 04:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377584",2020-03-19 04:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377585",2020-03-19 04:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377586",2020-03-19 04:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377587",2020-03-19 04:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377588",2020-03-19 04:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377589",2020-03-19 04:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377590",2020-03-19 04:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377591",2020-03-19 04:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377592",2020-03-19 04:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377593",2020-03-19 04:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377594",2020-03-19 04:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377595",2020-03-19 04:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377596",2020-03-19 04:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377597",2020-03-19 04:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377598",2020-03-19 04:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377599",2020-03-19 04:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377600",2020-03-19 04:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377601",2020-03-19 04:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377602",2020-03-19 04:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377603",2020-03-19 04:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377604",2020-03-19 04:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377605",2020-03-19 04:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377606",2020-03-19 04:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377607",2020-03-19 04:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377608",2020-03-19 04:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377609",2020-03-19 04:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377610",2020-03-19 04:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.8,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377611",2020-03-19 04:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377612",2020-03-19 04:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377613",2020-03-19 04:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.8,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377614",2020-03-19 04:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377615",2020-03-19 04:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377616",2020-03-19 04:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377617",2020-03-19 04:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.38241,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377618",2020-03-19 04:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377619",2020-03-19 04:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377620",2020-03-19 04:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377621",2020-03-19 04:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377622",2020-03-19 04:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377623",2020-03-19 04:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377624",2020-03-19 04:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377625",2020-03-19 04:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377626",2020-03-19 04:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377627",2020-03-19 04:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377628",2020-03-19 04:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.8,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377629",2020-03-19 04:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.8,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377630",2020-03-19 04:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377631",2020-03-19 04:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.7,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377632",2020-03-19 04:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377633",2020-03-19 04:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377634",2020-03-19 04:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377635",2020-03-19 04:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377636",2020-03-19 04:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377637",2020-03-19 04:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377638",2020-03-19 04:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377639",2020-03-19 04:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377640",2020-03-19 04:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377641",2020-03-19 05:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.4,0.83727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377642",2020-03-19 05:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.4,0.61236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377643",2020-03-19 05:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377644",2020-03-19 05:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377645",2020-03-19 05:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,5.3,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377646",2020-03-19 05:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.2,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377647",2020-03-19 05:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377648",2020-03-19 05:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377649",2020-03-19 05:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377650",2020-03-19 05:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377651",2020-03-19 05:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377652",2020-03-19 05:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377653",2020-03-19 05:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377654",2020-03-19 05:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377655",2020-03-19 05:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377656",2020-03-19 05:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377657",2020-03-19 05:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377658",2020-03-19 05:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377659",2020-03-19 05:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.4,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377660",2020-03-19 05:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.4,0.70875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377661",2020-03-19 05:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.65961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377662",2020-03-19 05:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.4,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377663",2020-03-19 05:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.4,0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377664",2020-03-19 05:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377665",2020-03-19 05:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.46179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377666",2020-03-19 05:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377667",2020-03-19 05:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377668",2020-03-19 05:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377669",2020-03-19 05:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
