"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"377670",2020-03-19 05:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377671",2020-03-19 05:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377672",2020-03-19 05:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377673",2020-03-19 05:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377674",2020-03-19 05:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377675",2020-03-19 05:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23.5,23.5,22.5,23.5,23.5,5.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377676",2020-03-19 05:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5.2,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377677",2020-03-19 05:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5.3,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377678",2020-03-19 05:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377679",2020-03-19 05:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377680",2020-03-19 05:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377681",2020-03-19 05:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377682",2020-03-19 05:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377683",2020-03-19 05:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377684",2020-03-19 05:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377685",2020-03-19 05:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5.2,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377686",2020-03-19 05:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5.2,0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377687",2020-03-19 05:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377688",2020-03-19 05:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5.1,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377689",2020-03-19 05:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,5,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377690",2020-03-19 05:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23.5,4.9,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377691",2020-03-19 05:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,4.8,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377692",2020-03-19 05:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,4.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377693",2020-03-19 05:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,4.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377694",2020-03-19 05:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,4.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377695",2020-03-19 05:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,4.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377696",2020-03-19 05:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,4.9,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377697",2020-03-19 05:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,4.8,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377698",2020-03-19 05:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,4.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377699",2020-03-19 05:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,4.8,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377700",2020-03-19 05:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,4.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377701",2020-03-19 06:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377702",2020-03-19 06:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,5.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377703",2020-03-19 06:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,5.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377704",2020-03-19 06:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,5.3,0.43785,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377705",2020-03-19 06:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23.5,23,5.2,0.43533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377706",2020-03-19 06:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377707",2020-03-19 06:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377708",2020-03-19 06:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.3,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377709",2020-03-19 06:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.2,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377710",2020-03-19 06:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.2,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377711",2020-03-19 06:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.2,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377712",2020-03-19 06:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.2,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377713",2020-03-19 06:12:00,0,8,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.1,0.41895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377714",2020-03-19 06:13:00,0,8,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.1,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377715",2020-03-19 06:14:00,0,7,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.1,0.41202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377716",2020-03-19 06:15:00,0,8,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.1,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377717",2020-03-19 06:16:00,0,7,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22.5,23,23,5.2,0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377718",2020-03-19 06:17:00,0,8,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.2,0.42399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377719",2020-03-19 06:18:00,0,9,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.2,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377720",2020-03-19 06:19:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377721",2020-03-19 06:20:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377722",2020-03-19 06:21:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377723",2020-03-19 06:22:00,0,10,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.1,0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377724",2020-03-19 06:23:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.2,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377725",2020-03-19 06:24:00,0,11,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.3,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377726",2020-03-19 06:25:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.4,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377727",2020-03-19 06:26:00,0,12,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.6,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377728",2020-03-19 06:27:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.6,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377729",2020-03-19 06:28:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.6,0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377730",2020-03-19 06:29:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.6,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377731",2020-03-19 06:30:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.6,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377732",2020-03-19 06:31:00,0,14,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377733",2020-03-19 06:32:00,0,15,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.5,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377734",2020-03-19 06:33:00,0,16,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23.5,22.5,23,23,5.6,0.41832,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377735",2020-03-19 06:34:00,0,16,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23.5,22.5,23,23,5.5,0.41517,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377736",2020-03-19 06:35:00,0,16,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23.5,22.5,23,23,5.5,0.41076,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377737",2020-03-19 06:36:00,0,16,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23.5,22.5,23,23,5.3,0.40257,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377738",2020-03-19 06:37:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.4,0.39627,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377739",2020-03-19 06:38:00,0,17,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.4,0.39564,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377740",2020-03-19 06:39:00,0.366822,19,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.4,0.41076,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377741",2020-03-19 06:40:00,1.07215,20,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.4,0.40194,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377742",2020-03-19 06:41:00,0.819572,20,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.4,0.40194,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377743",2020-03-19 06:42:00,-0.254757,21,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.4,0.4158,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377744",2020-03-19 06:43:00,1.02125,23,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.4,0.37548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377745",2020-03-19 06:44:00,0.443859,24,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.4,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377746",2020-03-19 06:45:00,0,25,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.4,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377747",2020-03-19 06:46:00,0,26,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.4,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377748",2020-03-19 06:47:00,0,27,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377749",2020-03-19 06:48:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377750",2020-03-19 06:49:00,0,29,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.5,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377751",2020-03-19 06:50:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377752",2020-03-19 06:51:00,0,32,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.6,0.3276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377753",2020-03-19 06:52:00,0,34,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.6,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377754",2020-03-19 06:53:00,0,35,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.6,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377755",2020-03-19 06:54:00,0,37,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.7,0.53424,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377756",2020-03-19 06:55:00,0,38,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.8,0.5481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377757",2020-03-19 06:56:00,0,40,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,5.9,0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377758",2020-03-19 06:57:00,0,42,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,6,0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377759",2020-03-19 06:58:00,0,43,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,6.1,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377760",2020-03-19 06:59:00,0,44,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,6.2,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377761",2020-03-19 07:00:00,0,46,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,6.3,0.26082,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377762",2020-03-19 07:01:00,0,48,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,6.4,0.25704,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377763",2020-03-19 07:02:00,0,50,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,6.4,0.22617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377764",2020-03-19 07:03:00,0,52,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23.5,22.5,23,23,6.5,0.23688,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377765",2020-03-19 07:04:00,0,56,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23.5,22.5,23,23,6.5,0.23184,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377766",2020-03-19 07:05:00,0,58,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23.5,22.5,23,23,6.6,0.21861,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377767",2020-03-19 07:06:00,0,60,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23.5,22.5,23,23,6.6,0.1953,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377768",2020-03-19 07:07:00,0,64,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23.5,22.5,23,23,6.6,0.22617,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377769",2020-03-19 07:08:00,0,65,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23.5,22.5,23,23,6.6,0.21231,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377770",2020-03-19 07:09:00,0.478812,68,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23.5,22.5,23,23,6.6,0.23184,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377771",2020-03-19 07:10:00,0.321967,69,0,16,23,23,22,16,16,28,0,0,23.5,23,23,23.5,22.5,23,23,6.6,0.2205,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377772",2020-03-19 07:11:00,0.670887,73,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,6.7,0.21294,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377773",2020-03-19 07:12:00,1.46388,76,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,6.7,0.20727,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"377774",2020-03-19 07:13:00,2.58813,78,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,6.7,0.18207,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377775",2020-03-19 07:14:00,2.41353,82,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,6.8,0.15561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377776",2020-03-19 07:15:00,0,84,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,6.9,0.1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377777",2020-03-19 07:16:00,0,87,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,7.1,0.11907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377778",2020-03-19 07:17:00,0,90,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,7.2,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377779",2020-03-19 07:18:00,0,92,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,7.3,0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377780",2020-03-19 07:19:00,0,94,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,7.4,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377781",2020-03-19 07:20:00,0,97,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,7.5,0.09324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377782",2020-03-19 07:21:00,0,100,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,7.5,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377783",2020-03-19 07:22:00,0,103,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,7.6,0.08442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377784",2020-03-19 07:23:00,0,107,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,7.7,0.07056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377785",2020-03-19 07:24:00,0,109,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,7.9,0.05607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377786",2020-03-19 07:25:00,0,112,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,8,0.0441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377787",2020-03-19 07:26:00,0,115,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,8.1,0.03024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377788",2020-03-19 07:27:00,0,118,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,8.1,0.03654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377789",2020-03-19 07:28:00,0,121,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,8.1,0.01071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377790",2020-03-19 07:29:00,0,125,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,8.2,-0.0063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377791",2020-03-19 07:30:00,0,127,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,8.3,-0.02646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377792",2020-03-19 07:31:00,0,130,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,8.5,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377793",2020-03-19 07:32:00,0,133,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,8.7,-0.063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377794",2020-03-19 07:33:00,0,137,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,8.9,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377795",2020-03-19 07:34:00,0,138,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.1,0.21357,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377796",2020-03-19 07:35:00,0,142,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.3,0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377797",2020-03-19 07:36:00,0,144,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.3,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377798",2020-03-19 07:37:00,0,147,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.3,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377799",2020-03-19 07:38:00,0,150,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.3,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377800",2020-03-19 07:39:00,0,153,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.3,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377801",2020-03-19 07:40:00,0,156,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.3,-0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377802",2020-03-19 07:41:00,0,160,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.4,-0.10584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377803",2020-03-19 07:42:00,0,163,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.6,0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377804",2020-03-19 07:43:00,0,166,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.7,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377805",2020-03-19 07:44:00,0,170,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.7,-0.14049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377806",2020-03-19 07:45:00,0,173,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.6,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377807",2020-03-19 07:46:00,0,178,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.3,-0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377808",2020-03-19 07:47:00,0,181,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.2,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377809",2020-03-19 07:48:00,0,186,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.2,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377810",2020-03-19 07:49:00,0,190,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9,-0.2268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377811",2020-03-19 07:50:00,0,192,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9,-0.23877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377812",2020-03-19 07:51:00,0,194,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9,-0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377813",2020-03-19 07:52:00,0,201,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.1,-0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377814",2020-03-19 07:53:00,0,203,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.1,-0.29736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377815",2020-03-19 07:54:00,0,207,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.1,-0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377816",2020-03-19 07:55:00,0,210,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.1,-0.23562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377817",2020-03-19 07:56:00,0,214,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.1,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377818",2020-03-19 07:57:00,0,219,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.1,-0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377819",2020-03-19 07:58:00,0,222,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.1,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377820",2020-03-19 07:59:00,0,225,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.1,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377821",2020-03-19 08:00:00,0,229,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9,-0.44163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377822",2020-03-19 08:01:00,0,232,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9,-0.42966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377823",2020-03-19 08:02:00,0,237,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377824",2020-03-19 08:03:00,0,241,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,8.9,-0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377825",2020-03-19 08:04:00,0,244,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,8.9,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377826",2020-03-19 08:05:00,0,249,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,8.9,-0.48825,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377827",2020-03-19 08:06:00,0,251,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9,-0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377828",2020-03-19 08:07:00,0,256,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9,-0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377829",2020-03-19 08:08:00,0,258,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.1,-0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377830",2020-03-19 08:09:00,0,262,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.1,-0.20916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377831",2020-03-19 08:10:00,0,266,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.2,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377832",2020-03-19 08:11:00,0,268,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.3,-0.38493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377833",2020-03-19 08:12:00,0,273,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.4,-0.50526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377834",2020-03-19 08:13:00,0,277,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.5,-0.5166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377835",2020-03-19 08:14:00,0,281,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.7,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377836",2020-03-19 08:15:00,0,285,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.8,-0.693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377837",2020-03-19 08:16:00,0,289,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.9,-0.69993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377838",2020-03-19 08:17:00,0,291,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.9,-0.70623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377839",2020-03-19 08:18:00,0,296,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.9,-0.71379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377840",2020-03-19 08:19:00,0,300,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,9.9,-0.7434,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377841",2020-03-19 08:20:00,0,304,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,10,-0.75096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377842",2020-03-19 08:21:00,0,307,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,10,-0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377843",2020-03-19 08:22:00,0,312,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,10,-0.76104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377844",2020-03-19 08:23:00,0,315,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,10.1,-0.76419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377845",2020-03-19 08:24:00,0,318,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,10.2,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377846",2020-03-19 08:25:00,0,321,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,10.1,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377847",2020-03-19 08:26:00,0,327,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,10.1,-0.77238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377848",2020-03-19 08:27:00,0,332,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,10.3,-0.73143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377849",2020-03-19 08:28:00,0,337,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,10.6,-0.71946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377850",2020-03-19 08:29:00,0,342,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,10.7,-0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377851",2020-03-19 08:30:00,0,345,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,11.1,-0.94626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377852",2020-03-19 08:31:00,0,349,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,11.4,-0.9891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377853",2020-03-19 08:32:00,0,353,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,11.9,-1.0269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377854",2020-03-19 08:33:00,0,356,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,12.3,-0.99666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377855",2020-03-19 08:34:00,0,361,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,12.7,-1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377856",2020-03-19 08:35:00,0,364,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22.5,23,23,12.9,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377857",2020-03-19 08:36:00,0,369,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.1,-0.99351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377858",2020-03-19 08:37:00,0,370,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.2,-0.99918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377859",2020-03-19 08:38:00,0,375,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.5,-1.00044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377860",2020-03-19 08:39:00,0,379,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,14.4,-1.02438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377861",2020-03-19 08:40:00,0,383,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,14.8,-0.87885,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377862",2020-03-19 08:41:00,0,386,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,15.5,-0.77049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377863",2020-03-19 08:42:00,0,390,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,15.8,-0.80892,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377864",2020-03-19 08:43:00,0,394,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,16,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377865",2020-03-19 08:44:00,0,399,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,15.2,-0.99036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377866",2020-03-19 08:45:00,0,402,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,15.5,-1.16613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377867",2020-03-19 08:46:00,0,406,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,15.8,-1.18629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377868",2020-03-19 08:47:00,0,411,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,15.9,-1.21653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377869",2020-03-19 08:48:00,0,417,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,15.8,-1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377870",2020-03-19 08:49:00,0,419,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,15.6,-1.19259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377871",2020-03-19 08:50:00,0,424,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,15.5,-1.2285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377872",2020-03-19 08:51:00,0,428,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,15.1,-1.26252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377873",2020-03-19 08:52:00,0,431,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,15.5,-1.3167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377874",2020-03-19 08:53:00,0,435,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,14.1,-1.33686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377875",2020-03-19 08:54:00,0,440,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,14.5,-1.38726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377876",2020-03-19 08:55:00,0,444,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.8,-1.46223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377877",2020-03-19 08:56:00,0,449,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,13.4,-1.41372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377878",2020-03-19 08:57:00,0,452,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23,12.3,-1.41939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377879",2020-03-19 08:58:00,0,454,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,13.1,-1.43829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377880",2020-03-19 08:59:00,0,459,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14,-1.44711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377881",2020-03-19 09:00:00,0,464,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.1,-1.51641,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377882",2020-03-19 09:01:00,0,467,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.6,-1.54791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377883",2020-03-19 09:02:00,0,473,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,13.6,-1.57941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377884",2020-03-19 09:03:00,0,477,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,13.8,-1.56996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377885",2020-03-19 09:04:00,0,482,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.1,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377886",2020-03-19 09:05:00,0,488,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.8,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377887",2020-03-19 09:06:00,0,491,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.7,-1.58886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377888",2020-03-19 09:07:00,0,495,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16,-1.59138,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377889",2020-03-19 09:08:00,0,499,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.9,-1.58949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377890",2020-03-19 09:09:00,0,503,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.2,-1.26441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377891",2020-03-19 09:10:00,0,507,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.7,-1.2663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377892",2020-03-19 09:11:00,0,510,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.3,-1.28835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377893",2020-03-19 09:12:00,0,514,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.9,-1.4112,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377894",2020-03-19 09:13:00,0,518,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16,-1.59894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377895",2020-03-19 09:14:00,0,522,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.5,-1.60776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377896",2020-03-19 09:15:00,0,527,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.4,-1.76778,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377897",2020-03-19 09:16:00,0,530,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.3,-1.77219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377898",2020-03-19 09:17:00,0,535,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.3,-1.82826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377899",2020-03-19 09:18:00,0,540,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.7,-1.84149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377900",2020-03-19 09:19:00,0,540,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.1,-1.85472,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377901",2020-03-19 09:20:00,0,546,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.4,-1.88433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377902",2020-03-19 09:21:00,0,548,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17,-1.90197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377903",2020-03-19 09:22:00,0,552,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.9,-1.89126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377904",2020-03-19 09:23:00,0,558,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.5,-1.91205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377905",2020-03-19 09:24:00,0,561,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.2,-1.93473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377906",2020-03-19 09:25:00,0,564,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.7,-1.95489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377907",2020-03-19 09:26:00,0,569,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.9,-1.97316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377908",2020-03-19 09:27:00,0,572,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.4,-1.99773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377909",2020-03-19 09:28:00,0,576,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.4,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377910",2020-03-19 09:29:00,0,579,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.6,-2.02419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377911",2020-03-19 09:30:00,0,584,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.5,-2.02986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377912",2020-03-19 09:31:00,0,587,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17,-2.02419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377913",2020-03-19 09:32:00,0,591,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17,-2.03805,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377914",2020-03-19 09:33:00,0,595,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.2,-2.01348,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377915",2020-03-19 09:34:00,0,598,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.3,-2.02923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377916",2020-03-19 09:35:00,0,601,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.4,-1.701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377917",2020-03-19 09:36:00,0,605,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.3,-1.74006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377918",2020-03-19 09:37:00,0,608,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.5,-1.77156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377919",2020-03-19 09:38:00,0,610,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,14.7,-1.85346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377920",2020-03-19 09:39:00,0,613,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.5,-1.89,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377921",2020-03-19 09:40:00,0,615,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.2,-1.98513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377922",2020-03-19 09:41:00,0,618,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.8,-1.97379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377923",2020-03-19 09:42:00,0,622,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.4,-2.01663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377924",2020-03-19 09:43:00,0,628,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.6,-1.99206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377925",2020-03-19 09:44:00,0,631,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16,-1.9908,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377926",2020-03-19 09:45:00,0,638,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.3,-2.21193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377927",2020-03-19 09:46:00,0,638,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.9,-2.21823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377928",2020-03-19 09:47:00,0,640,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.7,-2.22012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377929",2020-03-19 09:48:00,0,642,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.5,-2.2743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377930",2020-03-19 09:49:00,0,651,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16,-2.30391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377931",2020-03-19 09:50:00,0,657,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.4,-2.30706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377932",2020-03-19 09:51:00,0,658,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.6,-2.33352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377933",2020-03-19 09:52:00,0,661,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.5,-2.3373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377934",2020-03-19 09:53:00,0,666,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.3,-2.33289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377935",2020-03-19 09:54:00,0,669,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.9,-2.33163,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377936",2020-03-19 09:55:00,0,673,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.9,-2.34738,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377937",2020-03-19 09:56:00,0,676,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.4,-2.36628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377938",2020-03-19 09:57:00,0,680,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.1,-2.37573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377939",2020-03-19 09:58:00,0,685,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.9,-2.38959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377940",2020-03-19 09:59:00,0,690,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.9,-2.33982,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377941",2020-03-19 10:00:00,0,690,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.8,-2.2743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377942",2020-03-19 10:01:00,0,694,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.9,-2.28816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377943",2020-03-19 10:02:00,0,697,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.7,-2.36565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377944",2020-03-19 10:03:00,0,699,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.8,-2.4444,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377945",2020-03-19 10:04:00,0,702,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.3,-2.57166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377946",2020-03-19 10:05:00,0,706,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.5,-2.60694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377947",2020-03-19 10:06:00,0,707,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.1,-2.6145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377948",2020-03-19 10:07:00,0,712,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.8,-2.62206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377949",2020-03-19 10:08:00,0,715,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.5,-2.63781,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377950",2020-03-19 10:09:00,0,721,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.5,-2.63592,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377951",2020-03-19 10:10:00,0,723,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,15.9,-2.64411,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377952",2020-03-19 10:11:00,0,725,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.3,-2.64663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377953",2020-03-19 10:12:00,0,728,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377954",2020-03-19 10:13:00,NA,731,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,18.1,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"377955",2020-03-19 10:14:00,0,734,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.6,-2.65419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377956",2020-03-19 10:15:00,0,737,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19,-2.68569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377957",2020-03-19 10:16:00,0,738,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.4,-2.69703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377958",2020-03-19 10:17:00,0,741,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.4,-2.67183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377959",2020-03-19 10:18:00,0,750,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.2,-2.66238,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377960",2020-03-19 10:19:00,0,750,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.2,-2.67183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377961",2020-03-19 10:20:00,0,753,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19,-2.6712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377962",2020-03-19 10:21:00,0,753,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.7,-2.66868,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377963",2020-03-19 10:22:00,0,760,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.2,-2.68065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377964",2020-03-19 10:23:00,0,763,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.6,-2.45259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377965",2020-03-19 10:24:00,0,767,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,16.6,-2.38203,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377966",2020-03-19 10:25:00,0,771,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.6,-2.41479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377967",2020-03-19 10:26:00,0,774,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19,-2.52063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377968",2020-03-19 10:27:00,0,777,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.7,-2.59056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377969",2020-03-19 10:28:00,0,781,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.4,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377970",2020-03-19 10:29:00,0,784,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.7,-2.75436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377971",2020-03-19 10:30:00,0,787,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.6,-2.83563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377972",2020-03-19 10:31:00,0,789,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.3,-2.85516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377973",2020-03-19 10:32:00,0,794,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.7,-2.8413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377974",2020-03-19 10:33:00,0,797,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.9,-2.81043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377975",2020-03-19 10:34:00,0,802,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.8,-2.78712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377976",2020-03-19 10:35:00,0,803,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.2,-2.78649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377977",2020-03-19 10:36:00,0,806,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.5,-2.77893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377978",2020-03-19 10:37:00,0,810,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.8,-2.78586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377979",2020-03-19 10:38:00,0,813,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.4,-2.8224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377980",2020-03-19 10:39:00,0,816,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18,-2.79279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377981",2020-03-19 10:40:00,0,819,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.4,-2.76633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377982",2020-03-19 10:41:00,0,822,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.8,-2.73546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377983",2020-03-19 10:42:00,0,826,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.9,-2.71215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377984",2020-03-19 10:43:00,0,829,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19,-2.67057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377985",2020-03-19 10:44:00,0,830,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.7,-2.65356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377986",2020-03-19 10:45:00,0,837,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.6,-2.60694,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377987",2020-03-19 10:46:00,0,840,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.8,-2.62836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377988",2020-03-19 10:47:00,0,840,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.2,-2.67876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377989",2020-03-19 10:48:00,0,843,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.9,-2.72853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377990",2020-03-19 10:49:00,0,844,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.7,-2.97549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377991",2020-03-19 10:50:00,0,849,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.2,-2.98683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377992",2020-03-19 10:51:00,0,852,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.7,-3.00636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377993",2020-03-19 10:52:00,0,851,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.8,-3.01077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377994",2020-03-19 10:53:00,0,853,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,17.9,-3.01959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377995",2020-03-19 10:54:00,0,852,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.3,-3.02589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377996",2020-03-19 10:55:00,0,857,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.4,-3.02652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377997",2020-03-19 10:56:00,0,858,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.8,-3.03849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377998",2020-03-19 10:57:00,0,863,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.1,-3.05739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"377999",2020-03-19 10:58:00,0,866,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19,-3.06873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378000",2020-03-19 10:59:00,0,871,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.5,-3.06936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378001",2020-03-19 11:00:00,0,872,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.4,-3.09519,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
