"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"378002",2020-03-19 11:01:00,0,871,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.6,-3.10086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378003",2020-03-19 11:02:00,0,876,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.4,-3.10086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378004",2020-03-19 11:03:00,0,876,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378005",2020-03-19 11:04:00,0,879,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.4,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378006",2020-03-19 11:05:00,0,883,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.2,-3.16008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378007",2020-03-19 11:06:00,0,886,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.6,-2.81043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378008",2020-03-19 11:07:00,0,892,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.7,-2.85012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378009",2020-03-19 11:08:00,0,894,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.7,-2.88225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378010",2020-03-19 11:09:00,0,894,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.3,-2.91438,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378011",2020-03-19 11:10:00,0,900,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.2,-3.20859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378012",2020-03-19 11:11:00,0,899,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20,-3.2319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378013",2020-03-19 11:12:00,0,900,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.6,-3.2508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378014",2020-03-19 11:13:00,0,901,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.2,-3.24513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378015",2020-03-19 11:14:00,0,904,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.5,-3.26403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378016",2020-03-19 11:15:00,0,906,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.1,-3.28923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378017",2020-03-19 11:16:00,0,907,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.5,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378018",2020-03-19 11:17:00,0,908,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,22.5,-3.32073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378019",2020-03-19 11:18:00,0,909,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.8,-3.32199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378020",2020-03-19 11:19:00,0,911,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.9,-3.3327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378021",2020-03-19 11:20:00,0,916,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,18.8,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378022",2020-03-19 11:21:00,0,918,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,20.7,-3.37491,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378023",2020-03-19 11:22:00,0,920,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21.3,-3.40326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378024",2020-03-19 11:23:00,0,921,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,21,-3.42216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378025",2020-03-19 11:24:00,0,923,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.4,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378026",2020-03-19 11:25:00,0,923,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.6,-3.18654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378027",2020-03-19 11:26:00,0,926,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.4,-3.10023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378028",2020-03-19 11:27:00,0,925,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.6,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378029",2020-03-19 11:28:00,0,929,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.8,-3.2382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378030",2020-03-19 11:29:00,0,926,0,16,23,23,22,16,16,16,0,0,23.5,23,23,23.5,22,23,23.5,19.8,-3.26466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378031",2020-03-19 11:30:00,0,930,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,20.3,-3.42657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378032",2020-03-19 11:31:00,0,932,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,20.1,-3.42909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378033",2020-03-19 11:32:00,0,935,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,19.5,-3.40956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378034",2020-03-19 11:33:00,0,938,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,19.3,-3.42279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378035",2020-03-19 11:34:00,0,939,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,19.2,-3.40956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378036",2020-03-19 11:35:00,0,939,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,19.6,-3.41523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378037",2020-03-19 11:36:00,0,945,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,19.4,-3.38499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378038",2020-03-19 11:37:00,0,943,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,20.5,-3.34656,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378039",2020-03-19 11:38:00,0,942,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,20.7,-3.28293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378040",2020-03-19 11:39:00,0,940,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,19.9,-3.23379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378041",2020-03-19 11:40:00,0,942,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,19.7,-3.20103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378042",2020-03-19 11:41:00,0,945,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,20.5,-3.1752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378043",2020-03-19 11:42:00,0,947,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,20.8,-3.17646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378044",2020-03-19 11:43:00,0,947,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,21.7,-3.13929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378045",2020-03-19 11:44:00,0,953,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,21.3,-3.14433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378046",2020-03-19 11:45:00,0,957,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,19.8,-3.15819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378047",2020-03-19 11:46:00,0,957,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,19.7,-3.17583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378048",2020-03-19 11:47:00,0,959,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,20.3,-3.22056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378049",2020-03-19 11:48:00,0,962,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,21,-3.2886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378050",2020-03-19 11:49:00,0,964,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,20.6,-3.54816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378051",2020-03-19 11:50:00,0,964,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,18.4,-3.55635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378052",2020-03-19 11:51:00,0,966,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,17.6,-3.56643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378053",2020-03-19 11:52:00,0,969,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,18.8,-3.5721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378054",2020-03-19 11:53:00,0,970,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,19.1,-3.57147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378055",2020-03-19 11:54:00,0,971,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,19.9,-3.57966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378056",2020-03-19 11:55:00,0,973,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,19.5,-3.58533,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378057",2020-03-19 11:56:00,0,974,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,20.5,-3.59352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378058",2020-03-19 11:57:00,0,978,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,20.7,-3.5973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378059",2020-03-19 11:58:00,0,975,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,20.9,-3.59289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378060",2020-03-19 11:59:00,0,978,0,16,23,23,22,16,16,16,0,0,24,23,23,23.5,22,23,23.5,21.8,-3.60423,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378061",2020-03-19 12:00:00,0,976,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,22.3,-3.64959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378062",2020-03-19 12:01:00,0,976,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,22.7,-3.66723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378063",2020-03-19 12:02:00,0,976,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,23.4,-3.5469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378064",2020-03-19 12:03:00,0,976,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,22.2,-3.30876,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378065",2020-03-19 12:04:00,0,976,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,20.5,-3.31443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378066",2020-03-19 12:05:00,0,977,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,21.1,-3.37113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378067",2020-03-19 12:06:00,0,978,0,16,23,23,22,16,16,16,0,0,24,23,23,24,22,23,23.5,21.5,-3.41523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378068",2020-03-19 12:07:00,0,974,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,21.8,-3.68613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378069",2020-03-19 12:08:00,0,977,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22.4,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378070",2020-03-19 12:09:00,0,976,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22.9,-3.71196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378071",2020-03-19 12:10:00,0,978,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22.8,-3.73716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378072",2020-03-19 12:11:00,0,983,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22.3,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378073",2020-03-19 12:12:00,0,987,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,21.8,-3.77244,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378074",2020-03-19 12:13:00,0,988,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22.1,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378075",2020-03-19 12:14:00,0,996,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,21.1,-3.79953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378076",2020-03-19 12:15:00,0,992,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,21.3,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378077",2020-03-19 12:16:00,0,994,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,20.7,-3.78693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378078",2020-03-19 12:17:00,0,995,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,20.8,-3.79764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378079",2020-03-19 12:18:00,0,994,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,21.1,-3.80268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378080",2020-03-19 12:19:00,0,996,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,21.6,-3.78819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378081",2020-03-19 12:20:00,0,996,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,21.7,-3.42279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378082",2020-03-19 12:21:00,0,996,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,21.9,-3.4335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378083",2020-03-19 12:22:00,0,994,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22,-3.45933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378084",2020-03-19 12:23:00,0,994,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22.1,-3.51666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378085",2020-03-19 12:24:00,0,996,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,21.9,-3.78063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378086",2020-03-19 12:25:00,0,991,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22.7,-3.77622,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378087",2020-03-19 12:26:00,0,992,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22.9,-3.78882,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378088",2020-03-19 12:27:00,0,996,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22.5,-3.77496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378089",2020-03-19 12:28:00,0,991,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22.6,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378090",2020-03-19 12:29:00,0,988,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22.9,-3.75606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378091",2020-03-19 12:30:00,0,987,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,23.4,-3.76173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378092",2020-03-19 12:31:00,0,986,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,23.8,-3.72582,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378093",2020-03-19 12:32:00,0,986,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,23.5,-3.72771,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378094",2020-03-19 12:33:00,0,987,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22.6,-3.72456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378095",2020-03-19 12:34:00,0,987,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,22.3,-3.72393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378096",2020-03-19 12:35:00,0,987,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,21.9,-3.71889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378097",2020-03-19 12:36:00,0,985,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,20.7,-3.66723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378098",2020-03-19 12:37:00,0,986,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,20.5,-3.36483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378099",2020-03-19 12:38:00,0,986,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,19.3,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378100",2020-03-19 12:39:00,0,984,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,18.9,-3.41523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378101",2020-03-19 12:40:00,0,987,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,19.9,-3.49083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378102",2020-03-19 12:41:00,0,989,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,20.3,-3.76929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378103",2020-03-19 12:42:00,0,991,0,16,23,23,22,16,16,16,0,0,24,23,23.5,24,22,23.5,23.5,20.3,-3.79953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378104",2020-03-19 12:43:00,0,994,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,23.5,20.5,-3.8115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378105",2020-03-19 12:44:00,0,998,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,23.5,20.6,-3.81843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378106",2020-03-19 12:45:00,0,995,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,23.5,20.9,-3.81654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378107",2020-03-19 12:46:00,0,996,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,23.5,21.4,-3.80331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378108",2020-03-19 12:47:00,0,995,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,23.5,22,-3.80079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378109",2020-03-19 12:48:00,0,992,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,23.5,20.8,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378110",2020-03-19 12:49:00,0,995,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,23.5,20.7,-3.81213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378111",2020-03-19 12:50:00,0,996,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,23.5,20.9,-3.83103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378112",2020-03-19 12:51:00,0,997,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,23.5,21.2,-3.83355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378113",2020-03-19 12:52:00,0,998,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,23.5,20.3,-3.82473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378114",2020-03-19 12:53:00,0,995,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,23.5,20.6,-3.84363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378115",2020-03-19 12:54:00,0,996,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22,23.5,23.5,21.2,-3.4587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378116",2020-03-19 12:55:00,0,996,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,21.4,-3.47886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378117",2020-03-19 12:56:00,0,996,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,21.5,-3.49776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378118",2020-03-19 12:57:00,0,995,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,21.3,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378119",2020-03-19 12:58:00,0,992,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,21.3,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378120",2020-03-19 12:59:00,0,992,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,21.6,-3.74913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378121",2020-03-19 13:00:00,0,990,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,21.7,-3.73716,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378122",2020-03-19 13:01:00,0,992,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,20,-3.73149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378123",2020-03-19 13:02:00,0,987,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,20.4,-3.70566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378124",2020-03-19 13:03:00,0,987,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,21.4,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378125",2020-03-19 13:04:00,0,986,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.5,-3.70503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378126",2020-03-19 13:05:00,0,985,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.8,-3.69369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378127",2020-03-19 13:06:00,0,984,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.3,-3.69873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378128",2020-03-19 13:07:00,0,982,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.1,-3.74283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378129",2020-03-19 13:08:00,0,984,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.4,-3.81402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378130",2020-03-19 13:09:00,0,983,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.6,-3.82473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378131",2020-03-19 13:10:00,0,984,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.3,-3.82536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378132",2020-03-19 13:11:00,0,977,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.2,-3.42909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378133",2020-03-19 13:12:00,0,974,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.7,-3.41775,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378134",2020-03-19 13:13:00,0,973,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.4,-3.46626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378135",2020-03-19 13:14:00,0,974,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.7,-3.57336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378136",2020-03-19 13:15:00,0,975,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.2,-3.79323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378137",2020-03-19 13:16:00,0,976,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.3,-3.80709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378138",2020-03-19 13:17:00,0,980,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.9,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378139",2020-03-19 13:18:00,0,974,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.4,-3.7926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378140",2020-03-19 13:19:00,0,973,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.3,-3.77811,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378141",2020-03-19 13:20:00,0,970,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.9,-3.76236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378142",2020-03-19 13:21:00,0,970,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23.2,-3.76803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378143",2020-03-19 13:22:00,0,971,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.7,-3.81843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378144",2020-03-19 13:23:00,0,967,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.9,-3.79953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378145",2020-03-19 13:24:00,0,965,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.7,-3.80583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378146",2020-03-19 13:25:00,0,969,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.8,-3.80016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378147",2020-03-19 13:26:00,0,965,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.3,-3.7989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378148",2020-03-19 13:27:00,0,964,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.8,-3.6477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378149",2020-03-19 13:28:00,0,959,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.7,-3.41271,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378150",2020-03-19 13:29:00,0,960,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.4,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378151",2020-03-19 13:30:00,0,956,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.5,-3.39129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378152",2020-03-19 13:31:00,0,954,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.5,-3.44736,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378153",2020-03-19 13:32:00,0,952,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.1,-3.71826,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378154",2020-03-19 13:33:00,0,951,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.5,-3.71133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378155",2020-03-19 13:34:00,0,948,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.1,-3.69936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378156",2020-03-19 13:35:00,0,947,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.4,-3.70566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378157",2020-03-19 13:36:00,0,946,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.4,-3.68739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378158",2020-03-19 13:37:00,0,948,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.4,-3.69873,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378159",2020-03-19 13:38:00,0,943,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.9,-3.66849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378160",2020-03-19 13:39:00,0,937,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.8,-3.66786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378161",2020-03-19 13:40:00,0,936,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.8,-3.65589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378162",2020-03-19 13:41:00,0,931,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.8,-3.64329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378163",2020-03-19 13:42:00,0,930,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.6,-3.63321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378164",2020-03-19 13:43:00,0,930,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.1,-3.64266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378165",2020-03-19 13:44:00,0,933,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.7,-3.66723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378166",2020-03-19 13:45:00,0,935,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.5,-3.29616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378167",2020-03-19 13:46:00,0,934,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.7,-3.2949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378168",2020-03-19 13:47:00,0,932,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.1,-3.32073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378169",2020-03-19 13:48:00,0,926,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.9,-3.38436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378170",2020-03-19 13:49:00,0,923,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.9,-3.61368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378171",2020-03-19 13:50:00,0,926,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.6,-3.62313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378172",2020-03-19 13:51:00,0,923,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.8,-3.61179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378173",2020-03-19 13:52:00,0,921,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,19.6,-3.61116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378174",2020-03-19 13:53:00,0,921,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.6,-3.61683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378175",2020-03-19 13:54:00,0,921,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.2,-3.58722,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378176",2020-03-19 13:55:00,0,918,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.5,-3.57021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378177",2020-03-19 13:56:00,0,918,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.8,-3.56139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378178",2020-03-19 13:57:00,0,916,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.6,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378179",2020-03-19 13:58:00,0,912,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.4,-3.53556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378180",2020-03-19 13:59:00,0,910,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.9,-3.51666,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378181",2020-03-19 14:00:00,0,906,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.3,-3.51477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378182",2020-03-19 14:01:00,0,906,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.8,-3.15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378183",2020-03-19 14:02:00,0,906,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.6,-3.1248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378184",2020-03-19 14:03:00,0,900,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.8,-3.15693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378185",2020-03-19 14:04:00,0,904,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.7,-3.20229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378186",2020-03-19 14:05:00,0,899,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.6,-3.4713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378187",2020-03-19 14:06:00,0,893,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.8,-3.46626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378188",2020-03-19 14:07:00,0,894,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.4,-3.45366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378189",2020-03-19 14:08:00,0,889,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.2,-3.43476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378190",2020-03-19 14:09:00,0,892,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.7,-3.44043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378191",2020-03-19 14:10:00,0,889,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.8,-3.43413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378192",2020-03-19 14:11:00,0,884,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.4,-3.4209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378193",2020-03-19 14:12:00,0,881,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.4,-3.40263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378194",2020-03-19 14:13:00,0,881,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.5,-3.39759,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378195",2020-03-19 14:14:00,0,877,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.6,-3.39003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378196",2020-03-19 14:15:00,0,875,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.8,-3.36672,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378197",2020-03-19 14:16:00,0,874,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.9,-3.3579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378198",2020-03-19 14:17:00,0,870,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.5,-3.01896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378199",2020-03-19 14:18:00,0,868,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.5,-2.93769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378200",2020-03-19 14:19:00,0,863,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.5,-2.97864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378201",2020-03-19 14:20:00,0,867,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.3,-3.07566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378202",2020-03-19 14:21:00,0,872,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.9,-3.16386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378203",2020-03-19 14:22:00,0,870,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.8,-3.32073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378204",2020-03-19 14:23:00,0,873,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.9,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378205",2020-03-19 14:24:00,0,867,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23,-3.32073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378206",2020-03-19 14:25:00,0,868,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23.1,-3.28419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378207",2020-03-19 14:26:00,0,865,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23,-3.27663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378208",2020-03-19 14:27:00,0,857,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23.4,-3.25269,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378209",2020-03-19 14:28:00,0,854,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23.4,-3.276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378210",2020-03-19 14:29:00,0,857,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23.1,-3.23946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378211",2020-03-19 14:30:00,0,849,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23.3,-3.18843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378212",2020-03-19 14:31:00,0,841,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23.1,-3.20355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378213",2020-03-19 14:32:00,0,842,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.1,-3.19284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378214",2020-03-19 14:33:00,0,838,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.2,-2.78523,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378215",2020-03-19 14:34:00,0,829,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.6,-2.74302,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378216",2020-03-19 14:35:00,0,809,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.9,-2.75499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378217",2020-03-19 14:36:00,0,819,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21,-2.84886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378218",2020-03-19 14:37:00,0,816,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.5,-3.1122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378219",2020-03-19 14:38:00,0,817,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.2,-3.11535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378220",2020-03-19 14:39:00,0,822,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.2,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378221",2020-03-19 14:40:00,0,821,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.9,-3.14496,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378222",2020-03-19 14:41:00,0,820,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.5,-3.1374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378223",2020-03-19 14:42:00,0,821,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.7,-3.13236,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378224",2020-03-19 14:43:00,0,819,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.1,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378225",2020-03-19 14:44:00,0,818,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.5,-3.11346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378226",2020-03-19 14:45:00,0,819,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.2,-3.10653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378227",2020-03-19 14:46:00,0,815,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.5,-3.1122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378228",2020-03-19 14:47:00,0,813,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.3,-3.09141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378229",2020-03-19 14:48:00,0,806,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.7,-3.07629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378230",2020-03-19 14:49:00,0,803,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.4,-3.05739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378231",2020-03-19 14:50:00,0,799,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.6,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378232",2020-03-19 14:51:00,0,791,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.3,-2.63088,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378233",2020-03-19 14:52:00,0,788,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.9,-2.60883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378234",2020-03-19 14:53:00,0,786,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.2,-2.62143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378235",2020-03-19 14:54:00,0,780,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.4,-2.64789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378236",2020-03-19 14:55:00,0,771,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.8,-2.90493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378237",2020-03-19 14:56:00,0,770,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23.4,-2.9106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378238",2020-03-19 14:57:00,0,766,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23.6,-2.89044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378239",2020-03-19 14:58:00,0,764,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23.2,-2.84823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378240",2020-03-19 14:59:00,0,757,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23.3,-2.83626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378241",2020-03-19 15:00:00,0,757,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,23.3,-2.78019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378242",2020-03-19 15:01:00,0,756,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.7,-2.84193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378243",2020-03-19 15:02:00,0,756,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,22.1,-2.84256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378244",2020-03-19 15:03:00,0,755,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,21.1,-2.82933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378245",2020-03-19 15:04:00,0,751,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24,20.8,-2.83437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378246",2020-03-19 15:05:00,0,751,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.4,-2.84256,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378247",2020-03-19 15:06:00,0,747,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.3,-2.82429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378248",2020-03-19 15:07:00,0,740,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.8,-2.79846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378249",2020-03-19 15:08:00,0,735,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,20.9,-2.75814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378250",2020-03-19 15:09:00,0,726,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,21,-2.3499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378251",2020-03-19 15:10:00,0,719,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,21.6,-2.32218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378252",2020-03-19 15:11:00,0,713,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,22.2,-2.30769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378253",2020-03-19 15:12:00,0,708,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,22.4,-2.4318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378254",2020-03-19 15:13:00,0,701,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,23.1,-2.61009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378255",2020-03-19 15:14:00,0,698,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,23.1,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378256",2020-03-19 15:15:00,0,699,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,22.7,-2.56032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378257",2020-03-19 15:16:00,0,698,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,21.9,-2.59686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378258",2020-03-19 15:17:00,0,692,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,22.1,-2.59686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378259",2020-03-19 15:18:00,0,690,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,22.4,-2.5893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378260",2020-03-19 15:19:00,0,682,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,22.3,-2.54583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378261",2020-03-19 15:20:00,0,650,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,24.5,22.3,-2.51307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378262",2020-03-19 15:21:00,0,501,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,23.5,24.5,22.1,-2.49669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378263",2020-03-19 15:22:00,0,378,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,23.5,24.5,21.6,-2.51181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378264",2020-03-19 15:23:00,0,279,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,23.5,24.5,21.8,-2.49669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378265",2020-03-19 15:24:00,0,281,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,21,-2.51433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378266",2020-03-19 15:25:00,0,418,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,21.2,-2.48976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378267",2020-03-19 15:26:00,0,507,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,21.3,-2.46456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378268",2020-03-19 15:27:00,0,578,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,21.3,-2.13633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378269",2020-03-19 15:28:00,0,636,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,21,-2.01726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378270",2020-03-19 15:29:00,0,648,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,20.9,-2.04183,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378271",2020-03-19 15:30:00,0,641,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,21.5,-2.0727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378272",2020-03-19 15:31:00,0,641,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,21.8,-2.20437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378273",2020-03-19 15:32:00,0,642,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,21.4,-2.37888,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378274",2020-03-19 15:33:00,0,638,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,21.2,-2.35683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378275",2020-03-19 15:34:00,0,624,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,20.9,-2.29635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378276",2020-03-19 15:35:00,0,608,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,20.3,-2.24217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378277",2020-03-19 15:36:00,0,605,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,20.4,-2.24658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378278",2020-03-19 15:37:00,0,608,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,21.1,-2.21886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378279",2020-03-19 15:38:00,0,602,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24,22.5,24,24.5,21.3,-2.18799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378280",2020-03-19 15:39:00,0,596,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,21.5,-2.16783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378281",2020-03-19 15:40:00,0,594,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,20.6,-2.16216,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378282",2020-03-19 15:41:00,0,596,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,20.5,-2.18673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378283",2020-03-19 15:42:00,0,590,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,20.6,-2.14326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378284",2020-03-19 15:43:00,0,573,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,20.5,-2.07837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378285",2020-03-19 15:44:00,0,565,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,21,-2.05443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378286",2020-03-19 15:45:00,0,570,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,21.3,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378287",2020-03-19 15:46:00,0,570,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,20.9,-1.7136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378288",2020-03-19 15:47:00,0,564,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,21.6,-1.68777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378289",2020-03-19 15:48:00,0,560,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,22,-1.73313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378290",2020-03-19 15:49:00,0,548,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,20.9,-1.74321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378291",2020-03-19 15:50:00,0,506,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,20.9,-1.72746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378292",2020-03-19 15:51:00,0,518,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,20.3,-1.8711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378293",2020-03-19 15:52:00,0,532,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,20.4,-1.87866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378294",2020-03-19 15:53:00,0,530,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,24.5,19.8,-1.86228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378295",2020-03-19 15:54:00,0,530,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,25,21,-1.85409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378296",2020-03-19 15:55:00,0,524,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,25,21,-1.79613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378297",2020-03-19 15:56:00,0,497,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,25,20.9,-1.67769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378298",2020-03-19 15:57:00,0,493,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,25,20.8,-1.66509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378299",2020-03-19 15:58:00,0,496,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,25,20.5,-1.6695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378300",2020-03-19 15:59:00,0,497,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,25,19.9,-1.65123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378301",2020-03-19 16:00:00,0,497,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,25,21,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378302",2020-03-19 16:01:00,0,473,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,22.5,24,25,20.8,-1.31481,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378303",2020-03-19 16:02:00,0,459,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,20.5,-1.42065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378304",2020-03-19 16:03:00,0,411,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,20.1,-1.45089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378305",2020-03-19 16:04:00,0,367,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,20.4,-1.04202,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378306",2020-03-19 16:05:00,0,302,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.9,-0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378307",2020-03-19 16:06:00,0,253,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.8,-0.99855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378308",2020-03-19 16:07:00,0,214,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.9,-1.07478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378309",2020-03-19 16:08:00,0,179,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,20.6,-1.38096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378310",2020-03-19 16:09:00,0,162,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,20.3,-1.32678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378311",2020-03-19 16:10:00,0,156,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,20.4,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378312",2020-03-19 16:11:00,0,220,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,20.6,-1.32363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378313",2020-03-19 16:12:00,0,274,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,20.1,-1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378314",2020-03-19 16:13:00,0,323,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,20.1,-1.30536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378315",2020-03-19 16:14:00,0,362,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,20,-1.2789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378316",2020-03-19 16:15:00,0,393,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.7,-1.17369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378317",2020-03-19 16:16:00,0,422,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.9,-1.24173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378318",2020-03-19 16:17:00,0,429,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,20.7,-1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378319",2020-03-19 16:18:00,0,431,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.8,-1.23669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378320",2020-03-19 16:19:00,0,388,0,16,23,23,22,16,16,16,0,0,24,23.5,24,24.5,23,24,25,19.5,-1.23606,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378321",2020-03-19 16:20:00,0,339,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,25,19.6,-1.22031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378322",2020-03-19 16:21:00,0,334,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,25,20,-1.19259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378323",2020-03-19 16:22:00,0,320,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,25,19.9,-1.09746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378324",2020-03-19 16:23:00,0,321,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,25,19.8,-0.78309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378325",2020-03-19 16:24:00,0,358,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,25,19.9,-0.7686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378326",2020-03-19 16:25:00,0,391,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,25,20.1,-0.78813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378327",2020-03-19 16:26:00,0,364,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,25,20.1,-0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378328",2020-03-19 16:27:00,0,308,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,25,20.2,-1.05903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
