"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"378329",2020-03-19 16:28:00,0,263,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,25,20.5,-1.03446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378330",2020-03-19 16:29:00,0,291,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,25,20.4,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378331",2020-03-19 16:30:00,0,255,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,25,20.1,-0.94059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378332",2020-03-19 16:31:00,0,223,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,25,19.9,-1.00926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378333",2020-03-19 16:32:00,0,288,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,25,20,-1.0017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378334",2020-03-19 16:33:00,0,294,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,25,20,-0.97776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378335",2020-03-19 16:34:00,0,219,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,25,19.9,-0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378336",2020-03-19 16:35:00,0,124,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,25.5,19.8,-0.95697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378337",2020-03-19 16:36:00,0,113,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,20.1,-0.9576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378338",2020-03-19 16:37:00,0,114,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,20,-0.93366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378339",2020-03-19 16:38:00,0,138,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.8,-0.91476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378340",2020-03-19 16:39:00,0,158,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.8,-0.88956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378341",2020-03-19 16:40:00,0,142,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,20.4,-0.87129,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378342",2020-03-19 16:41:00,0,122,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,20.9,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378343",2020-03-19 16:42:00,0,121,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,20.8,-0.73584,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378344",2020-03-19 16:43:00,0,195,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,20.7,-0.45549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378345",2020-03-19 16:44:00,0,243,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,20.8,-0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378346",2020-03-19 16:45:00,0,254,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,20.5,-0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378347",2020-03-19 16:46:00,0,255,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.9,-0.58023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378348",2020-03-19 16:47:00,0,195,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.5,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378349",2020-03-19 16:48:00,0,174,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,20.3,-0.76293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378350",2020-03-19 16:49:00,0,149,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,20.1,-0.7623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378351",2020-03-19 16:50:00,0,128,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.9,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378352",2020-03-19 16:51:00,0,124,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.8,-0.72513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378353",2020-03-19 16:52:00,0,134,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.7,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378354",2020-03-19 16:53:00,0,121,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.7,-0.69426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378355",2020-03-19 16:54:00,0,154,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.7,-0.68103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378356",2020-03-19 16:55:00,0,199,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.7,-0.66213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378357",2020-03-19 16:56:00,0,150,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.7,-0.64323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378358",2020-03-19 16:57:00,0,138,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.8,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378359",2020-03-19 16:58:00,0,143,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.8,-0.62181,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378360",2020-03-19 16:59:00,0,122,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24.5,25.5,19.8,-0.59535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378361",2020-03-19 17:00:00,0,105,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.9,-0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378362",2020-03-19 17:01:00,0,92,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.9,-0.53109,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378363",2020-03-19 17:02:00,0,91,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.9,-0.52353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378364",2020-03-19 17:03:00,0,89,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.9,-0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378365",2020-03-19 17:04:00,0,89,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.9,-0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378366",2020-03-19 17:05:00,0,88,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.9,-0.12789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378367",2020-03-19 17:06:00,0,95,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.9,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378368",2020-03-19 17:07:00,0,160,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.8,-0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378369",2020-03-19 17:08:00,0,213,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.8,-0.40509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378370",2020-03-19 17:09:00,0,139,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.7,-0.41013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378371",2020-03-19 17:10:00,0,84,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.6,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378372",2020-03-19 17:11:00,0,95,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.6,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378373",2020-03-19 17:12:00,0,123,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.6,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378374",2020-03-19 17:13:00,0,144,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.5,-0.36162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378375",2020-03-19 17:14:00,0,147,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,25.5,19.5,-0.35406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378376",2020-03-19 17:15:00,0,152,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,19.4,-0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378377",2020-03-19 17:16:00,0,132,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,19.4,-0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378378",2020-03-19 17:17:00,0,110,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,19.4,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378379",2020-03-19 17:18:00,0,97,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,19.4,-0.25893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378380",2020-03-19 17:19:00,0,101,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,19.4,-0.23373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378381",2020-03-19 17:20:00,0,106,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,19.4,-0.20979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378382",2020-03-19 17:21:00,0,103,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,24.5,23,24.5,26,19.4,-0.22113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378383",2020-03-19 17:22:00,0,80,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.4,-0.19026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378384",2020-03-19 17:23:00,0,88,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.5,-0.15939,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378385",2020-03-19 17:24:00,0,91,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.5,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378386",2020-03-19 17:25:00,0,75,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.5,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378387",2020-03-19 17:26:00,0,74,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378388",2020-03-19 17:27:00,0,73,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.7,0.16884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378389",2020-03-19 17:28:00,0,72,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.9,-0.06174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378390",2020-03-19 17:29:00,0,70,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.9,-0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378391",2020-03-19 17:30:00,0,70,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.9,-0.0504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378392",2020-03-19 17:31:00,0,69,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.7,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378393",2020-03-19 17:32:00,0,68,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.6,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378394",2020-03-19 17:33:00,0,67,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.4,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378395",2020-03-19 17:34:00,0,67,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.3,-0.03906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378396",2020-03-19 17:35:00,0,66,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.2,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378397",2020-03-19 17:36:00,0,65,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.1,-0.01386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378398",2020-03-19 17:37:00,0,64,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.1,0.00378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378399",2020-03-19 17:38:00,0,63,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.1,0.02331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378400",2020-03-19 17:39:00,0,64,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.1,0.03087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378401",2020-03-19 17:40:00,0,62,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23,24.5,26,19.1,0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378402",2020-03-19 17:41:00,0,62,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,24.5,26,19.1,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378403",2020-03-19 17:42:00,0,61,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,24.5,26,19.1,0.07497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378404",2020-03-19 17:43:00,0,59,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19,0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378405",2020-03-19 17:44:00,0,59,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19,0.10521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378406",2020-03-19 17:45:00,0,57,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378407",2020-03-19 17:46:00,0,57,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378408",2020-03-19 17:47:00,0,56,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378409",2020-03-19 17:48:00,0,55,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.1,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378410",2020-03-19 17:49:00,0,53,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.2,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378411",2020-03-19 17:50:00,0,52,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.3,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378412",2020-03-19 17:51:00,0,52,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.4,0.17514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378413",2020-03-19 17:52:00,0,51,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.5,0.18837,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378414",2020-03-19 17:53:00,0,49,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.5,0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378415",2020-03-19 17:54:00,0,48,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.5,0.20034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378416",2020-03-19 17:55:00,0,48,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.5,0.2016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378417",2020-03-19 17:56:00,0,48,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.6,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378418",2020-03-19 17:57:00,0,47,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.5,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378419",2020-03-19 17:58:00,0,47,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.4,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378420",2020-03-19 17:59:00,0,45,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.3,0.20727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378421",2020-03-19 18:00:00,0,44,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.2,0.23121,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378422",2020-03-19 18:01:00,0,43,0,16,23,23,22,16,16,16,0,0,24.5,24,24.5,25,23.5,25,26,19.1,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378423",2020-03-19 18:02:00,0,42,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.9,0.24696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378424",2020-03-19 18:03:00,0,41,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.9,0.24633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378425",2020-03-19 18:04:00,0,40,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.8,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378426",2020-03-19 18:05:00,0,39,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.7,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378427",2020-03-19 18:06:00,0,37,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378428",2020-03-19 18:07:00,0,37,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.6,0.68355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378429",2020-03-19 18:08:00,0,36,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.6,0.73017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378430",2020-03-19 18:09:00,0,36,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.6,0.7056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378431",2020-03-19 18:10:00,0,34,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.6,0.63945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378432",2020-03-19 18:11:00,0,34,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.5,0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378433",2020-03-19 18:12:00,0,33,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378434",2020-03-19 18:13:00,0,32,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.5,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378435",2020-03-19 18:14:00,0,31,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.5,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378436",2020-03-19 18:15:00,0,31,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.5,0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378437",2020-03-19 18:16:00,0,29,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.6,0.36477,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378438",2020-03-19 18:17:00,0,30,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.6,0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378439",2020-03-19 18:18:00,0,29,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,25,26,18.7,0.37737,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378440",2020-03-19 18:19:00,0,28,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,26,18.8,0.378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378441",2020-03-19 18:20:00,0,27,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,26,18.8,0.38115,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378442",2020-03-19 18:21:00,0,25,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,26,18.9,0.39564,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378443",2020-03-19 18:22:00,0,23,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,26,18.9,0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378444",2020-03-19 18:23:00,0,23,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,26,18.9,0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378445",2020-03-19 18:24:00,0,23,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,26,18.9,0.41139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378446",2020-03-19 18:25:00,0,22,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,26,18.8,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378447",2020-03-19 18:26:00,0,20,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,18.7,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378448",2020-03-19 18:27:00,0,18,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,18.6,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378449",2020-03-19 18:28:00,0,19,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,18.6,0.41895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378450",2020-03-19 18:29:00,0,19,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,18.5,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378451",2020-03-19 18:30:00,0,17,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,18.4,0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378452",2020-03-19 18:31:00,0,16,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,18.4,0.82404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378453",2020-03-19 18:32:00,0,16,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,18.3,0.78246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378454",2020-03-19 18:33:00,0,16,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,18.2,0.71757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378455",2020-03-19 18:34:00,0,15,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,18.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378456",2020-03-19 18:35:00,0,15,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,18,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378457",2020-03-19 18:36:00,0,15,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378458",2020-03-19 18:37:00,0,14,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.5,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378459",2020-03-19 18:38:00,0,14,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.4,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378460",2020-03-19 18:39:00,0,12,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.3,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378461",2020-03-19 18:40:00,0,12,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378462",2020-03-19 18:41:00,0,11,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.4,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378463",2020-03-19 18:42:00,0,11,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.4,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378464",2020-03-19 18:43:00,0,11,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.4,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378465",2020-03-19 18:44:00,0,11,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378466",2020-03-19 18:45:00,0,9,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378467",2020-03-19 18:46:00,0,8,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378468",2020-03-19 18:47:00,0,9,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.6,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378469",2020-03-19 18:48:00,0,8,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378470",2020-03-19 18:49:00,0,8,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378471",2020-03-19 18:50:00,0,8,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.1,0.47565,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378472",2020-03-19 18:51:00,0,7,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17.2,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378473",2020-03-19 18:52:00,0,6,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,17,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378474",2020-03-19 18:53:00,0,8,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.8,0.84987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378475",2020-03-19 18:54:00,0,8,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.8,0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378476",2020-03-19 18:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.7,0.69804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378477",2020-03-19 18:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378478",2020-03-19 18:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.7,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378479",2020-03-19 18:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378480",2020-03-19 18:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378481",2020-03-19 19:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378482",2020-03-19 19:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.7,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378483",2020-03-19 19:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.4,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378484",2020-03-19 19:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.5,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378485",2020-03-19 19:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.4,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378486",2020-03-19 19:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378487",2020-03-19 19:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.5,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378488",2020-03-19 19:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.3,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378489",2020-03-19 19:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378490",2020-03-19 19:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378491",2020-03-19 19:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,16,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378492",2020-03-19 19:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378493",2020-03-19 19:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378494",2020-03-19 19:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.7,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378495",2020-03-19 19:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378496",2020-03-19 19:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.6,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378497",2020-03-19 19:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.5,0.77427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378498",2020-03-19 19:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.6,0.82971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378499",2020-03-19 19:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.7,0.81144,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378500",2020-03-19 19:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.5,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378501",2020-03-19 19:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.5,0.6237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378502",2020-03-19 19:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.4,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378503",2020-03-19 19:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378504",2020-03-19 19:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.5,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378505",2020-03-19 19:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378506",2020-03-19 19:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.5,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378507",2020-03-19 19:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.3,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378508",2020-03-19 19:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378509",2020-03-19 19:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378510",2020-03-19 19:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.1,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378511",2020-03-19 19:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378512",2020-03-19 19:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378513",2020-03-19 19:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378514",2020-03-19 19:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378515",2020-03-19 19:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378516",2020-03-19 19:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378517",2020-03-19 19:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.1,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378518",2020-03-19 19:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378519",2020-03-19 19:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378520",2020-03-19 19:39:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,14.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378521",2020-03-19 19:40:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,15,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378522",2020-03-19 19:41:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,14.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378523",2020-03-19 19:42:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,14.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378524",2020-03-19 19:43:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,14.8,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378525",2020-03-19 19:44:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,14.7,0.69237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378526",2020-03-19 19:45:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,14.6,0.81774,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378527",2020-03-19 19:46:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25.5,14.7,0.79884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378528",2020-03-19 19:47:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.8,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378529",2020-03-19 19:48:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.9,0.6174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378530",2020-03-19 19:49:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,15.1,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378531",2020-03-19 19:50:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,15,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378532",2020-03-19 19:51:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,15,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378533",2020-03-19 19:52:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,15,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378534",2020-03-19 19:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378535",2020-03-19 19:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.9,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378536",2020-03-19 19:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378537",2020-03-19 19:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.5,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378538",2020-03-19 19:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378539",2020-03-19 19:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378540",2020-03-19 19:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378541",2020-03-19 20:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378542",2020-03-19 20:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378543",2020-03-19 20:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378544",2020-03-19 20:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.9,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378545",2020-03-19 20:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.8,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378546",2020-03-19 20:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378547",2020-03-19 20:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.7,0.43659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378548",2020-03-19 20:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378549",2020-03-19 20:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.5,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378550",2020-03-19 20:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378551",2020-03-19 20:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.6,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378552",2020-03-19 20:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.5,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378553",2020-03-19 20:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378554",2020-03-19 20:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378555",2020-03-19 20:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.5,0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378556",2020-03-19 20:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.6,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378557",2020-03-19 20:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.6,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378558",2020-03-19 20:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.6,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378559",2020-03-19 20:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378560",2020-03-19 20:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378561",2020-03-19 20:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.9,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378562",2020-03-19 20:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378563",2020-03-19 20:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378564",2020-03-19 20:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,14,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378565",2020-03-19 20:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,25,23.5,24.5,25,13.9,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378566",2020-03-19 20:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378567",2020-03-19 20:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.9,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378568",2020-03-19 20:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.8,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378569",2020-03-19 20:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.9,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378570",2020-03-19 20:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378571",2020-03-19 20:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.5,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378572",2020-03-19 20:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.4,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378573",2020-03-19 20:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.4,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378574",2020-03-19 20:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.4,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378575",2020-03-19 20:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.3,0.49833,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378576",2020-03-19 20:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378577",2020-03-19 20:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378578",2020-03-19 20:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378579",2020-03-19 20:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378580",2020-03-19 20:39:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13.1,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378581",2020-03-19 20:40:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,13,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378582",2020-03-19 20:41:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378583",2020-03-19 20:42:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378584",2020-03-19 20:43:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378585",2020-03-19 20:44:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.8,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378586",2020-03-19 20:45:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.7,0.61929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378587",2020-03-19 20:46:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.6,0.79695,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378588",2020-03-19 20:47:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.7,0.78624,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378589",2020-03-19 20:48:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.6,0.70497,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378590",2020-03-19 20:49:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.6,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378591",2020-03-19 20:50:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.5,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378592",2020-03-19 20:51:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.4,0.45612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378593",2020-03-19 20:52:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378594",2020-03-19 20:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378595",2020-03-19 20:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378596",2020-03-19 20:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378597",2020-03-19 20:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.3,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378598",2020-03-19 20:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.2,0.47628,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378599",2020-03-19 20:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378600",2020-03-19 20:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378601",2020-03-19 21:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378602",2020-03-19 21:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.2,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378603",2020-03-19 21:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.1,0.48195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378604",2020-03-19 21:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.1,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378605",2020-03-19 21:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.1,0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378606",2020-03-19 21:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12,0.48258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378607",2020-03-19 21:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378608",2020-03-19 21:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378609",2020-03-19 21:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12,0.47502,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378610",2020-03-19 21:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378611",2020-03-19 21:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378612",2020-03-19 21:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.2,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378613",2020-03-19 21:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.2,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378614",2020-03-19 21:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.2,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378615",2020-03-19 21:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.1,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378616",2020-03-19 21:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.2,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378617",2020-03-19 21:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.3,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378618",2020-03-19 21:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.3,0.79191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378619",2020-03-19 21:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.3,0.78057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378620",2020-03-19 21:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.4,0.72324,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378621",2020-03-19 21:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.3,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378622",2020-03-19 21:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.3,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378623",2020-03-19 21:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24.5,24.5,23.5,24.5,25,12.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378624",2020-03-19 21:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.4,0.47439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378625",2020-03-19 21:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378626",2020-03-19 21:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378627",2020-03-19 21:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378628",2020-03-19 21:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378629",2020-03-19 21:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378630",2020-03-19 21:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378631",2020-03-19 21:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378632",2020-03-19 21:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378633",2020-03-19 21:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378634",2020-03-19 21:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.46116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378635",2020-03-19 21:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.46683,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378636",2020-03-19 21:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378637",2020-03-19 21:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378638",2020-03-19 21:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378639",2020-03-19 21:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.4,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378640",2020-03-19 21:39:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.4,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378641",2020-03-19 21:40:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.3,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378642",2020-03-19 21:41:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12.2,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378643",2020-03-19 21:42:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378644",2020-03-19 21:43:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,12,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378645",2020-03-19 21:44:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.8,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378646",2020-03-19 21:45:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.8,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378647",2020-03-19 21:46:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378648",2020-03-19 21:47:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.7,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378649",2020-03-19 21:48:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.4,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378650",2020-03-19 21:49:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.2,0.74907,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378651",2020-03-19 21:50:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.2,0.75537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378652",2020-03-19 21:51:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.1,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378653",2020-03-19 21:52:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.1,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378654",2020-03-19 21:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378655",2020-03-19 21:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378656",2020-03-19 21:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378657",2020-03-19 21:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.2,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378658",2020-03-19 21:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378659",2020-03-19 21:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.1,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378660",2020-03-19 21:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
