"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"378661",2020-03-19 22:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.2,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378662",2020-03-19 22:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.3,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378663",2020-03-19 22:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378664",2020-03-19 22:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.4,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378665",2020-03-19 22:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.4,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378666",2020-03-19 22:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.5,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378667",2020-03-19 22:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378668",2020-03-19 22:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.5,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378669",2020-03-19 22:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378670",2020-03-19 22:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378671",2020-03-19 22:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.2,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378672",2020-03-19 22:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.1,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378673",2020-03-19 22:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11.1,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378674",2020-03-19 22:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,11,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378675",2020-03-19 22:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,10.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378676",2020-03-19 22:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,10.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378677",2020-03-19 22:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,10.9,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378678",2020-03-19 22:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,10.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378679",2020-03-19 22:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,25,10.9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378680",2020-03-19 22:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,11,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378681",2020-03-19 22:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,11,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378682",2020-03-19 22:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,11,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378683",2020-03-19 22:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.7,0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378684",2020-03-19 22:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.6,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378685",2020-03-19 22:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378686",2020-03-19 22:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.5,0.58338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378687",2020-03-19 22:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.6,0.61614,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378688",2020-03-19 22:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.8,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378689",2020-03-19 22:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.8,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378690",2020-03-19 22:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.8,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378691",2020-03-19 22:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.7,0.29169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378692",2020-03-19 22:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.6,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378693",2020-03-19 22:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378694",2020-03-19 22:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.5,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378695",2020-03-19 22:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378696",2020-03-19 22:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378697",2020-03-19 22:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.6,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378698",2020-03-19 22:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378699",2020-03-19 22:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.6,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378700",2020-03-19 22:39:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378701",2020-03-19 22:40:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378702",2020-03-19 22:41:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378703",2020-03-19 22:42:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.4,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378704",2020-03-19 22:43:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.3,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378705",2020-03-19 22:44:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.4,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378706",2020-03-19 22:45:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.5,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378707",2020-03-19 22:46:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.6,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378708",2020-03-19 22:47:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378709",2020-03-19 22:48:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378710",2020-03-19 22:49:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378711",2020-03-19 22:50:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.5,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378712",2020-03-19 22:51:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378713",2020-03-19 22:52:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.7,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378714",2020-03-19 22:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378715",2020-03-19 22:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378716",2020-03-19 22:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378717",2020-03-19 22:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378718",2020-03-19 22:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378719",2020-03-19 22:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378720",2020-03-19 22:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378721",2020-03-19 23:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378722",2020-03-19 23:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.2,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378723",2020-03-19 23:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.3,0.54999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378724",2020-03-19 23:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.3,0.5985,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378725",2020-03-19 23:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.3,0.59535,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378726",2020-03-19 23:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.4,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378727",2020-03-19 23:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.3,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378728",2020-03-19 23:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378729",2020-03-19 23:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378730",2020-03-19 23:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.1,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378731",2020-03-19 23:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378732",2020-03-19 23:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.1,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378733",2020-03-19 23:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.1,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378734",2020-03-19 23:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.2,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378735",2020-03-19 23:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378736",2020-03-19 23:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378737",2020-03-19 23:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378738",2020-03-19 23:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.3,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378739",2020-03-19 23:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.3,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378740",2020-03-19 23:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.3,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378741",2020-03-19 23:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.3,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378742",2020-03-19 23:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.3,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378743",2020-03-19 23:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378744",2020-03-19 23:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378745",2020-03-19 23:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378746",2020-03-19 23:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,9.9,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378747",2020-03-19 23:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10,0.28602,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378748",2020-03-19 23:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,9.9,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378749",2020-03-19 23:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378750",2020-03-19 23:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378751",2020-03-19 23:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.1,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378752",2020-03-19 23:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378753",2020-03-19 23:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378754",2020-03-19 23:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.1,0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378755",2020-03-19 23:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.2,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378756",2020-03-19 23:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24.5,24.5,10.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378757",2020-03-19 23:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24,24.5,10.3,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378758",2020-03-19 23:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24,24.5,10.3,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378759",2020-03-19 23:38:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24,24.5,10.3,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378760",2020-03-19 23:39:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24,24.5,10.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378761",2020-03-19 23:40:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24,24.5,10.2,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378762",2020-03-19 23:41:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23.5,24,24.5,10.3,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378763",2020-03-19 23:42:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.2,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378764",2020-03-19 23:43:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.2,0.57141,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378765",2020-03-19 23:44:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.2,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378766",2020-03-19 23:45:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.2,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378767",2020-03-19 23:46:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.2,0.28665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378768",2020-03-19 23:47:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378769",2020-03-19 23:48:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.2,0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378770",2020-03-19 23:49:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378771",2020-03-19 23:50:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378772",2020-03-19 23:51:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378773",2020-03-19 23:52:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378774",2020-03-19 23:53:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,10,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378775",2020-03-19 23:54:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378776",2020-03-19 23:55:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378777",2020-03-19 23:56:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378778",2020-03-19 23:57:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378779",2020-03-19 23:58:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.6,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378780",2020-03-19 23:59:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.6,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378781",2020-03-20 00:00:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378782",2020-03-20 00:01:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.4,0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378783",2020-03-20 00:02:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.4,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378784",2020-03-20 00:03:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.5,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378785",2020-03-20 00:04:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378786",2020-03-20 00:05:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378787",2020-03-20 00:06:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378788",2020-03-20 00:07:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.3,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378789",2020-03-20 00:08:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378790",2020-03-20 00:09:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378791",2020-03-20 00:10:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378792",2020-03-20 00:11:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.1,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378793",2020-03-20 00:12:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.1,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378794",2020-03-20 00:13:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378795",2020-03-20 00:14:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.3,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378796",2020-03-20 00:15:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378797",2020-03-20 00:16:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378798",2020-03-20 00:17:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378799",2020-03-20 00:18:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.4,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378800",2020-03-20 00:19:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.4,0.60417,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378801",2020-03-20 00:20:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.4,0.5859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378802",2020-03-20 00:21:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.3,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378803",2020-03-20 00:22:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.1,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378804",2020-03-20 00:23:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378805",2020-03-20 00:24:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378806",2020-03-20 00:25:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.3,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378807",2020-03-20 00:26:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.1,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378808",2020-03-20 00:27:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378809",2020-03-20 00:28:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.2,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378810",2020-03-20 00:29:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.3,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378811",2020-03-20 00:30:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.1,0.30618,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378812",2020-03-20 00:31:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378813",2020-03-20 00:32:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.2,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378814",2020-03-20 00:33:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378815",2020-03-20 00:34:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378816",2020-03-20 00:35:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378817",2020-03-20 00:36:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378818",2020-03-20 00:37:00,0,0,0,16,23,23,22,16,16,16,0,0,25,24,24,24.5,23,24,24.5,9.4,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378819",2020-03-20 00:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378820",2020-03-20 00:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378821",2020-03-20 00:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378822",2020-03-20 00:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.4,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378823",2020-03-20 00:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378824",2020-03-20 00:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378825",2020-03-20 00:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378826",2020-03-20 00:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378827",2020-03-20 00:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378828",2020-03-20 00:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378829",2020-03-20 00:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378830",2020-03-20 00:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378831",2020-03-20 00:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378832",2020-03-20 00:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378833",2020-03-20 00:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378834",2020-03-20 00:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.8,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378835",2020-03-20 00:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378836",2020-03-20 00:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378837",2020-03-20 00:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378838",2020-03-20 00:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378839",2020-03-20 00:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378840",2020-03-20 00:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.1,0.54747,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378841",2020-03-20 01:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.1,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378842",2020-03-20 01:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.2,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378843",2020-03-20 01:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.1,0.29862,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378844",2020-03-20 01:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378845",2020-03-20 01:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.1,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378846",2020-03-20 01:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9.1,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378847",2020-03-20 01:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378848",2020-03-20 01:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378849",2020-03-20 01:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378850",2020-03-20 01:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,9,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378851",2020-03-20 01:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378852",2020-03-20 01:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378853",2020-03-20 01:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378854",2020-03-20 01:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378855",2020-03-20 01:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378856",2020-03-20 01:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,24,24,24.5,23,24,24.5,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378857",2020-03-20 01:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378858",2020-03-20 01:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.7,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378859",2020-03-20 01:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378860",2020-03-20 01:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.6,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378861",2020-03-20 01:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.5,0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378862",2020-03-20 01:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.5,0.27342,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378863",2020-03-20 01:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.3,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378864",2020-03-20 01:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378865",2020-03-20 01:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.3,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378866",2020-03-20 01:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378867",2020-03-20 01:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24.5,8.4,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378868",2020-03-20 01:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.4,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378869",2020-03-20 01:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.3,0.29799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378870",2020-03-20 01:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.4,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378871",2020-03-20 01:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.4,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378872",2020-03-20 01:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378873",2020-03-20 01:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.3,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378874",2020-03-20 01:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378875",2020-03-20 01:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.4,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378876",2020-03-20 01:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378877",2020-03-20 01:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.3,0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378878",2020-03-20 01:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.3,0.57204,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378879",2020-03-20 01:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.3,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378880",2020-03-20 01:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.3,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378881",2020-03-20 01:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378882",2020-03-20 01:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24.5,23,24,24,8.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378883",2020-03-20 01:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.2,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378884",2020-03-20 01:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378885",2020-03-20 01:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.28791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378886",2020-03-20 01:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378887",2020-03-20 01:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378888",2020-03-20 01:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8,0.28098,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378889",2020-03-20 01:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378890",2020-03-20 01:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378891",2020-03-20 01:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378892",2020-03-20 01:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378893",2020-03-20 01:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.8,0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378894",2020-03-20 01:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.7,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378895",2020-03-20 01:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378896",2020-03-20 01:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378897",2020-03-20 01:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.5,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378898",2020-03-20 01:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.5,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378899",2020-03-20 01:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378900",2020-03-20 01:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.5,0.31311,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378901",2020-03-20 02:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378902",2020-03-20 02:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.7,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378903",2020-03-20 02:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.8,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378904",2020-03-20 02:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.8,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378905",2020-03-20 02:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378906",2020-03-20 02:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378907",2020-03-20 02:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378908",2020-03-20 02:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378909",2020-03-20 02:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.30429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378910",2020-03-20 02:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378911",2020-03-20 02:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378912",2020-03-20 02:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378913",2020-03-20 02:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378914",2020-03-20 02:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378915",2020-03-20 02:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378916",2020-03-20 02:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.2961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378917",2020-03-20 02:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378918",2020-03-20 02:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378919",2020-03-20 02:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.2,0.41832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378920",2020-03-20 02:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,8.1,0.56511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378921",2020-03-20 02:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.55944,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378922",2020-03-20 02:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.9,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378923",2020-03-20 02:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.8,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378924",2020-03-20 02:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378925",2020-03-20 02:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378926",2020-03-20 02:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378927",2020-03-20 02:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378928",2020-03-20 02:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378929",2020-03-20 02:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378930",2020-03-20 02:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378931",2020-03-20 02:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.5,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378932",2020-03-20 02:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378933",2020-03-20 02:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378934",2020-03-20 02:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378935",2020-03-20 02:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378936",2020-03-20 02:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378937",2020-03-20 02:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378938",2020-03-20 02:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378939",2020-03-20 02:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378940",2020-03-20 02:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378941",2020-03-20 02:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.28035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378942",2020-03-20 02:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378943",2020-03-20 02:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378944",2020-03-20 02:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378945",2020-03-20 02:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.7,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378946",2020-03-20 02:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378947",2020-03-20 02:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,24,24,23,24,24,7.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378948",2020-03-20 02:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378949",2020-03-20 02:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378950",2020-03-20 02:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378951",2020-03-20 02:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378952",2020-03-20 02:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378953",2020-03-20 02:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378954",2020-03-20 02:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378955",2020-03-20 02:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378956",2020-03-20 02:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.8,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378957",2020-03-20 02:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.28476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378958",2020-03-20 02:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.27153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378959",2020-03-20 02:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.27468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378960",2020-03-20 02:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378961",2020-03-20 03:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378962",2020-03-20 03:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378963",2020-03-20 03:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378964",2020-03-20 03:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378965",2020-03-20 03:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.55062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378966",2020-03-20 03:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.57267,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378967",2020-03-20 03:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.58464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378968",2020-03-20 03:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378969",2020-03-20 03:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.8,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378970",2020-03-20 03:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378971",2020-03-20 03:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378972",2020-03-20 03:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378973",2020-03-20 03:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378974",2020-03-20 03:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378975",2020-03-20 03:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378976",2020-03-20 03:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378977",2020-03-20 03:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378978",2020-03-20 03:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378979",2020-03-20 03:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378980",2020-03-20 03:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378981",2020-03-20 03:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378982",2020-03-20 03:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378983",2020-03-20 03:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378984",2020-03-20 03:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378985",2020-03-20 03:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378986",2020-03-20 03:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378987",2020-03-20 03:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378988",2020-03-20 03:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378989",2020-03-20 03:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378990",2020-03-20 03:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.6,0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378991",2020-03-20 03:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378992",2020-03-20 03:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378993",2020-03-20 03:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378994",2020-03-20 03:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.5,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378995",2020-03-20 03:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.3,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378996",2020-03-20 03:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378997",2020-03-20 03:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"378998",2020-03-20 03:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
