"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"378999",2020-03-20 03:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30366,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379000",2020-03-20 03:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379001",2020-03-20 03:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379002",2020-03-20 03:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.2,0.30492,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379003",2020-03-20 03:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7.1,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379004",2020-03-20 03:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379005",2020-03-20 03:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,7,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379006",2020-03-20 03:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,6.9,0.30744,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379007",2020-03-20 03:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,24,24,6.9,0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379008",2020-03-20 03:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379009",2020-03-20 03:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.9,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379010",2020-03-20 03:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.9,0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379011",2020-03-20 03:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379012",2020-03-20 03:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,7,0.3906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379013",2020-03-20 03:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,7.1,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379014",2020-03-20 03:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,7.1,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379015",2020-03-20 03:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,7.2,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379016",2020-03-20 03:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,7.2,0.30555,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379017",2020-03-20 03:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,7.2,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379018",2020-03-20 03:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,7.2,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379019",2020-03-20 03:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,7.2,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379020",2020-03-20 03:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379021",2020-03-20 04:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.8,0.30303,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379022",2020-03-20 04:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.8,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379023",2020-03-20 04:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379024",2020-03-20 04:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379025",2020-03-20 04:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.9,0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379026",2020-03-20 04:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.9,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379027",2020-03-20 04:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.8,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379028",2020-03-20 04:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.8,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379029",2020-03-20 04:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.7,0.30114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379030",2020-03-20 04:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.6,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379031",2020-03-20 04:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.6,0.29988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379032",2020-03-20 04:11:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379033",2020-03-20 04:12:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,24,6.7,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379034",2020-03-20 04:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24.5,23.5,23.5,24,23,23.5,23.5,6.6,0.29232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379035",2020-03-20 04:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379036",2020-03-20 04:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379037",2020-03-20 04:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379038",2020-03-20 04:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.6,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379039",2020-03-20 04:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.6,0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379040",2020-03-20 04:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.6,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379041",2020-03-20 04:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.6,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379042",2020-03-20 04:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.6,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379043",2020-03-20 04:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.8,0.27531,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379044",2020-03-20 04:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.9,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379045",2020-03-20 04:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.9,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379046",2020-03-20 04:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379047",2020-03-20 04:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379048",2020-03-20 04:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379049",2020-03-20 04:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7.1,0.26649,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379050",2020-03-20 04:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7.1,0.27594,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379051",2020-03-20 04:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7.2,0.27657,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379052",2020-03-20 04:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7.2,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379053",2020-03-20 04:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7,0.50085,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379054",2020-03-20 04:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7,0.54621,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379055",2020-03-20 04:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7,0.5355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379056",2020-03-20 04:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379057",2020-03-20 04:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379058",2020-03-20 04:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.9,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379059",2020-03-20 04:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379060",2020-03-20 04:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379061",2020-03-20 04:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379062",2020-03-20 04:41:00,1.66408,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,7,0.8442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379063",2020-03-20 04:42:00,7.73402,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.9,0.86562,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379064",2020-03-20 04:43:00,3.47265,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.9,0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379065",2020-03-20 04:44:00,1.12124,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.8,0.94374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379066",2020-03-20 04:45:00,0.769931,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.7,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379067",2020-03-20 04:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.7,0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379068",2020-03-20 04:47:00,0.67512,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.6,0.89208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379069",2020-03-20 04:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.7,0.8883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379070",2020-03-20 04:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.6,0.88767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379071",2020-03-20 04:50:00,0.844145,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.7,0.91287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379072",2020-03-20 04:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.8,0.91224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379073",2020-03-20 04:52:00,0.633737,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.7,0.9261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379074",2020-03-20 04:53:00,1.79196,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.6,0.92547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379075",2020-03-20 04:54:00,2.99673,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,0.93114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379076",2020-03-20 04:55:00,3.45911,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379077",2020-03-20 04:56:00,3.39488,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,0.96264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379078",2020-03-20 04:57:00,3.32592,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.4,0.9639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379079",2020-03-20 04:58:00,2.48154,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,0.95823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379080",2020-03-20 04:59:00,1.77742,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,0.96327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379081",2020-03-20 05:00:00,0.915635,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,1.47294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379082",2020-03-20 05:01:00,1.11946,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,1.29906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379083",2020-03-20 05:02:00,1.06913,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,1.22031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379084",2020-03-20 05:03:00,1.02757,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,1.18314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379085",2020-03-20 05:04:00,1.17653,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,1.14723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379086",2020-03-20 05:05:00,1.6062,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,1.14408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379087",2020-03-20 05:06:00,2.04322,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,1.1403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379088",2020-03-20 05:07:00,2.41866,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,1.15101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379089",2020-03-20 05:08:00,2.49893,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.4,1.14597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379090",2020-03-20 05:09:00,2.3576,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.4,1.13526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379091",2020-03-20 05:10:00,2.12576,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,1.1466,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379092",2020-03-20 05:11:00,1.5317,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.6,1.13967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379093",2020-03-20 05:12:00,1.54445,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379094",2020-03-20 05:13:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379095",2020-03-20 05:14:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379096",2020-03-20 05:15:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.5,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379097",2020-03-20 05:16:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.4,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379098",2020-03-20 05:17:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.4,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379099",2020-03-20 05:18:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.1,0.72072,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379100",2020-03-20 05:19:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.1,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379101",2020-03-20 05:20:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,23,23.5,23.5,6.1,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379102",2020-03-20 05:21:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6.1,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379103",2020-03-20 05:22:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6.1,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379104",2020-03-20 05:23:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6.2,0.46809,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379105",2020-03-20 05:24:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6.1,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379106",2020-03-20 05:25:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379107",2020-03-20 05:26:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379108",2020-03-20 05:27:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379109",2020-03-20 05:28:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,6,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379110",2020-03-20 05:29:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,23,23.5,23.5,5.9,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379111",2020-03-20 05:30:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379112",2020-03-20 05:31:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379113",2020-03-20 05:32:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379114",2020-03-20 05:33:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379115",2020-03-20 05:34:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379116",2020-03-20 05:35:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379117",2020-03-20 05:36:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379118",2020-03-20 05:37:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379119",2020-03-20 05:38:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379120",2020-03-20 05:39:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.44415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379121",2020-03-20 05:40:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379122",2020-03-20 05:41:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379123",2020-03-20 05:42:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379124",2020-03-20 05:43:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379125",2020-03-20 05:44:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379126",2020-03-20 05:45:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379127",2020-03-20 05:46:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379128",2020-03-20 05:47:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379129",2020-03-20 05:48:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.5,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379130",2020-03-20 05:49:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.6,0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379131",2020-03-20 05:50:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379132",2020-03-20 05:51:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379133",2020-03-20 05:52:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379134",2020-03-20 05:53:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379135",2020-03-20 05:54:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379136",2020-03-20 05:55:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.5,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379137",2020-03-20 05:56:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.5,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379138",2020-03-20 05:57:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.5,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379139",2020-03-20 05:58:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379140",2020-03-20 05:59:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379141",2020-03-20 06:00:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379142",2020-03-20 06:01:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379143",2020-03-20 06:02:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.42147,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379144",2020-03-20 06:03:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379145",2020-03-20 06:04:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.67221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379146",2020-03-20 06:05:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.57078,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379147",2020-03-20 06:06:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379148",2020-03-20 06:07:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.5,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379149",2020-03-20 06:08:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379150",2020-03-20 06:09:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379151",2020-03-20 06:10:00,0,0,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379152",2020-03-20 06:11:00,0,7,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379153",2020-03-20 06:12:00,0,6,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,0.42336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379154",2020-03-20 06:13:00,0,7,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,0.42651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379155",2020-03-20 06:14:00,0,8,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379156",2020-03-20 06:15:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.42021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379157",2020-03-20 06:16:00,0,9,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379158",2020-03-20 06:17:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379159",2020-03-20 06:18:00,0,10,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.42084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379160",2020-03-20 06:19:00,0,11,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.5,0.4284,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379161",2020-03-20 06:20:00,0,11,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.5,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379162",2020-03-20 06:21:00,0,11,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.5,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379163",2020-03-20 06:22:00,0,12,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379164",2020-03-20 06:23:00,0,12,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379165",2020-03-20 06:24:00,0,12,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379166",2020-03-20 06:25:00,0,13,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379167",2020-03-20 06:26:00,0,14,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.42777,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379168",2020-03-20 06:27:00,0,13,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,0.43596,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379169",2020-03-20 06:28:00,0,16,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,0.43344,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379170",2020-03-20 06:29:00,0,15,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,0.4095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379171",2020-03-20 06:30:00,0,16,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.1,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379172",2020-03-20 06:31:00,0,19,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379173",2020-03-20 06:32:00,0,21,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.3843,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379174",2020-03-20 06:33:00,0,23,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379175",2020-03-20 06:34:00,0,24,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.3591,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379176",2020-03-20 06:35:00,0,27,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379177",2020-03-20 06:36:00,0,30,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379178",2020-03-20 06:37:00,0,31,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.2,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379179",2020-03-20 06:38:00,0,32,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379180",2020-03-20 06:39:00,0,35,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.2835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379181",2020-03-20 06:40:00,0,40,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.3,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379182",2020-03-20 06:41:00,0,42,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.24381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379183",2020-03-20 06:42:00,0,45,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.4,0.2142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379184",2020-03-20 06:43:00,0,48,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.5,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379185",2020-03-20 06:44:00,0,53,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.6,0.1827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379186",2020-03-20 06:45:00,0,57,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.7,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379187",2020-03-20 06:46:00,0,61,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.8,0.40887,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379188",2020-03-20 06:47:00,0,64,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.8,0.37107,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379189",2020-03-20 06:48:00,0,68,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.9,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379190",2020-03-20 06:49:00,0,72,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,6.9,0.21294,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379191",2020-03-20 06:50:00,0,76,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7,0.11214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379192",2020-03-20 06:51:00,0,80,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7,0.09891,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379193",2020-03-20 06:52:00,0,82,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7.1,0.08127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379194",2020-03-20 06:53:00,0,86,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7.3,0.06867,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379195",2020-03-20 06:54:00,0,90,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7.4,0.04977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379196",2020-03-20 06:55:00,0,92,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7.5,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379197",2020-03-20 06:56:00,0,96,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7.6,0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379198",2020-03-20 06:57:00,0,100,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7.7,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379199",2020-03-20 06:58:00,0,104,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7.8,-0.0189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379200",2020-03-20 06:59:00,0,108,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7.8,-0.02961,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379201",2020-03-20 07:00:00,0,111,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7.9,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379202",2020-03-20 07:01:00,0,113,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7.9,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379203",2020-03-20 07:02:00,0,116,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379204",2020-03-20 07:03:00,0,120,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7.9,-0.08883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379205",2020-03-20 07:04:00,0,120,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,7.9,-0.09513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379206",2020-03-20 07:05:00,0,115,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379207",2020-03-20 07:06:00,0,112,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379208",2020-03-20 07:07:00,0,112,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8.1,-0.09639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379209",2020-03-20 07:08:00,0,115,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8.2,-0.10899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379210",2020-03-20 07:09:00,0,115,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8.2,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379211",2020-03-20 07:10:00,0,118,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8.3,-0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379212",2020-03-20 07:11:00,0,124,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8.3,-0.16758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379213",2020-03-20 07:12:00,0,136,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8.2,-0.19404,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379214",2020-03-20 07:13:00,0,152,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8.2,-0.23688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379215",2020-03-20 07:14:00,0,160,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8.2,-0.2583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379216",2020-03-20 07:15:00,0,163,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8.3,-0.25326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379217",2020-03-20 07:16:00,0,169,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8.5,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379218",2020-03-20 07:17:00,0,171,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,8.8,-0.28287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379219",2020-03-20 07:18:00,0,175,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.1,-0.28539,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379220",2020-03-20 07:19:00,0,176,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.4,-0.29421,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379221",2020-03-20 07:20:00,0,177,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.6,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379222",2020-03-20 07:21:00,0,179,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.7,-0.02898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379223",2020-03-20 07:22:00,0,180,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.7,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379224",2020-03-20 07:23:00,0,181,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.7,-0.12474,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379225",2020-03-20 07:24:00,0,181,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.5,-0.29295,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379226",2020-03-20 07:25:00,0,184,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.4,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379227",2020-03-20 07:26:00,0,184,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.4,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379228",2020-03-20 07:27:00,0,186,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.4,-0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379229",2020-03-20 07:28:00,0,188,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.4,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379230",2020-03-20 07:29:00,0,192,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.4,-0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379231",2020-03-20 07:30:00,0,194,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.3,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379232",2020-03-20 07:31:00,0,200,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.3,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379233",2020-03-20 07:32:00,0,204,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.3,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379234",2020-03-20 07:33:00,0,207,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.3,-0.40446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379235",2020-03-20 07:34:00,0,211,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.3,-0.4221,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379236",2020-03-20 07:35:00,0,217,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.4,-0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379237",2020-03-20 07:36:00,0,221,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.5,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379238",2020-03-20 07:37:00,0,224,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.6,-0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379239",2020-03-20 07:38:00,0,227,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,23.5,22.5,23.5,23.5,9.6,-0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379240",2020-03-20 07:39:00,0,233,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,9.6,-0.49329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379241",2020-03-20 07:40:00,0,240,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,9.7,-0.25389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379242",2020-03-20 07:41:00,0,245,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,9.9,-0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379243",2020-03-20 07:42:00,0,252,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.1,-0.56196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379244",2020-03-20 07:43:00,0,257,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.2,-0.57456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379245",2020-03-20 07:44:00,0,264,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.3,-0.59976,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379246",2020-03-20 07:45:00,0,269,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.3,-0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379247",2020-03-20 07:46:00,0,273,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.4,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379248",2020-03-20 07:47:00,0,279,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.3,-0.65646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379249",2020-03-20 07:48:00,0,283,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.4,-0.68166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379250",2020-03-20 07:49:00,0,291,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.5,-0.73773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379251",2020-03-20 07:50:00,0,300,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.6,-0.77616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379252",2020-03-20 07:51:00,0,310,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.6,-0.7875,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379253",2020-03-20 07:52:00,0,318,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.7,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379254",2020-03-20 07:53:00,0,326,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.8,-0.87633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379255",2020-03-20 07:54:00,0,334,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.8,-0.63063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379256",2020-03-20 07:55:00,0,340,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,10.9,-0.63756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379257",2020-03-20 07:56:00,0,345,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,11,-0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379258",2020-03-20 07:57:00,0,348,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,11,-0.81333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379259",2020-03-20 07:58:00,0,352,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,11.1,-0.97902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379260",2020-03-20 07:59:00,0,353,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,11.2,-0.98973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379261",2020-03-20 08:00:00,0,355,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,11.2,-0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379262",2020-03-20 08:01:00,0,362,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,11.2,-0.96642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379263",2020-03-20 08:02:00,0,364,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,11.3,-0.98217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379264",2020-03-20 08:03:00,0,368,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,11.2,-0.98532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379265",2020-03-20 08:04:00,0,373,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,11.3,-0.97839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379266",2020-03-20 08:05:00,0,380,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,11.5,-0.99855,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379267",2020-03-20 08:06:00,0,387,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,11.7,-1.03509,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379268",2020-03-20 08:07:00,0,396,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,11.8,-1.06092,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379269",2020-03-20 08:08:00,0,404,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,12.1,-1.0899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379270",2020-03-20 08:09:00,0,407,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,12.2,-1.10439,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379271",2020-03-20 08:10:00,0,405,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,12.3,-1.11006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379272",2020-03-20 08:11:00,0,399,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,12.3,-1.1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379273",2020-03-20 08:12:00,0,386,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,12.4,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379274",2020-03-20 08:13:00,0,359,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,12.5,-1.00611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379275",2020-03-20 08:14:00,0,273,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,12.7,-0.86373,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379276",2020-03-20 08:15:00,0,273,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,12.7,-0.70056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379277",2020-03-20 08:16:00,0,264,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,12.8,-0.80451,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379278",2020-03-20 08:17:00,0,268,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,12.9,-0.82593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379279",2020-03-20 08:18:00,0,264,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,12.9,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379280",2020-03-20 08:19:00,0,262,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,13,-0.80073,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379281",2020-03-20 08:20:00,0,261,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,13.1,-0.8064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379282",2020-03-20 08:21:00,0,286,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,13.1,-0.86436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379283",2020-03-20 08:22:00,0,333,0,16,23,23,22,16,16,16,0,0,24,23.5,23.5,24,22.5,23.5,23.5,13.1,-0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379284",2020-03-20 08:23:00,0,323,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.1,-0.80829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379285",2020-03-20 08:24:00,0,261,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.1,-0.5103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379286",2020-03-20 08:25:00,0,256,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,12.9,-0.48006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379287",2020-03-20 08:26:00,0,257,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,12.6,-0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379288",2020-03-20 08:27:00,0,256,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,12.2,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379289",2020-03-20 08:28:00,0,257,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,12.4,-0.81396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379290",2020-03-20 08:29:00,0,258,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.9,-0.8316,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379291",2020-03-20 08:30:00,0,261,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.6,-0.79506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379292",2020-03-20 08:31:00,0,261,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,12.8,-0.81963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379293",2020-03-20 08:32:00,0,263,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,12.6,-0.83853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379294",2020-03-20 08:33:00,0,281,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,12.7,-0.93933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379295",2020-03-20 08:34:00,0,351,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,12.9,-1.15353,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379296",2020-03-20 08:35:00,0,381,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,12.7,-1.19889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379297",2020-03-20 08:36:00,0,353,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.3,-1.14345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379298",2020-03-20 08:37:00,0,349,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.8,-1.14219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379299",2020-03-20 08:38:00,0,335,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.3,-1.2222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379300",2020-03-20 08:39:00,0,441,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.3,-1.43703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379301",2020-03-20 08:40:00,0,514,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.4,-1.46286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379302",2020-03-20 08:41:00,0,507,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.5,-1.50633,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379303",2020-03-20 08:42:00,0,481,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.7,-1.51956,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379304",2020-03-20 08:43:00,0,448,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.4,-1.41309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379305",2020-03-20 08:44:00,0,498,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.9,-1.59327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379306",2020-03-20 08:45:00,0,443,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.7,-1.49688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379307",2020-03-20 08:46:00,0,453,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,14.2,-1.53153,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379308",2020-03-20 08:47:00,0,492,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,13.6,-1.68651,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379309",2020-03-20 08:48:00,0,530,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,14.3,-1.79991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379310",2020-03-20 08:49:00,0,562,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15,-1.9026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379311",2020-03-20 08:50:00,0,562,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,14.2,-1.88559,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379312",2020-03-20 08:51:00,0,555,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,14.3,-1.9089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379313",2020-03-20 08:52:00,0,552,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,14.7,-1.89693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379314",2020-03-20 08:53:00,0,546,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15.6,-1.52712,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379315",2020-03-20 08:54:00,0,499,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15.1,-1.16739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379316",2020-03-20 08:55:00,0,407,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,14.9,-1.07037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379317",2020-03-20 08:56:00,0,352,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15.7,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379318",2020-03-20 08:57:00,0,425,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15.7,-1.37529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379319",2020-03-20 08:58:00,0,348,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15.9,-1.00989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379320",2020-03-20 08:59:00,0,442,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15.7,-1.36206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379321",2020-03-20 09:00:00,0,401,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15.5,-1.33119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379322",2020-03-20 09:01:00,0,341,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15.9,-1.11699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"379323",2020-03-20 09:02:00,0,345,0,16,23,23,22,16,16,16,0,0,24,23.5,23,24,22.5,23.5,23.5,15.7,-1.04832,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
